Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,7,45,146.0,12.5,3.45,6.0,23.5,47.25,0.0
2016,1,12,8,0,292.0,25.0,3.4,6.0,47.0,128.15,79.28
2016,1,12,8,15,393.0,33.5,3.35,6.0,84.0,191.22,147.3
2016,1,12,8,30,494.0,42.0,3.3,6.0,121.0,261.86,212.19
2016,1,12,8,45,559.5,47.5,3.3,6.5,160.5,322.47,267.85
2016,1,12,9,0,625.0,53.0,3.3,7.0,200.0,388.15,326.45
2016,1,12,9,15,530.0,76.0,3.3,7.0,215.5,391.98,332.5
2016,1,12,9,30,435.0,99.0,3.3,7.0,231.0,383.04,326.36
2016,1,12,9,45,456.0,107.0,3.35,7.5,259.5,422.77,359.99
2016,1,12,10,0,477.0,115.0,3.4,8.0,288.0,462.75,392.81
2016,1,12,10,15,410.0,138.0,3.4,8.0,295.0,459.73,389.16
2016,1,12,10,30,343.0,161.0,3.4,8.0,302.0,439.61,371.59
2016,1,12,10,45,356.0,168.5,3.4,8.0,322.5,466.96,393.93
2016,1,12,11,0,369.0,176.0,3.4,8.0,343.0,493.77,415.37
2016,1,12,11,15,381.0,180.5,3.35,8.0,358.5,515.39,432.44
2016,1,12,11,30,393.0,185.0,3.3,8.0,374.0,536.05,448.64
2016,1,12,11,45,298.5,204.0,3.3,8.5,348.5,486.93,406.09
2016,1,12,12,0,204.0,223.0,3.3,9.0,323.0,421.89,350.96
2016,1,12,12,15,109.0,202.0,3.3,9.0,255.5,318.48,264.97
2016,1,12,12,30,14.0,181.0,3.3,9.0,188.0,191.18,157.08
2016,1,12,12,45,11.5,176.0,3.3,9.0,181.5,183.69,151.04
2016,1,12,13,0,9.0,171.0,3.3,9.0,175.0,176.32,144.87
2016,1,12,13,15,4.5,90.0,3.3,9.0,92.0,87.8,70.08
2016,1,12,13,30,0.0,9.0,3.3,9.0,9.0,8.35,1.6
2016,1,12,13,45,0.0,69.5,3.3,9.0,69.5,64.67,50.37
2016,1,12,14,0,0.0,130.0,3.3,9.0,130.0,126.34,103.14
2016,1,12,14,15,0.0,88.0,3.3,9.0,88.0,82.8,66.03
2016,1,12,14,30,0.0,46.0,3.3,9.0,46.0,42.74,31.58
2016,1,12,14,45,0.0,42.0,3.35,9.0,42.0,39.01,28.41
2016,1,12,15,0,0.0,38.0,3.4,9.0,38.0,35.28,25.2
2016,1,12,15,15,0.0,33.5,3.45,9.0,33.5,31.09,21.56
2016,1,12,15,30,0.0,29.0,3.5,9.0,29.0,26.9,17.89
2016,1,12,15,45,0.0,24.0,3.6,9.5,24.0,22.25,13.74
2016,1,12,16,0,0.0,19.0,3.7,10.0,19.0,17.61,9.57
2016,1,12,16,15,0.0,14.0,3.7,10.0,14.0,12.97,5.42
2016,1,12,16,30,0.0,9.0,3.7,10.0,9.0,8.33,1.24
2016,1,12,16,45,0.0,5.0,3.75,10.0,5.0,4.62,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.95,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,0.5,3.5,9.5,0.5,0.48,0.0
2016,1,13,8,0,0.0,1.0,3.6,10.0,1.0,0.92,0.0
2016,1,13,8,15,0.0,2.5,3.65,10.0,2.5,2.31,0.0
2016,1,13,8,30,0.0,4.0,3.7,10.0,4.0,3.7,0.0
2016,1,13,8,45,0.0,5.5,3.8,10.0,5.5,5.09,0.0
2016,1,13,9,0,0.0,7.0,3.9,10.0,7.0,6.48,0.0
2016,1,13,9,15,0.0,8.5,4.0,10.0,8.5,7.87,1.22
2016,1,13,9,30,0.0,10.0,4.1,10.0,10.0,9.26,2.43
2016,1,13,9,45,0.0,11.5,4.25,10.0,11.5,10.66,3.64
2016,1,13,10,0,0.0,13.0,4.4,10.0,13.0,12.05,4.85
2016,1,13,10,15,0.0,14.5,4.45,10.0,14.5,13.45,6.04
2016,1,13,10,30,0.0,16.0,4.5,10.0,16.0,14.84,7.24
2016,1,13,10,45,4.5,89.0,4.6,10.0,91.5,86.88,69.4
2016,1,13,11,0,9.0,162.0,4.7,10.0,167.0,167.32,137.55
2016,1,13,11,15,4.5,107.0,4.7,10.0,109.5,104.98,84.53
2016,1,13,11,30,0.0,52.0,4.7,10.0,52.0,48.35,36.0
2016,1,13,11,45,64.5,139.0,4.75,10.0,171.0,194.74,162.54
2016,1,13,12,0,129.0,226.0,4.8,10.0,290.0,364.17,303.69
2016,1,13,12,15,64.5,183.5,4.7,9.5,215.5,246.68,205.27
2016,1,13,12,30,0.0,141.0,4.6,9.0,141.0,136.28,110.88
2016,1,13,12,45,0.0,147.5,4.6,9.0,147.5,143.25,116.92
2016,1,13,13,0,0.0,154.0,4.6,9.0,154.0,150.39,123.0
2016,1,13,13,15,7.0,162.5,4.5,9.0,166.0,165.52,136.1
2016,1,13,13,30,14.0,171.0,4.4,9.0,178.0,180.78,149.28
2016,1,13,13,45,401.0,129.0,4.3,9.0,303.0,474.49,402.98
2016,1,13,14,0,788.0,87.0,4.2,9.0,428.0,704.08,588.69
2016,1,13,14,15,448.5,127.0,4.0,9.0,318.5,485.44,409.53
2016,1,13,14,30,109.0,167.0,3.8,9.0,209.0,265.37,222.52
2016,1,13,14,45,107.5,154.0,3.65,9.0,192.5,246.12,207.02
2016,1,13,15,0,106.0,141.0,3.5,9.0,176.0,226.84,190.77
2016,1,13,15,15,393.0,100.5,3.35,8.5,209.0,358.17,304.19
2016,1,13,15,30,680.0,60.0,3.2,8.0,242.0,450.37,379.41
2016,1,13,15,45,639.5,53.5,3.05,8.0,202.5,391.73,326.69
2016,1,13,16,0,599.0,47.0,2.9,8.0,163.0,335.35,275.16
2016,1,13,16,15,515.0,40.5,2.75,7.5,122.5,264.63,211.46
2016,1,13,16,30,431.0,34.0,2.6,7.0,82.0,201.47,152.63
2016,1,13,16,45,285.0,23.5,2.5,7.0,49.5,120.95,68.31
2016,1,13,17,0,139.0,13.0,2.4,7.0,17.0,44.95,0.0
2016,1,13,17,15,69.5,6.5,2.35,6.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.81,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,7.4,0.0
2016,1,14,8,15,0.0,15.0,2.75,7.0,15.0,13.9,6.11
2016,1,14,8,30,0.0,22.0,2.8,7.0,22.0,20.4,12.02
2016,1,14,8,45,0.0,29.0,2.9,7.0,29.0,26.9,17.9
2016,1,14,9,0,0.0,36.0,3.0,7.0,36.0,33.42,23.74
2016,1,14,9,15,0.0,42.5,3.1,7.0,42.5,39.47,29.11
2016,1,14,9,30,0.0,49.0,3.2,7.0,49.0,45.53,34.43
2016,1,14,9,45,0.0,55.0,3.35,7.5,55.0,51.12,39.21
2016,1,14,10,0,0.0,61.0,3.5,8.0,61.0,56.72,43.94
2016,1,14,10,15,0.0,93.5,3.6,8.0,93.5,88.65,71.47
2016,1,14,10,30,0.0,126.0,3.7,8.0,126.0,122.4,100.25
2016,1,14,10,45,0.0,124.0,3.8,8.0,124.0,119.69,97.75
2016,1,14,11,0,0.0,122.0,3.9,8.0,122.0,117.17,95.48
2016,1,14,11,15,0.0,108.0,3.8,8.0,108.0,102.43,82.79
2016,1,14,11,30,0.0,94.0,3.7,8.0,94.0,88.16,70.51
2016,1,14,11,45,0.0,95.5,3.65,8.0,95.5,89.59,71.7
2016,1,14,12,0,0.0,97.0,3.6,8.0,97.0,91.05,72.91
2016,1,14,12,15,0.0,70.0,3.55,8.0,70.0,65.15,50.7
2016,1,14,12,30,0.0,43.0,3.5,8.0,43.0,39.97,29.02
2016,1,14,12,45,0.0,45.5,3.5,8.0,45.5,42.3,31.05
2016,1,14,13,0,0.0,48.0,3.5,8.0,48.0,44.62,33.08
2016,1,14,13,15,0.0,49.0,3.55,8.0,49.0,45.55,33.91
2016,1,14,13,30,0.0,50.0,3.6,8.0,50.0,46.48,34.75
2016,1,14,13,45,0.0,42.0,3.7,8.0,42.0,39.02,28.33
2016,1,14,14,0,0.0,34.0,3.8,8.0,34.0,31.57,21.9
2016,1,14,14,15,0.0,29.0,3.85,8.0,29.0,26.92,17.88
2016,1,14,14,30,0.0,24.0,3.9,8.0,24.0,22.27,13.85
2016,1,14,14,45,0.0,22.0,3.95,8.5,22.0,20.41,12.22
2016,1,14,15,0,0.0,20.0,4.0,9.0,20.0,18.54,10.58
2016,1,14,15,15,0.0,17.5,3.95,9.0,17.5,16.22,8.56
2016,1,14,15,30,0.0,15.0,3.9,9.0,15.0,13.9,6.52
2016,1,14,15,45,0.0,12.5,3.85,9.0,12.5,11.58,4.46
2016,1,14,16,0,0.0,10.0,3.8,9.0,10.0,9.26,2.39
2016,1,14,16,15,0.0,7.5,3.65,9.0,7.5,6.94,0.31
2016,1,14,16,30,0.0,5.0,3.5,9.0,5.0,4.62,0.0
2016,1,14,16,45,0.0,3.0,3.4,9.0,3.0,2.77,0.0
2016,1,14,17,0,0.0,1.0,3.3,9.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,3.15,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,63.5,14.0,1.45,6.0,18.5,28.64,0.0
2016,1,15,8,0,127.0,28.0,1.5,6.0,37.0,82.42,52.38
2016,1,15,8,15,171.5,43.5,1.6,6.0,65.5,117.63,90.5
2016,1,15,8,30,216.0,59.0,1.7,6.0,94.0,161.68,130.94
2016,1,15,8,45,241.0,74.0,1.85,6.5,123.5,200.5,166.44
2016,1,15,9,0,266.0,89.0,2.0,7.0,153.0,241.35,202.95
2016,1,15,9,15,280.0,104.0,2.05,7.0,181.5,278.05,235.45
2016,1,15,9,30,294.0,119.0,2.1,7.0,210.0,315.36,267.7
2016,1,15,9,45,301.5,131.0,2.2,7.0,233.5,345.35,293.28
2016,1,15,10,0,309.0,143.0,2.3,7.0,257.0,375.15,318.24
2016,1,15,10,15,352.5,149.0,2.35,7.0,289.0,422.13,357.4
2016,1,15,10,30,396.0,155.0,2.4,7.0,321.0,482.7,406.56
2016,1,15,10,45,450.0,153.5,2.45,7.5,352.0,532.38,446.03
2016,1,15,11,0,504.0,152.0,2.5,8.0,383.0,582.94,485.6
2016,1,15,11,15,463.0,167.5,2.5,8.0,385.5,578.75,480.72
2016,1,15,11,30,422.0,183.0,2.5,8.0,388.0,571.18,473.53
2016,1,15,11,45,237.5,198.0,2.5,8.5,314.0,430.59,357.77
2016,1,15,12,0,53.0,213.0,2.5,9.0,240.0,272.48,224.6
2016,1,15,12,15,447.0,149.5,2.5,9.0,375.0,563.08,468.98
2016,1,15,12,30,841.0,86.0,2.5,9.0,510.0,815.83,661.48
2016,1,15,12,45,850.0,81.5,2.5,9.0,506.0,814.35,658.13
2016,1,15,13,0,859.0,77.0,2.5,9.0,502.0,809.34,654.76
2016,1,15,13,15,851.0,76.0,2.5,9.0,488.0,791.48,642.04
2016,1,15,13,30,843.0,75.0,2.5,9.0,474.0,770.56,627.23
2016,1,15,13,45,652.5,113.5,2.5,9.5,414.5,657.39,541.36
2016,1,15,14,0,462.0,152.0,2.5,10.0,355.0,539.1,446.5
2016,1,15,14,15,631.0,108.5,2.45,10.0,368.0,602.33,499.71
2016,1,15,14,30,800.0,65.0,2.4,10.0,381.0,644.47,533.62
2016,1,15,14,45,777.5,62.5,2.4,10.0,348.5,599.73,498.47
2016,1,15,15,0,755.0,60.0,2.4,10.0,316.0,554.06,461.7
2016,1,15,15,15,722.5,57.0,2.35,9.5,279.0,501.38,418.87
2016,1,15,15,30,690.0,54.0,2.3,9.0,242.0,449.23,375.1
2016,1,15,15,45,637.0,50.0,2.3,9.0,202.5,386.74,320.93
2016,1,15,16,0,584.0,46.0,2.3,9.0,163.0,330.27,270.19
2016,1,15,16,15,506.5,39.5,2.35,8.5,123.5,262.49,209.69
2016,1,15,16,30,429.0,33.0,2.4,8.0,84.0,201.7,153.68
2016,1,15,16,45,214.5,26.0,2.5,8.0,51.5,105.73,65.74
2016,1,15,17,0,0.0,19.0,2.6,8.0,19.0,18.11,0.0
2016,1,15,17,15,0.0,9.5,2.6,8.0,9.5,9.05,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.5,2.45,10.0,5.5,5.24,0.0
2016,1,16,8,0,0.0,11.0,2.5,10.0,11.0,10.19,1.88
2016,1,16,8,15,0.0,19.5,2.5,10.0,19.5,18.08,9.53
2016,1,16,8,30,0.0,28.0,2.5,10.0,28.0,25.98,16.64
2016,1,16,8,45,0.0,37.5,2.5,10.5,37.5,34.82,24.45
2016,1,16,9,0,0.0,47.0,2.5,11.0,47.0,43.67,32.19
2016,1,16,9,15,0.0,55.5,2.45,11.0,55.5,51.6,39.1
2016,1,16,9,30,0.0,64.0,2.4,11.0,64.0,59.62,46.01
2016,1,16,9,45,0.0,71.0,2.4,11.5,71.0,66.33,51.62
2016,1,16,10,0,0.0,78.0,2.4,12.0,78.0,73.09,57.2
2016,1,16,10,15,0.0,76.5,2.35,12.0,76.5,71.31,55.58
2016,1,16,10,30,0.0,75.0,2.3,12.0,75.0,69.8,54.21
2016,1,16,10,45,0.0,55.5,2.25,12.0,55.5,51.6,38.63
2016,1,16,11,0,0.0,36.0,2.2,12.0,36.0,33.44,23.08
2016,1,16,11,15,24.5,120.5,2.15,12.0,132.5,141.21,114.99
2016,1,16,11,30,49.0,205.0,2.1,12.0,229.0,259.24,212.2
2016,1,16,11,45,24.5,123.5,2.05,12.0,135.5,144.84,117.36
2016,1,16,12,0,0.0,42.0,2.0,12.0,42.0,39.04,27.7
2016,1,16,12,15,0.0,35.5,1.9,12.0,35.5,32.99,22.6
2016,1,16,12,30,0.0,29.0,1.8,12.0,29.0,26.94,17.44
2016,1,16,12,45,8.0,106.5,1.7,12.5,110.5,107.14,85.49
2016,1,16,13,0,16.0,184.0,1.6,13.0,192.0,195.82,158.51
2016,1,16,13,15,8.0,146.5,1.55,13.0,150.5,148.73,119.48
2016,1,16,13,30,0.0,109.0,1.5,13.0,109.0,103.37,81.77
2016,1,16,13,45,0.0,58.0,1.45,13.0,58.0,53.94,40.36
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,6.49,0.0
2016,1,16,14,15,0.0,6.5,1.4,12.5,6.5,6.03,0.0
2016,1,16,14,30,0.0,6.0,1.4,12.0,6.0,5.56,0.0
2016,1,16,14,45,0.0,5.5,1.4,12.0,5.5,5.1,0.0
2016,1,16,15,0,0.0,5.0,1.4,12.0,5.0,4.63,0.0
2016,1,16,15,15,326.5,33.5,1.4,11.5,124.0,242.44,205.63
2016,1,16,15,30,653.0,62.0,1.4,11.0,243.0,443.03,366.37
2016,1,16,15,45,598.5,57.5,1.45,11.0,203.0,380.72,311.89
2016,1,16,16,0,544.0,53.0,1.5,11.0,163.0,321.89,260.62
2016,1,16,16,15,463.5,45.5,1.6,11.0,124.0,253.33,200.5
2016,1,16,16,30,383.0,38.0,1.7,11.0,85.0,192.02,145.29
2016,1,16,16,45,260.0,26.5,1.8,11.0,52.5,120.97,77.19
2016,1,16,17,0,137.0,15.0,1.9,11.0,20.0,47.27,0.0
2016,1,16,17,15,68.5,7.5,2.0,11.0,10.0,7.15,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.75,11.0,0.5,0.48,0.0
2016,1,17,8,0,0.0,1.0,3.8,11.0,1.0,0.92,0.0
2016,1,17,8,15,0.0,2.5,3.75,11.0,2.5,2.31,0.0
2016,1,17,8,30,0.0,4.0,3.7,11.0,4.0,3.7,0.0
2016,1,17,8,45,0.0,5.0,3.7,11.0,5.0,4.63,0.0
2016,1,17,9,0,0.0,6.0,3.7,11.0,6.0,5.55,0.0
2016,1,17,9,15,0.0,7.0,3.7,11.0,7.0,6.48,0.0
2016,1,17,9,30,0.0,8.0,3.7,11.0,8.0,7.41,0.79
2016,1,17,9,45,0.0,9.0,3.7,11.5,9.0,8.34,1.58
2016,1,17,10,0,0.0,10.0,3.7,12.0,10.0,9.27,2.37
2016,1,17,10,15,0.0,8.5,3.75,12.0,8.5,7.88,1.15
2016,1,17,10,30,0.0,7.0,3.8,12.0,7.0,6.49,0.0
2016,1,17,10,45,0.0,31.5,3.9,12.0,31.5,29.25,19.51
2016,1,17,11,0,0.0,56.0,4.0,12.0,56.0,52.07,38.97
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,53.48,40.11
2016,1,17,11,30,0.0,59.0,4.0,12.0,59.0,54.88,41.26
2016,1,17,11,45,0.0,44.0,4.05,12.0,44.0,40.9,29.33
2016,1,17,12,0,0.0,29.0,4.1,12.0,29.0,26.94,17.41
2016,1,17,12,15,0.0,30.5,4.1,11.5,30.5,28.34,18.64
2016,1,17,12,30,0.0,32.0,4.1,11.0,32.0,29.73,19.88
2016,1,17,12,45,0.0,30.0,4.15,11.0,30.0,27.87,18.29
2016,1,17,13,0,0.0,28.0,4.2,11.0,28.0,26.01,16.7
2016,1,17,13,15,0.0,33.0,4.15,11.0,33.0,30.66,20.71
2016,1,17,13,30,0.0,38.0,4.1,11.0,38.0,35.31,24.72
2016,1,17,13,45,0.0,51.5,4.05,11.0,51.5,47.88,35.54
2016,1,17,14,0,0.0,65.0,4.0,11.0,65.0,60.47,46.36
2016,1,17,14,15,0.0,42.0,3.95,11.0,42.0,39.02,28.03
2016,1,17,14,30,0.0,19.0,3.9,11.0,19.0,17.62,9.62
2016,1,17,14,45,0.0,17.0,3.9,11.0,17.0,15.76,8.03
2016,1,17,15,0,0.0,15.0,3.9,11.0,15.0,13.9,6.43
2016,1,17,15,15,0.0,13.5,3.85,11.0,13.5,12.51,5.23
2016,1,17,15,30,0.0,12.0,3.8,11.0,12.0,11.12,4.02
2016,1,17,15,45,0.0,10.0,3.75,11.0,10.0,9.26,2.39
2016,1,17,16,0,0.0,8.0,3.7,11.0,8.0,7.4,0.75
2016,1,17,16,15,0.0,6.0,3.65,11.0,6.0,5.55,0.0
2016,1,17,16,30,0.0,4.0,3.6,11.0,4.0,3.7,0.0
2016,1,17,16,45,0.0,2.5,3.55,11.0,2.5,2.31,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,12.0,1.8,7.5,28.5,59.97,0.0
2016,1,18,8,0,404.0,24.0,1.8,8.0,57.0,157.82,103.7
2016,1,18,8,15,499.5,31.0,1.85,8.0,97.0,221.83,169.81
2016,1,18,8,30,595.0,38.0,1.9,8.0,137.0,294.52,235.99
2016,1,18,8,45,647.5,43.0,2.0,8.5,178.5,354.27,290.5
2016,1,18,9,0,700.0,48.0,2.1,9.0,220.0,417.62,346.37
2016,1,18,9,15,353.0,80.5,2.15,9.0,167.5,298.44,250.86
2016,1,18,9,30,6.0,113.0,2.2,9.0,115.0,115.75,94.38
2016,1,18,9,45,8.0,124.5,2.25,9.5,127.5,128.5,105.35
2016,1,18,10,0,10.0,136.0,2.3,10.0,140.0,141.53,116.07
2016,1,18,10,15,5.0,132.0,2.35,10.0,134.0,132.78,108.35
2016,1,18,10,30,0.0,128.0,2.4,10.0,128.0,124.18,100.78
2016,1,18,10,45,91.5,168.0,2.45,10.5,210.5,245.87,204.78
2016,1,18,11,0,183.0,208.0,2.5,11.0,293.0,378.2,313.3
2016,1,18,11,15,187.0,215.5,2.5,11.0,305.5,393.44,324.66
2016,1,18,11,30,191.0,223.0,2.5,11.0,318.0,408.29,336.23
2016,1,18,11,45,97.5,196.0,2.55,11.0,244.5,287.77,237.17
2016,1,18,12,0,4.0,169.0,2.6,11.0,171.0,169.1,136.98
2016,1,18,12,15,22.5,191.0,2.6,10.5,202.5,208.47,170.73
2016,1,18,12,30,41.0,213.0,2.6,10.0,234.0,261.86,215.35
2016,1,18,12,45,44.5,212.5,2.6,10.0,235.5,264.18,217.24
2016,1,18,13,0,48.0,212.0,2.6,10.0,237.0,266.48,219.32
2016,1,18,13,15,45.5,205.5,2.55,10.0,228.5,256.55,211.23
2016,1,18,13,30,43.0,199.0,2.5,10.0,220.0,246.72,203.27
2016,1,18,13,45,29.0,183.0,2.5,10.0,197.0,216.58,178.25
2016,1,18,14,0,15.0,167.0,2.5,10.0,174.0,177.23,145.42
2016,1,18,14,15,7.5,152.0,2.45,10.0,155.5,155.68,127.43
2016,1,18,14,30,0.0,137.0,2.4,10.0,137.0,134.68,109.76
2016,1,18,14,45,0.0,125.5,2.35,10.0,125.5,123.11,100.19
2016,1,18,15,0,0.0,114.0,2.3,10.0,114.0,111.65,90.62
2016,1,18,15,15,0.0,101.0,2.3,10.0,101.0,98.62,79.63
2016,1,18,15,30,0.0,88.0,2.3,10.0,88.0,85.68,68.58
2016,1,18,15,45,0.0,74.0,2.35,10.0,74.0,71.71,56.49
2016,1,18,16,0,0.0,60.0,2.4,10.0,60.0,57.77,44.29
2016,1,18,16,15,0.0,46.0,2.35,10.0,46.0,43.83,31.96
2016,1,18,16,30,0.0,32.0,2.3,10.0,32.0,29.85,19.52
2016,1,18,16,45,0.0,20.0,2.25,10.0,20.0,18.56,8.77
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,7.41,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.15,10.5,3.5,3.34,0.0
2016,1,19,8,0,0.0,7.0,5.2,11.0,7.0,6.48,0.0
2016,1,19,8,15,0.0,12.5,5.1,11.0,12.5,11.57,4.05
2016,1,19,8,30,0.0,18.0,5.0,11.0,18.0,16.68,8.62
2016,1,19,8,45,0.0,23.0,4.95,11.0,23.0,21.32,12.77
2016,1,19,9,0,0.0,28.0,4.9,11.0,28.0,25.97,16.88
2016,1,19,9,15,0.0,33.5,4.85,11.0,33.5,31.09,21.35
2016,1,19,9,30,0.0,39.0,4.8,11.0,39.0,36.21,25.78
2016,1,19,9,45,0.0,44.0,4.8,11.5,44.0,40.87,29.71
2016,1,19,10,0,0.0,49.0,4.8,12.0,49.0,45.53,33.6
2016,1,19,10,15,0.0,47.0,4.7,12.0,47.0,43.67,31.94
2016,1,19,10,30,0.0,45.0,4.6,12.0,45.0,41.81,30.29
2016,1,19,10,45,0.0,78.0,4.5,12.0,78.0,72.61,56.5
2016,1,19,11,0,0.0,111.0,4.4,12.0,111.0,105.49,84.2
2016,1,19,11,15,0.0,85.5,4.35,12.0,85.5,79.7,62.3
2016,1,19,11,30,0.0,60.0,4.3,12.0,60.0,55.81,42.01
2016,1,19,11,45,0.0,52.5,4.25,12.0,52.5,48.82,36.05
2016,1,19,12,0,0.0,45.0,4.2,12.0,45.0,41.84,30.09
2016,1,19,12,15,0.0,100.0,4.2,12.0,100.0,93.92,74.17
2016,1,19,12,30,0.0,155.0,4.2,12.0,155.0,150.55,121.5
2016,1,19,12,45,11.5,175.5,4.25,12.0,181.0,182.22,148.21
2016,1,19,13,0,23.0,196.0,4.3,12.0,207.0,214.42,175.24
2016,1,19,13,15,65.0,207.0,4.2,12.0,239.0,273.98,225.59
2016,1,19,13,30,107.0,218.0,4.1,12.0,271.0,320.78,264.91
2016,1,19,13,45,258.0,193.5,4.1,12.0,312.5,431.53,358.5
2016,1,19,14,0,409.0,169.0,4.1,12.0,354.0,522.56,434.06
2016,1,19,14,15,484.0,143.5,4.0,11.5,350.0,536.45,447.12
2016,1,19,14,30,559.0,118.0,3.9,11.0,346.0,548.5,458.67
2016,1,19,14,45,514.0,114.5,3.8,11.0,311.5,490.88,411.69
2016,1,19,15,0,469.0,111.0,3.7,11.0,277.0,439.34,369.1
2016,1,19,15,15,432.5,106.0,3.55,10.5,246.0,393.03,330.68
2016,1,19,15,30,396.0,101.0,3.4,10.0,215.0,348.49,292.86
2016,1,19,15,45,373.5,88.0,3.25,10.0,182.5,303.9,253.81
2016,1,19,16,0,351.0,75.0,3.1,10.0,150.0,260.58,214.88
2016,1,19,16,15,306.5,61.0,2.95,9.5,116.0,208.68,168.47
2016,1,19,16,30,262.0,47.0,2.8,9.0,82.0,160.89,124.86
2016,1,19,16,45,131.0,35.0,2.65,9.0,52.5,88.47,60.95
2016,1,19,17,0,0.0,23.0,2.5,9.0,23.0,23.75,0.0
2016,1,19,17,15,0.0,11.5,2.45,9.0,11.5,10.96,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,14.5,1.3,8.0,24.0,48.72,0.0
2016,1,20,8,0,227.0,29.0,1.4,8.0,48.0,113.9,76.81
2016,1,20,8,15,290.0,42.0,1.5,8.0,81.5,162.64,125.51
2016,1,20,8,30,353.0,55.0,1.6,8.0,115.0,217.97,175.8
2016,1,20,8,45,390.5,66.5,1.75,8.5,149.5,265.97,219.33
2016,1,20,9,0,428.0,78.0,1.9,9.0,184.0,316.96,264.33
2016,1,20,9,15,449.5,89.0,1.95,9.0,217.0,361.24,303.01
2016,1,20,9,30,471.0,100.0,2.0,9.0,250.0,406.32,341.33
2016,1,20,9,45,482.0,109.5,2.1,9.5,278.0,443.56,371.81
2016,1,20,10,0,493.0,119.0,2.2,10.0,306.0,480.24,401.09
2016,1,20,10,15,325.0,154.5,2.25,10.0,281.5,410.51,342.72
2016,1,20,10,30,157.0,190.0,2.3,10.0,257.0,329.82,274.11
2016,1,20,10,45,280.5,184.5,2.35,10.5,313.0,431.24,358.21
2016,1,20,11,0,404.0,179.0,2.4,11.0,369.0,539.29,444.16
2016,1,20,11,15,623.5,130.0,2.4,11.0,436.0,671.46,549.3
2016,1,20,11,30,843.0,81.0,2.4,11.0,503.0,798.19,642.23
2016,1,20,11,45,548.0,155.0,2.4,11.0,431.5,650.66,529.51
2016,1,20,12,0,253.0,229.0,2.4,11.0,360.0,483.78,394.83
2016,1,20,12,15,307.0,221.0,2.35,11.0,380.5,520.32,425.54
2016,1,20,12,30,361.0,213.0,2.3,11.0,401.0,555.94,454.0
2016,1,20,12,45,368.0,209.0,2.3,11.0,399.0,555.66,453.83
2016,1,20,13,0,375.0,205.0,2.3,11.0,397.0,553.88,452.8
2016,1,20,13,15,412.0,191.5,2.3,11.0,398.0,576.62,471.2
2016,1,20,13,30,449.0,178.0,2.3,11.0,399.0,584.03,477.92
2016,1,20,13,45,400.0,179.5,2.3,11.0,370.5,538.36,441.92
2016,1,20,14,0,351.0,181.0,2.3,11.0,342.0,481.56,397.38
2016,1,20,14,15,238.5,180.0,2.3,11.0,286.5,389.17,322.35
2016,1,20,14,30,126.0,179.0,2.3,11.0,231.0,291.59,241.64
2016,1,20,14,45,239.0,155.0,2.35,11.0,243.5,345.11,288.24
2016,1,20,15,0,352.0,131.0,2.4,11.0,256.0,389.62,325.72
2016,1,20,15,15,336.5,118.5,2.3,10.5,228.0,351.55,294.23
2016,1,20,15,30,321.0,106.0,2.2,10.0,200.0,313.82,262.67
2016,1,20,15,45,300.0,92.0,2.15,10.0,169.5,272.16,226.62
2016,1,20,16,0,279.0,78.0,2.1,10.0,139.0,231.79,190.82
2016,1,20,16,15,247.5,62.5,2.1,9.5,107.5,186.9,150.86
2016,1,20,16,30,216.0,47.0,2.1,9.0,76.0,144.82,112.57
2016,1,20,16,45,108.0,34.5,2.1,9.0,49.0,80.47,56.03
2016,1,20,17,0,0.0,22.0,2.1,9.0,22.0,22.19,0.0
2016,1,20,17,15,0.0,11.0,2.1,9.0,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,14.5,3.6,7.5,27.5,59.75,0.0
2016,1,21,8,0,306.0,29.0,3.6,8.0,55.0,138.03,94.4
2016,1,21,8,15,401.5,37.5,3.6,8.0,93.5,197.94,153.33
2016,1,21,8,30,497.0,46.0,3.6,8.0,132.0,267.57,216.61
2016,1,21,8,45,558.0,52.0,3.6,8.5,172.5,327.72,271.35
2016,1,21,9,0,619.0,58.0,3.6,9.0,213.0,392.61,328.73
2016,1,21,9,15,658.0,62.0,3.55,9.0,251.5,447.34,376.85
2016,1,21,9,30,697.0,66.0,3.5,9.0,290.0,501.0,422.81
2016,1,21,9,45,634.5,85.5,3.5,9.5,307.0,516.36,434.85
2016,1,21,10,0,572.0,105.0,3.5,10.0,324.0,521.42,437.9
2016,1,21,10,15,563.0,117.0,3.5,10.0,347.0,548.93,459.83
2016,1,21,10,30,554.0,129.0,3.5,10.0,370.0,569.45,475.77
2016,1,21,10,45,489.0,152.5,3.5,10.5,374.0,563.44,468.44
2016,1,21,11,0,424.0,176.0,3.5,11.0,378.0,551.96,456.77
2016,1,21,11,15,411.5,186.0,3.5,11.0,387.5,562.37,464.32
2016,1,21,11,30,399.0,196.0,3.5,11.0,397.0,557.88,460.39
2016,1,21,11,45,394.0,202.0,3.5,11.5,403.5,565.78,465.33
2016,1,21,12,0,389.0,208.0,3.5,12.0,410.0,572.08,468.95
2016,1,21,12,15,364.5,213.5,3.5,12.0,403.5,559.85,458.71
2016,1,21,12,30,340.0,219.0,3.5,12.0,397.0,546.08,447.4
2016,1,21,12,45,203.0,222.0,3.5,12.0,328.0,420.51,345.63
2016,1,21,13,0,66.0,225.0,3.5,12.0,259.0,296.5,242.56
2016,1,21,13,15,132.0,223.5,3.5,11.5,289.5,361.13,297.82
2016,1,21,13,30,198.0,222.0,3.5,11.0,320.0,410.72,340.02
2016,1,21,13,45,203.5,212.5,3.5,11.0,309.5,400.27,331.91
2016,1,21,14,0,209.0,203.0,3.5,11.0,299.0,389.0,323.34
2016,1,21,14,15,157.0,191.5,3.45,11.0,261.5,332.22,276.35
2016,1,21,14,30,105.0,180.0,3.4,11.0,224.0,267.49,222.48
2016,1,21,14,45,149.0,165.0,3.4,11.0,222.0,286.91,239.85
2016,1,21,15,0,193.0,150.0,3.4,11.0,220.0,292.49,245.28
2016,1,21,15,15,183.5,135.0,3.45,11.0,196.0,262.48,220.02
2016,1,21,15,30,174.0,120.0,3.5,11.0,172.0,232.91,194.77
2016,1,21,15,45,160.5,103.5,3.55,11.0,145.5,199.94,166.15
2016,1,21,16,0,147.0,87.0,3.6,11.0,119.0,167.98,137.85
2016,1,21,16,15,126.0,69.0,3.65,11.0,92.5,132.05,105.81
2016,1,21,16,30,105.0,51.0,3.7,11.0,66.0,103.61,79.82
2016,1,21,16,45,52.5,35.5,3.75,11.0,43.0,59.51,40.89
2016,1,21,17,0,0.0,20.0,3.8,11.0,20.0,19.47,0.0
2016,1,21,17,15,0.0,10.0,3.8,11.0,10.0,9.53,0.0
2016,1,21,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,12.5,1.15,10.0,12.5,11.6,0.0
2016,1,22,8,0,0.0,25.0,1.1,10.0,25.0,23.62,12.94
2016,1,22,8,15,0.0,42.0,1.0,10.0,42.0,41.22,29.19
2016,1,22,8,30,0.0,59.0,0.9,10.0,59.0,58.53,44.59
2016,1,22,8,45,5.5,75.5,0.85,10.0,77.0,77.63,61.35
2016,1,22,9,0,11.0,92.0,0.8,10.0,95.0,97.25,78.41
2016,1,22,9,15,15.5,107.0,0.95,10.0,112.0,115.15,93.83
2016,1,22,9,30,20.0,122.0,1.1,10.0,129.0,133.52,109.47
2016,1,22,9,45,23.0,135.5,1.25,10.0,144.0,149.67,123.06
2016,1,22,10,0,26.0,149.0,1.4,10.0,159.0,166.12,136.78
2016,1,22,10,15,13.0,145.0,1.5,10.0,150.0,152.09,124.5
