Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,45,592.0,116.0,1.25,13.5,370.0,544.77,440.84
2016,2,12,10,0,589.0,129.0,1.3,14.0,400.0,581.28,467.39
2016,2,12,10,15,572.0,144.5,1.35,14.0,423.0,603.23,483.29
2016,2,12,10,30,555.0,160.0,1.4,14.0,446.0,627.05,500.25
2016,2,12,10,45,699.0,126.5,1.5,14.5,505.0,727.17,574.13
2016,2,12,11,0,843.0,93.0,1.6,15.0,564.0,821.62,639.15
2016,2,12,11,15,850.5,94.0,1.7,15.0,582.5,847.37,656.35
2016,2,12,11,30,858.0,95.0,1.8,15.0,601.0,870.04,672.25
2016,2,12,11,45,712.5,145.0,1.9,15.0,570.0,816.54,635.1
2016,2,12,12,0,567.0,195.0,2.0,15.0,539.0,744.92,584.05
2016,2,12,12,15,579.0,192.0,2.1,15.0,545.0,755.39,593.19
2016,2,12,12,30,591.0,189.0,2.2,15.0,551.0,763.44,599.86
2016,2,12,12,45,725.5,144.5,2.3,15.0,585.5,837.36,653.92
2016,2,12,13,0,860.0,100.0,2.4,15.0,620.0,894.85,694.76
2016,2,12,13,15,856.0,99.0,2.45,15.0,608.0,880.59,685.06
2016,2,12,13,30,852.0,98.0,2.5,15.0,596.0,862.95,673.78
2016,2,12,13,45,845.5,96.5,2.55,15.0,577.0,839.36,658.33
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,812.71,640.71
2016,2,12,14,15,828.0,93.0,2.6,14.5,531.5,779.04,618.75
2016,2,12,14,30,817.0,91.0,2.6,14.0,505.0,742.92,594.79
2016,2,12,14,45,636.5,123.5,2.65,14.0,433.0,623.8,505.86
2016,2,12,15,0,456.0,156.0,2.7,14.0,361.0,506.04,413.36
2016,2,12,15,15,542.0,124.0,2.65,13.5,346.5,506.59,416.51
2016,2,12,15,30,628.0,92.0,2.6,13.0,332.0,503.2,414.88
2016,2,12,15,45,587.0,89.5,2.55,13.0,293.5,447.17,368.64
2016,2,12,16,0,546.0,87.0,2.5,13.0,255.0,393.19,323.21
2016,2,12,16,15,503.0,78.0,2.45,12.5,213.5,334.01,273.0
2016,2,12,16,30,460.0,69.0,2.4,12.0,172.0,278.15,224.09
2016,2,12,16,45,404.5,56.5,2.4,12.0,131.5,218.16,170.55
2016,2,12,17,0,349.0,44.0,2.4,12.0,91.0,163.84,121.28
2016,2,12,17,15,174.5,33.0,2.4,12.0,56.5,88.75,57.48
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,21.89,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,10.48,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,37.87,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,106.18,42.76
2016,2,13,7,45,500.5,27.5,2.35,8.0,88.0,172.25,120.88
2016,2,13,8,0,619.0,35.0,2.3,9.0,132.0,248.44,189.38
2016,2,13,8,15,682.5,40.0,2.15,9.5,180.0,313.75,249.44
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,384.82,312.57
2016,2,13,8,45,787.5,48.0,1.95,10.5,275.5,448.13,367.61
2016,2,13,9,0,829.0,51.0,1.9,11.0,323.0,510.51,419.79
2016,2,13,9,15,855.0,53.5,1.8,11.5,366.5,568.09,465.8
2016,2,13,9,30,881.0,56.0,1.7,12.0,410.0,625.78,509.9
2016,2,13,9,45,903.5,56.5,1.65,12.5,449.0,678.38,548.12
2016,2,13,10,0,926.0,57.0,1.6,13.0,488.0,730.01,582.91
2016,2,13,10,15,938.0,58.0,1.65,13.0,521.0,773.11,612.8
2016,2,13,10,30,950.0,59.0,1.7,13.0,554.0,813.82,640.76
2016,2,13,10,45,958.5,60.0,1.8,13.5,579.5,849.09,663.98
2016,2,13,11,0,967.0,61.0,1.9,14.0,605.0,881.29,684.97
2016,2,13,11,15,972.0,61.5,1.95,14.0,624.0,906.63,701.89
2016,2,13,11,30,977.0,62.0,2.0,14.0,643.0,928.4,716.48
2016,2,13,11,45,977.0,64.0,2.05,14.5,653.5,943.91,725.56
2016,2,13,12,0,977.0,66.0,2.1,15.0,664.0,955.51,732.14
2016,2,13,12,15,977.0,66.0,2.2,15.0,667.0,960.7,736.44
2016,2,13,12,30,977.0,66.0,2.3,15.0,670.0,961.91,738.24
2016,2,13,12,45,960.5,72.5,2.45,15.0,662.5,952.34,733.31
2016,2,13,13,0,944.0,79.0,2.6,15.0,655.0,938.95,725.87
2016,2,13,13,15,938.0,78.5,2.9,15.0,641.0,922.76,717.72
2016,2,13,13,30,932.0,78.0,3.2,15.0,627.0,902.99,706.76
2016,2,13,13,45,921.0,78.0,3.5,15.0,605.5,876.15,690.47
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,846.22,671.62
2016,2,13,14,15,898.5,76.5,3.9,14.5,555.5,811.22,648.97
2016,2,13,14,30,887.0,75.0,4.0,14.0,527.0,773.61,624.07
2016,2,13,14,45,865.5,74.5,4.15,14.0,492.0,732.83,595.46
2016,2,13,15,0,844.0,74.0,4.3,14.0,457.0,684.88,561.13
2016,2,13,15,15,690.5,93.0,4.2,13.5,388.5,574.59,474.69
2016,2,13,15,30,537.0,112.0,4.1,13.0,320.0,466.66,387.65
2016,2,13,15,45,507.5,104.0,4.1,12.5,282.5,415.48,346.07
2016,2,13,16,0,478.0,96.0,4.1,12.0,245.0,365.81,304.29
2016,2,13,16,15,556.0,74.0,4.05,11.5,221.0,355.36,293.27
2016,2,13,16,30,634.0,52.0,4.0,11.0,197.0,332.24,269.29
2016,2,13,16,45,555.0,45.5,4.0,11.0,151.0,260.85,204.82
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,197.39,146.73
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,103.96,68.73
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,27.76,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,12.87,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,50.5,11.5,3.4,9.0,15.0,18.52,0.0
2016,2,14,7,30,101.0,23.0,3.4,9.0,30.0,52.53,23.77
2016,2,14,7,45,146.5,40.0,3.4,9.5,59.0,88.22,63.13
2016,2,14,8,0,192.0,57.0,3.4,10.0,88.0,130.12,100.73
2016,2,14,8,15,214.5,75.0,3.35,10.5,120.0,169.48,136.45
2016,2,14,8,30,237.0,93.0,3.3,11.0,152.0,211.04,173.44
2016,2,14,8,45,248.5,111.0,3.25,12.0,184.0,249.29,206.45
2016,2,14,9,0,260.0,129.0,3.2,13.0,216.0,288.29,239.0
2016,2,14,9,15,266.5,146.5,3.15,13.5,245.5,324.39,268.62
2016,2,14,9,30,273.0,164.0,3.1,14.0,275.0,360.5,297.44
2016,2,14,9,45,360.0,165.5,3.05,14.5,326.0,432.0,355.2
2016,2,14,10,0,447.0,167.0,3.0,15.0,377.0,520.9,424.77
2016,2,14,10,15,660.5,120.5,2.95,15.0,455.0,650.31,527.0
2016,2,14,10,30,874.0,74.0,2.9,15.0,533.0,775.23,618.26
2016,2,14,10,45,881.0,77.0,2.9,15.5,558.5,809.57,639.97
2016,2,14,11,0,888.0,80.0,2.9,16.0,584.0,841.04,660.12
2016,2,14,11,15,896.0,81.0,2.9,16.0,603.5,867.92,678.15
2016,2,14,11,30,904.0,82.0,2.9,16.0,623.0,891.62,693.97
2016,2,14,11,45,906.0,84.0,2.9,16.0,634.5,907.89,704.65
2016,2,14,12,0,908.0,86.0,2.9,16.0,646.0,920.56,712.98
2016,2,14,12,15,910.0,86.0,2.9,16.0,649.5,927.18,717.26
2016,2,14,12,30,912.0,86.0,2.9,16.0,653.0,930.11,719.19
2016,2,14,12,45,569.0,187.0,2.9,16.5,540.0,742.31,583.76
2016,2,14,13,0,226.0,288.0,2.9,17.0,427.0,521.13,411.43
2016,2,14,13,15,403.0,236.0,2.9,17.0,477.5,627.37,497.54
2016,2,14,13,30,580.0,184.0,2.9,17.0,528.0,728.63,575.87
2016,2,14,13,45,546.0,188.5,2.95,17.0,504.0,693.45,549.22
2016,2,14,14,0,512.0,193.0,3.0,17.0,480.0,657.35,522.65
2016,2,14,14,15,495.5,187.0,3.1,16.5,454.0,622.97,498.78
2016,2,14,14,30,479.0,181.0,3.2,16.0,428.0,587.65,473.7
2016,2,14,14,45,490.5,165.5,3.3,16.0,404.0,561.55,454.99
2016,2,14,15,0,502.0,150.0,3.4,16.0,380.0,532.96,433.85
2016,2,14,15,15,494.5,136.5,3.4,15.5,347.0,491.66,402.54
2016,2,14,15,30,487.0,123.0,3.4,15.0,314.0,449.52,369.76
2016,2,14,15,45,462.5,113.5,3.4,14.5,278.5,401.62,331.15
2016,2,14,16,0,438.0,104.0,3.4,14.0,243.0,354.89,292.39
2016,2,14,16,15,409.5,90.5,3.35,13.5,204.5,303.27,248.48
2016,2,14,16,30,381.0,77.0,3.3,13.0,166.0,253.85,205.15
2016,2,14,16,45,339.0,62.5,3.3,13.0,128.0,200.98,157.81
2016,2,14,17,0,297.0,48.0,3.3,13.0,90.0,152.44,113.71
2016,2,14,17,15,148.5,36.0,3.25,12.5,57.0,85.78,57.69
2016,2,14,17,30,0.0,24.0,3.2,12.0,24.0,23.89,0.0
2016,2,14,17,45,0.0,12.0,3.2,12.0,12.0,11.44,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,188.5,11.0,1.35,11.5,24.0,38.96,0.0
2016,2,15,7,30,377.0,22.0,1.3,12.0,48.0,109.34,54.74
2016,2,15,7,45,488.5,29.5,1.3,12.5,92.0,172.8,120.8
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,246.65,185.75
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.0,310.74,243.57
2016,2,15,8,30,724.0,47.0,1.2,13.0,230.0,380.45,304.47
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.0,442.69,356.98
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,507.32,409.08
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.0,561.03,451.17
2016,2,15,9,30,859.0,58.0,1.1,15.0,410.0,618.26,494.18
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.0,669.62,530.63
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,719.81,563.89
2016,2,15,10,15,910.0,63.5,1.15,16.0,520.5,763.38,593.48
2016,2,15,10,30,923.0,65.0,1.2,16.0,553.0,804.73,621.28
2016,2,15,10,45,931.5,66.0,1.25,16.5,579.0,839.32,643.03
2016,2,15,11,0,940.0,67.0,1.3,17.0,605.0,870.94,662.65
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.0,896.82,678.89
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,919.24,692.88
2016,2,15,11,45,953.5,69.5,1.3,17.5,653.5,934.79,701.08
2016,2,15,12,0,956.0,70.0,1.3,18.0,664.0,946.57,706.95
2016,2,15,12,15,956.5,70.5,1.3,18.0,667.0,952.7,710.61
2016,2,15,12,30,957.0,71.0,1.3,18.0,670.0,954.93,711.95
2016,2,15,12,45,948.5,74.0,1.35,18.0,664.0,948.19,708.39
2016,2,15,13,0,940.0,77.0,1.4,18.0,658.0,937.65,702.55
2016,2,15,13,15,935.5,76.5,1.45,18.0,645.0,922.75,693.95
2016,2,15,13,30,931.0,76.0,1.5,18.0,632.0,904.23,683.02
2016,2,15,13,45,785.0,114.5,1.55,18.0,573.0,814.72,623.57
2016,2,15,14,0,639.0,153.0,1.6,18.0,514.0,723.63,561.99
2016,2,15,14,15,764.5,113.0,1.6,18.0,524.5,760.65,590.07
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,777.48,602.63
2016,2,15,14,45,872.5,71.5,1.6,18.0,500.5,732.83,572.01
2016,2,15,15,0,855.0,70.0,1.6,18.0,466.0,686.47,540.37
2016,2,15,15,15,833.5,67.5,1.6,17.5,426.5,639.33,507.82
2016,2,15,15,30,812.0,65.0,1.6,17.0,387.0,586.54,468.76
2016,2,15,15,45,782.5,62.0,1.6,17.0,343.5,528.18,423.26
2016,2,15,16,0,753.0,59.0,1.6,17.0,300.0,470.48,376.71
2016,2,15,16,15,708.0,54.5,1.6,16.5,253.5,404.87,322.97
2016,2,15,16,30,663.0,50.0,1.6,16.0,207.0,342.33,269.64
2016,2,15,16,45,594.0,43.5,1.65,15.5,160.5,272.51,209.16
2016,2,15,17,0,525.0,37.0,1.7,15.0,114.0,209.36,152.95
2016,2,15,17,15,397.0,28.0,1.7,15.0,73.0,138.68,91.07
2016,2,15,17,30,269.0,19.0,1.7,15.0,32.0,75.7,8.28
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.0,26.33,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,132.0,12.0,1.05,11.5,22.0,31.58,0.0
2016,2,16,7,30,264.0,24.0,1.0,12.0,44.0,90.5,49.09
2016,2,16,7,45,325.5,38.0,0.95,12.5,80.5,140.37,100.03
2016,2,16,8,0,387.0,52.0,0.9,13.0,117.0,195.6,149.08
2016,2,16,8,15,433.0,62.0,0.85,13.0,156.5,247.52,195.49
2016,2,16,8,30,479.0,72.0,0.8,13.0,196.0,303.8,244.41
2016,2,16,8,45,498.5,84.5,0.75,13.5,234.5,353.66,286.25
2016,2,16,9,0,518.0,97.0,0.7,14.0,273.0,404.42,327.06
2016,2,16,9,15,596.5,93.5,0.65,14.5,321.5,473.41,380.75
2016,2,16,9,30,675.0,90.0,0.6,15.0,370.0,547.32,436.04
2016,2,16,9,45,634.5,112.0,0.55,15.5,394.0,574.41,453.52
2016,2,16,10,0,594.0,134.0,0.5,16.0,418.0,595.64,466.42
2016,2,16,10,15,758.5,101.5,0.45,16.0,490.0,705.01,544.51
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,811.86,614.19
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,846.7,632.55
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,878.54,649.74
2016,2,16,11,15,661.0,163.5,0.3,17.0,551.0,776.72,581.21
2016,2,16,11,30,383.0,255.0,0.3,17.0,488.0,629.82,476.25
2016,2,16,11,45,670.0,165.0,0.3,17.5,581.0,808.16,603.94
2016,2,16,12,0,957.0,75.0,0.3,18.0,674.0,955.97,695.13
2016,2,16,12,15,958.0,75.0,0.3,18.0,677.0,961.94,696.12
2016,2,16,12,30,959.0,75.0,0.3,18.0,680.0,964.01,697.26
2016,2,16,12,45,958.5,74.5,0.35,18.0,675.5,960.19,696.04
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,952.46,692.61
2016,2,16,13,15,954.0,73.0,0.45,18.0,658.0,937.16,684.55
2016,2,16,13,30,950.0,72.0,0.5,18.0,645.0,918.15,674.29
2016,2,16,13,45,944.5,71.0,0.55,18.0,624.5,894.25,660.91
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,866.94,645.28
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.0,832.16,623.66
2016,2,16,14,30,919.0,67.0,0.6,18.0,548.0,794.56,600.05
2016,2,16,14,45,841.5,75.5,0.6,18.0,494.5,721.94,552.1
2016,2,16,15,0,764.0,84.0,0.6,18.0,441.0,645.83,500.85
2016,2,16,15,15,733.5,82.0,0.55,17.5,401.0,591.82,462.97
2016,2,16,15,30,703.0,80.0,0.5,17.0,361.0,540.31,425.23
2016,2,16,15,45,665.0,78.0,0.5,16.5,320.5,482.95,382.36
2016,2,16,16,0,627.0,76.0,0.5,16.0,280.0,427.31,339.23
2016,2,16,16,15,592.0,68.0,0.45,15.5,237.0,368.52,291.77
2016,2,16,16,30,557.0,60.0,0.4,15.0,194.0,312.13,244.45
2016,2,16,16,45,490.5,52.0,0.4,14.5,151.0,247.11,189.32
2016,2,16,17,0,424.0,44.0,0.4,14.0,108.0,188.76,138.55
2016,2,16,17,15,324.0,31.5,0.4,13.5,70.0,124.84,83.4
2016,2,16,17,30,224.0,19.0,0.4,13.0,32.0,68.06,15.25
2016,2,16,17,45,112.0,9.5,0.4,13.0,16.0,23.55,0.0
2016,2,16,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.5,3.3,12.0,1.5,1.43,0.0
2016,2,17,7,30,0.0,3.0,3.3,12.0,3.0,2.77,0.0
2016,2,17,7,45,0.0,6.0,3.3,12.0,6.0,5.55,0.0
2016,2,17,8,0,0.0,9.0,3.3,12.0,9.0,8.33,1.47
2016,2,17,8,15,0.0,12.5,3.4,12.0,12.5,11.58,4.34
2016,2,17,8,30,0.0,16.0,3.5,12.0,16.0,14.82,7.19
2016,2,17,8,45,0.0,20.0,3.65,12.5,20.0,18.54,10.39
2016,2,17,9,0,0.0,24.0,3.8,13.0,24.0,22.26,13.55
2016,2,17,9,15,0.0,23.5,3.8,13.0,23.5,21.8,13.12
2016,2,17,9,30,0.0,23.0,3.8,13.0,23.0,21.34,12.68
2016,2,17,9,45,0.0,44.5,3.8,13.0,44.5,41.35,29.73
2016,2,17,10,0,0.0,66.0,3.8,13.0,66.0,61.41,46.65
2016,2,17,10,15,0.0,47.5,3.7,13.0,47.5,44.16,31.94
2016,2,17,10,30,0.0,29.0,3.6,13.0,29.0,26.95,17.28
2016,2,17,10,45,0.0,87.0,3.5,13.0,87.0,81.06,62.85
2016,2,17,11,0,0.0,145.0,3.4,13.0,145.0,138.21,110.18
2016,2,17,11,15,0.0,86.5,3.3,13.0,86.5,80.61,62.19
2016,2,17,11,30,0.0,28.0,3.2,13.0,28.0,26.04,16.38
2016,2,17,11,45,0.0,28.5,3.15,13.0,28.5,26.5,16.77
2016,2,17,12,0,0.0,29.0,3.1,13.0,29.0,26.97,17.16
2016,2,17,12,15,0.0,39.5,3.15,13.0,39.5,36.75,25.39
2016,2,17,12,30,0.0,50.0,3.2,13.0,50.0,46.54,33.61
2016,2,17,12,45,0.0,39.0,3.25,13.0,39.0,36.29,24.99
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,26.04,16.37
2016,2,17,13,15,0.0,37.5,3.35,12.5,37.5,34.89,23.9
2016,2,17,13,30,0.0,47.0,3.4,12.0,47.0,43.73,31.46
2016,2,17,13,45,0.0,94.0,3.5,12.0,94.0,87.69,68.49
2016,2,17,14,0,0.0,141.0,3.6,12.0,141.0,134.24,107.38
2016,2,17,14,15,0.0,91.0,3.6,12.0,91.0,84.85,66.24
2016,2,17,14,30,0.0,41.0,3.6,12.0,41.0,38.11,26.88
2016,2,17,14,45,0.0,84.5,3.6,12.0,84.5,78.7,61.41
2016,2,17,15,0,0.0,128.0,3.6,12.0,128.0,122.22,98.2
2016,2,17,15,15,0.0,125.0,3.55,11.5,125.0,119.66,96.42
2016,2,17,15,30,0.0,122.0,3.5,11.0,122.0,117.23,94.79
2016,2,17,15,45,0.0,108.0,3.45,11.0,108.0,103.48,83.33
2016,2,17,16,0,0.0,94.0,3.4,11.0,94.0,89.79,71.82
2016,2,17,16,15,0.0,79.5,3.4,10.5,79.5,75.64,59.87
2016,2,17,16,30,0.0,65.0,3.4,10.0,65.0,61.55,47.74
2016,2,17,16,45,0.0,50.5,3.45,10.0,50.5,47.48,35.36
2016,2,17,17,0,0.0,36.0,3.5,10.0,36.0,33.45,22.91
2016,2,17,17,15,0.0,23.5,3.55,10.0,23.5,21.81,12.34
2016,2,17,17,30,0.0,11.0,3.6,10.0,11.0,10.19,0.0
2016,2,17,17,45,0.0,5.5,3.7,10.0,5.5,5.24,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,45.5,18.5,3.8,8.0,22.0,24.73,0.0
2016,2,18,7,30,91.0,37.0,3.8,8.0,44.0,66.14,41.79
2016,2,18,7,45,205.0,53.0,3.85,8.5,85.0,119.85,89.28
2016,2,18,8,0,319.0,69.0,3.9,9.0,126.0,191.64,151.17
2016,2,18,8,15,393.5,80.5,3.9,9.0,171.0,252.01,205.29
2016,2,18,8,30,468.0,92.0,3.9,9.0,216.0,320.13,265.59
2016,2,18,8,45,520.5,99.5,3.9,9.5,261.5,380.04,317.72
2016,2,18,9,0,573.0,107.0,3.9,10.0,307.0,447.1,374.27
2016,2,18,9,15,288.0,125.5,3.85,10.0,226.0,314.13,264.29
2016,2,18,9,30,3.0,144.0,3.8,10.0,145.0,141.72,115.57
2016,2,18,9,45,8.5,161.0,3.8,10.5,165.0,162.65,133.03
2016,2,18,10,0,14.0,178.0,3.8,11.0,185.0,184.11,150.47
2016,2,18,10,15,39.5,208.0,3.75,11.0,229.0,245.72,201.69
2016,2,18,10,30,65.0,238.0,3.7,11.0,273.0,300.74,246.71
2016,2,18,10,45,52.5,241.0,3.7,11.0,270.5,294.93,241.08
2016,2,18,11,0,40.0,244.0,3.7,11.0,268.0,288.45,235.08
2016,2,18,11,15,27.5,232.5,3.65,11.0,249.5,264.84,215.3
2016,2,18,11,30,15.0,221.0,3.6,11.0,231.0,229.46,185.95
2016,2,18,11,45,15.0,225.5,3.55,11.0,235.0,234.18,189.71
2016,2,18,12,0,15.0,230.0,3.5,11.0,239.0,238.91,193.41
2016,2,18,12,15,8.5,202.0,3.45,11.0,207.5,203.61,164.37
2016,2,18,12,30,2.0,174.0,3.4,11.0,176.0,168.87,135.69
2016,2,18,12,45,1.0,122.5,3.4,11.0,123.5,116.35,92.34
2016,2,18,13,0,0.0,71.0,3.4,11.0,71.0,66.14,50.38
2016,2,18,13,15,126.5,177.5,3.3,10.5,254.5,303.98,251.94
2016,2,18,13,30,253.0,284.0,3.2,10.0,438.0,534.78,436.78
2016,2,18,13,45,130.5,238.0,3.15,10.0,317.5,371.84,304.78
2016,2,18,14,0,8.0,192.0,3.1,10.0,197.0,193.21,156.74
2016,2,18,14,15,4.0,149.5,3.05,10.0,152.0,146.21,118.27
2016,2,18,14,30,0.0,107.0,3.0,10.0,107.0,100.57,80.12
2016,2,18,14,45,20.5,150.5,2.95,10.0,160.5,159.96,130.96
2016,2,18,15,0,41.0,194.0,2.9,10.0,214.0,230.19,189.93
2016,2,18,15,15,20.5,138.0,2.8,9.5,148.0,146.61,120.21
2016,2,18,15,30,0.0,82.0,2.7,9.0,82.0,76.62,60.69
2016,2,18,15,45,0.0,73.0,2.65,9.0,73.0,68.0,53.48
2016,2,18,16,0,0.0,64.0,2.6,9.0,64.0,59.53,46.26
2016,2,18,16,15,0.0,54.0,2.55,9.0,54.0,50.2,38.2
2016,2,18,16,30,0.0,44.0,2.5,9.0,44.0,40.87,30.04
2016,2,18,16,45,0.0,34.5,2.45,9.0,34.5,32.03,22.19
2016,2,18,17,0,0.0,25.0,2.4,9.0,25.0,23.19,14.28
2016,2,18,17,15,0.0,16.0,2.4,8.5,16.0,14.83,6.72
2016,2,18,17,30,0.0,7.0,2.4,8.0,7.0,6.48,0.0
2016,2,18,17,45,0.0,3.5,2.4,8.0,3.5,3.34,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,4.55,9.0,1.5,1.43,0.0
2016,2,19,7,30,0.0,3.0,4.6,9.0,3.0,2.77,0.0
2016,2,19,7,45,0.0,6.0,4.65,9.0,6.0,5.55,0.0
2016,2,19,8,0,0.0,9.0,4.7,9.0,9.0,8.33,1.55
2016,2,19,8,15,0.0,12.5,4.6,9.0,12.5,11.58,4.45
2016,2,19,8,30,0.0,16.0,4.5,9.0,16.0,14.83,7.33
2016,2,19,8,45,0.0,19.0,4.45,9.5,19.0,17.61,9.75
2016,2,19,9,0,0.0,22.0,4.4,10.0,22.0,20.4,12.13
2016,2,19,9,15,0.0,17.5,4.2,10.0,17.5,16.23,8.47
2016,2,19,9,30,0.0,13.0,4.0,10.0,13.0,12.06,4.81
2016,2,19,9,45,12.0,101.5,3.8,10.0,107.5,103.77,83.85
2016,2,19,10,0,24.0,190.0,3.6,10.0,202.0,203.96,167.87
2016,2,19,10,15,12.0,146.5,3.45,10.0,152.5,149.46,121.64
2016,2,19,10,30,0.0,103.0,3.3,10.0,103.0,96.56,76.65
2016,2,19,10,45,6.0,154.5,3.15,10.0,158.5,152.81,123.9
2016,2,19,11,0,12.0,206.0,3.0,10.0,214.0,211.05,171.85
2016,2,19,11,15,18.0,223.5,2.9,10.0,235.0,234.61,190.93
2016,2,19,11,30,24.0,241.0,2.8,10.0,256.0,258.5,210.23
2016,2,19,11,45,23.5,243.0,2.75,10.0,258.0,260.22,211.34
2016,2,19,12,0,23.0,245.0,2.7,10.0,260.0,261.92,212.54
2016,2,19,12,15,49.0,270.5,2.7,10.0,302.5,327.8,266.25
2016,2,19,12,30,75.0,296.0,2.7,10.0,345.0,381.15,309.08
2016,2,19,12,45,110.5,301.0,2.7,10.5,372.0,419.2,339.44
2016,2,19,13,0,146.0,306.0,2.7,11.0,399.0,470.38,379.5
2016,2,19,13,15,140.0,299.5,2.65,10.5,387.0,455.88,368.62
2016,2,19,13,30,134.0,293.0,2.6,10.0,375.0,441.04,357.79
2016,2,19,13,45,76.5,255.0,2.55,10.0,301.5,332.24,270.73
2016,2,19,14,0,19.0,217.0,2.5,10.0,228.0,228.6,185.85
2016,2,19,14,15,54.0,229.0,2.45,9.5,258.5,281.7,231.21
2016,2,19,14,30,89.0,241.0,2.4,9.0,289.0,322.11,265.48
2016,2,19,14,45,71.5,221.5,2.35,9.0,258.5,284.59,234.79
2016,2,19,15,0,54.0,202.0,2.3,9.0,228.0,248.28,205.11
2016,2,19,15,15,81.5,190.0,2.25,8.5,225.5,252.0,209.71
2016,2,19,15,30,109.0,178.0,2.2,8.0,223.0,261.81,218.92
2016,2,19,15,45,98.0,160.5,2.15,8.0,198.0,223.54,186.95
2016,2,19,16,0,87.0,143.0,2.1,8.0,173.0,194.7,162.56
2016,2,19,16,15,78.0,122.5,2.0,7.5,146.5,164.35,136.76
2016,2,19,16,30,69.0,102.0,1.9,7.0,120.0,134.91,111.22
2016,2,19,16,45,55.5,81.0,1.85,7.0,93.5,104.18,84.0
2016,2,19,17,0,42.0,60.0,1.8,7.0,67.0,74.89,57.87
2016,2,19,17,15,21.0,40.5,1.75,7.0,44.0,46.91,33.09
2016,2,19,17,30,0.0,21.0,1.7,7.0,21.0,19.76,6.8
2016,2,19,17,45,0.0,10.5,1.65,7.0,10.5,10.01,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,16.0,1.8,4.5,26.0,37.75,0.0
2016,2,20,7,30,224.0,32.0,1.8,5.0,52.0,92.64,60.87
2016,2,20,7,45,278.0,48.0,1.8,5.5,89.0,138.88,104.7
2016,2,20,8,0,332.0,64.0,1.8,6.0,126.0,191.42,152.43
2016,2,20,8,15,374.5,77.5,1.75,6.5,166.0,242.54,198.8
2016,2,20,8,30,417.0,91.0,1.7,7.0,206.0,297.9,247.66
2016,2,20,8,45,452.5,99.5,1.7,7.5,245.0,348.01,291.02
2016,2,20,9,0,488.0,108.0,1.7,8.0,284.0,400.82,335.27
2016,2,20,9,15,455.0,131.0,1.6,8.0,310.5,431.12,359.68
2016,2,20,9,30,422.0,154.0,1.5,8.0,337.0,457.01,379.57
2016,2,20,9,45,634.5,121.0,1.4,8.5,423.5,590.23,485.07
2016,2,20,10,0,847.0,88.0,1.3,9.0,510.0,730.29,588.33
2016,2,20,10,15,860.5,90.0,1.15,9.0,543.0,773.91,615.23
2016,2,20,10,30,874.0,92.0,1.0,9.0,576.0,815.42,640.87
2016,2,20,10,45,750.0,130.5,0.9,9.5,559.0,787.09,616.6
2016,2,20,11,0,626.0,169.0,0.8,10.0,542.0,744.39,583.17
2016,2,20,11,15,522.5,212.0,0.65,10.0,530.0,711.46,555.17
2016,2,20,11,30,419.0,255.0,0.5,10.0,518.0,664.33,517.01
2016,2,20,11,45,377.5,270.5,0.4,10.5,510.5,650.66,504.18
2016,2,20,12,0,336.0,286.0,0.3,11.0,503.0,634.49,489.22
2016,2,20,12,15,356.5,282.5,0.3,11.0,514.0,651.05,501.59
2016,2,20,12,30,377.0,279.0,0.3,11.0,525.0,666.21,512.51
2016,2,20,12,45,431.5,259.5,0.35,11.0,538.5,705.58,541.9
2016,2,20,13,0,486.0,240.0,0.4,11.0,552.0,730.1,560.8
2016,2,20,13,15,340.0,267.5,0.55,11.0,484.0,611.41,475.76
2016,2,20,13,30,194.0,295.0,0.7,11.0,416.0,495.97,390.66
2016,2,20,13,45,272.0,272.5,0.85,11.0,436.0,546.44,433.06
2016,2,20,14,0,350.0,250.0,1.0,11.0,456.0,579.28,460.63
2016,2,20,14,15,610.5,169.0,1.1,11.0,507.5,706.17,560.56
2016,2,20,14,30,871.0,88.0,1.2,11.0,559.0,795.69,626.53
2016,2,20,14,45,861.0,84.0,1.35,11.0,525.5,753.39,598.21
2016,2,20,15,0,851.0,80.0,1.5,11.0,492.0,708.86,569.08
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.0,656.14,531.52
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,602.61,490.95
2016,2,20,15,45,786.5,69.0,1.7,11.0,368.0,545.46,446.47
2016,2,20,16,0,764.0,64.0,1.8,11.0,324.0,488.36,400.22
2016,2,20,16,15,721.5,59.5,1.8,10.5,276.5,422.62,345.53
2016,2,20,16,30,679.0,55.0,1.8,10.0,229.0,359.68,291.04
2016,2,20,16,45,614.5,48.5,1.85,9.5,181.0,289.72,229.33
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,227.77,172.89
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,154.92,108.62
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,93.28,46.53
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,32.21,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,53.5,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,134.34,88.01
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,195.03,144.16
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,268.96,210.14
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,334.5,270.11
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,405.18,332.77
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,468.97,387.35
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,534.95,441.54
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,593.39,487.52
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,651.79,531.67
2016,2,21,9,45,886.0,69.5,1.6,10.5,487.5,699.23,565.52
2016,2,21,10,0,905.0,71.0,1.6,11.0,527.0,749.62,599.67
2016,2,21,10,15,917.5,73.0,1.6,11.0,560.0,794.07,629.95
2016,2,21,10,30,930.0,75.0,1.6,11.0,593.0,836.19,658.23
2016,2,21,10,45,938.5,76.0,1.6,11.5,619.5,871.24,680.02
2016,2,21,11,0,947.0,77.0,1.6,12.0,646.0,903.24,699.55
2016,2,21,11,15,952.0,78.0,1.65,12.0,664.5,928.95,716.64
2016,2,21,11,30,957.0,79.0,1.7,12.0,683.0,951.12,731.43
2016,2,21,11,45,958.0,80.0,1.8,12.5,693.5,966.0,740.72
2016,2,21,12,0,959.0,81.0,1.9,13.0,704.0,977.03,747.57
2016,2,21,12,15,958.5,81.5,1.95,13.0,706.5,982.16,751.35
2016,2,21,12,30,958.0,82.0,2.0,13.0,709.0,983.35,752.68
2016,2,21,12,45,952.0,83.0,2.15,13.0,702.5,976.14,749.7
2016,2,21,13,0,946.0,84.0,2.3,13.0,696.0,965.08,744.19
2016,2,21,13,15,940.5,83.5,2.4,13.0,682.0,948.94,734.68
2016,2,21,13,30,935.0,83.0,2.5,13.0,668.0,929.15,722.69
2016,2,21,13,45,926.5,82.0,2.65,13.0,646.5,902.66,706.41
2016,2,21,14,0,918.0,81.0,2.8,13.0,625.0,872.92,687.67
2016,2,21,14,15,906.0,80.0,2.85,12.5,596.0,837.29,664.99
2016,2,21,14,30,894.0,79.0,2.9,12.0,567.0,799.02,640.1
2016,2,21,14,45,879.0,76.5,3.0,12.0,532.0,754.33,609.22
2016,2,21,15,0,864.0,74.0,3.1,12.0,497.0,707.73,576.41
2016,2,21,15,15,842.0,71.5,3.1,11.5,456.0,659.25,541.87
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,605.12,500.18
2016,2,21,15,45,793.5,65.0,3.1,11.0,370.5,546.24,452.56
2016,2,21,16,0,767.0,61.0,3.1,11.0,326.0,487.75,403.76
2016,2,21,16,15,724.0,57.0,3.0,10.5,278.0,422.12,348.04
2016,2,21,16,30,681.0,53.0,2.9,10.0,230.0,359.34,292.81
2016,2,21,16,45,623.0,46.5,2.85,10.0,182.5,291.6,231.65
2016,2,21,17,0,565.0,40.0,2.8,10.0,135.0,229.33,174.07
2016,2,21,17,15,454.5,31.5,2.75,9.5,91.5,159.27,111.79
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,98.95,52.32
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,34.03,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,37.5,57.35,4.45
2016,2,22,7,30,459.0,29.0,1.8,7.0,75.0,141.71,93.4
2016,2,22,7,45,553.0,37.0,1.8,7.5,123.0,205.63,152.3
2016,2,22,8,0,647.0,45.0,1.8,8.0,171.0,279.95,219.19
2016,2,22,8,15,703.0,50.0,1.65,8.5,221.0,345.75,278.71
2016,2,22,8,30,759.0,55.0,1.5,9.0,271.0,416.41,340.05
2016,2,22,8,45,795.5,58.5,1.4,9.5,319.5,479.91,393.41
2016,2,22,9,0,832.0,62.0,1.3,10.0,368.0,545.25,445.76
2016,2,22,9,15,857.0,65.0,1.15,10.5,413.0,604.5,490.65
2016,2,22,9,30,882.0,68.0,1.0,11.0,458.0,659.47,530.23
2016,2,22,9,45,899.0,70.5,0.85,11.5,498.0,711.61,564.38
2016,2,22,10,0,916.0,73.0,0.7,12.0,538.0,762.31,595.18
2016,2,22,10,15,928.5,74.5,0.65,12.5,571.5,806.61,622.01
2016,2,22,10,30,941.0,76.0,0.6,13.0,605.0,848.54,646.64
2016,2,22,10,45,948.5,77.5,0.55,13.5,631.5,883.69,666.24
2016,2,22,11,0,956.0,79.0,0.5,14.0,658.0,915.71,683.52
2016,2,22,11,15,961.5,79.5,0.5,14.0,677.0,941.46,698.92
2016,2,22,11,30,967.0,80.0,0.5,14.0,696.0,963.65,712.12
2016,2,22,11,45,969.0,81.0,0.5,14.5,706.5,979.56,720.08
2016,2,22,12,0,971.0,82.0,0.5,15.0,717.0,991.58,725.75
2016,2,22,12,15,971.5,82.0,0.55,15.0,720.5,997.07,730.0
2016,2,22,12,30,972.0,82.0,0.6,15.0,724.0,998.56,732.0
2016,2,22,12,45,967.0,83.5,0.65,15.0,718.0,992.77,729.57
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,983.05,724.87
2016,2,22,13,15,958.5,84.0,0.75,15.0,698.5,967.88,716.8
2016,2,22,13,30,955.0,83.0,0.8,15.0,685.0,948.93,706.4
2016,2,22,13,45,945.5,83.5,0.85,15.0,663.5,922.89,691.38
2016,2,22,14,0,936.0,84.0,0.9,15.0,642.0,893.56,674.16
2016,2,22,14,15,926.0,82.5,0.9,15.0,613.5,858.4,652.02
2016,2,22,14,30,916.0,81.0,0.9,15.0,585.0,820.4,627.84
2016,2,22,14,45,818.0,91.5,0.95,15.5,521.0,733.09,568.59
2016,2,22,15,0,720.0,102.0,1.0,16.0,457.0,646.43,508.25
2016,2,22,15,15,781.0,87.5,1.0,15.5,444.5,638.06,504.65
2016,2,22,15,30,842.0,73.0,1.0,15.0,432.0,624.95,495.85
2016,2,22,15,45,811.5,70.0,1.05,14.5,386.0,563.69,450.22
2016,2,22,16,0,781.0,67.0,1.1,14.0,340.0,503.12,403.61
