Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,1.6,8.5,2.5,2.38,0.0
2016,3,4,7,0,0.0,5.0,1.6,9.0,5.0,4.62,0.0
2016,3,4,7,15,0.0,12.0,1.65,9.0,12.0,11.11,3.6
2016,3,4,7,30,0.0,19.0,1.7,9.0,19.0,17.61,9.51
2016,3,4,7,45,0.0,27.5,1.8,9.5,27.5,25.51,16.53
2016,3,4,8,0,0.0,36.0,1.9,10.0,36.0,33.42,23.48
2016,3,4,8,15,0.0,44.5,1.95,10.0,44.5,41.33,30.39
2016,3,4,8,30,0.0,53.0,2.0,10.0,53.0,49.26,37.21
2016,3,4,8,45,11.0,106.0,2.15,10.5,110.5,106.39,86.06
2016,3,4,9,0,22.0,159.0,2.3,11.0,168.0,166.97,136.67
2016,3,4,9,15,35.5,183.0,2.3,11.0,200.0,208.26,170.68
2016,3,4,9,30,49.0,207.0,2.3,11.0,232.0,244.66,200.31
2016,3,4,9,45,28.5,197.0,2.35,11.0,212.0,220.11,179.28
2016,3,4,10,0,8.0,187.0,2.4,11.0,192.0,186.32,150.7
2016,3,4,10,15,20.5,218.5,2.4,11.0,231.5,228.65,185.41
2016,3,4,10,30,33.0,250.0,2.4,11.0,271.0,283.65,229.6
2016,3,4,10,45,23.5,239.5,2.45,11.0,254.5,253.44,204.6
2016,3,4,11,0,14.0,229.0,2.5,11.0,238.0,234.4,188.78
2016,3,4,11,15,7.0,161.5,2.5,11.0,166.0,159.87,127.92
2016,3,4,11,30,0.0,94.0,2.5,11.0,94.0,87.69,68.07
2016,3,4,11,45,0.0,122.5,2.55,11.5,123.0,115.18,90.74
2016,3,4,12,0,0.0,151.0,2.6,12.0,152.0,143.05,113.36
2016,3,4,12,15,16.0,221.0,2.65,12.0,233.5,228.42,183.19
2016,3,4,12,30,32.0,291.0,2.7,12.0,315.0,330.7,264.65
2016,3,4,12,45,16.0,211.0,2.75,12.0,223.0,218.21,174.58
2016,3,4,13,0,0.0,131.0,2.8,12.0,131.0,123.45,97.19
2016,3,4,13,15,0.0,128.5,2.8,12.0,128.5,121.02,95.39
2016,3,4,13,30,0.0,126.0,2.8,12.0,126.0,118.59,93.48
2016,3,4,13,45,10.0,183.5,2.85,12.0,190.0,184.49,148.06
2016,3,4,14,0,20.0,241.0,2.9,12.0,254.0,251.99,203.04
2016,3,4,14,15,43.0,253.0,2.85,12.0,279.5,295.44,238.73
2016,3,4,14,30,66.0,265.0,2.8,12.0,305.0,326.58,264.43
2016,3,4,14,45,73.5,252.5,2.8,12.0,294.5,316.75,257.2
2016,3,4,15,0,81.0,240.0,2.8,12.0,284.0,306.27,249.54
2016,3,4,15,15,40.5,179.5,2.75,11.5,201.5,208.86,170.45
2016,3,4,15,30,0.0,119.0,2.7,11.0,119.0,112.55,90.17
2016,3,4,15,45,26.5,139.0,2.65,11.0,149.5,154.35,126.25
2016,3,4,16,0,53.0,159.0,2.6,11.0,180.0,190.2,156.64
2016,3,4,16,15,45.5,139.5,2.65,11.0,156.0,163.49,134.22
2016,3,4,16,30,38.0,120.0,2.7,11.0,132.0,137.63,112.35
2016,3,4,16,45,29.5,99.5,2.75,11.0,107.5,111.18,89.68
2016,3,4,17,0,21.0,79.0,2.8,11.0,83.0,85.78,67.65
2016,3,4,17,15,10.5,58.5,2.8,11.0,60.5,58.92,44.3
2016,3,4,17,30,0.0,38.0,2.8,11.0,38.0,36.07,24.45
2016,3,4,17,45,0.0,19.0,2.8,11.0,19.0,17.64,6.34
2016,3,4,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.5,11.0,2.0,1.91,0.0
2016,3,5,7,0,0.0,4.0,3.6,11.0,4.0,3.7,0.0
2016,3,5,7,15,0.0,9.0,3.75,11.0,9.0,8.33,1.26
2016,3,5,7,30,0.0,14.0,3.9,11.0,14.0,12.97,5.43
2016,3,5,7,45,0.0,20.5,4.05,11.5,20.5,19.0,10.75
2016,3,5,8,0,0.0,27.0,4.2,12.0,27.0,25.04,16.02
2016,3,5,8,15,0.0,33.0,4.3,12.0,33.0,30.62,20.86
2016,3,5,8,30,0.0,39.0,4.4,12.0,39.0,36.21,25.65
2016,3,5,8,45,14.5,102.0,4.55,12.0,108.5,104.23,83.86
2016,3,5,9,0,29.0,165.0,4.7,12.0,178.0,183.67,150.61
2016,3,5,9,15,14.5,105.5,4.65,12.0,112.0,108.49,87.01
2016,3,5,9,30,0.0,46.0,4.6,12.0,46.0,42.77,30.87
2016,3,5,9,45,0.0,39.5,4.55,12.0,39.5,36.72,25.67
2016,3,5,10,0,0.0,33.0,4.5,12.0,33.0,30.68,20.47
2016,3,5,10,15,0.5,98.0,4.45,12.0,98.0,91.92,72.03
2016,3,5,10,30,1.0,163.0,4.4,12.0,163.0,156.09,125.09
2016,3,5,10,45,0.5,142.5,4.4,12.5,142.5,135.23,107.39
2016,3,5,11,0,0.0,122.0,4.4,13.0,122.0,114.7,90.11
2016,3,5,11,15,0.0,95.0,4.55,13.0,95.0,88.64,68.48
2016,3,5,11,30,0.0,68.0,4.7,13.0,68.0,63.38,47.45
2016,3,5,11,45,11.0,169.0,4.9,13.0,177.0,171.17,136.8
2016,3,5,12,0,22.0,270.0,5.1,13.0,286.0,284.49,228.54
2016,3,5,12,15,15.0,239.0,5.25,13.0,250.0,245.79,197.04
2016,3,5,12,30,8.0,208.0,5.4,13.0,214.0,207.52,165.94
2016,3,5,12,45,4.0,169.0,5.6,13.0,172.0,164.61,130.97
2016,3,5,13,0,0.0,130.0,5.8,13.0,130.0,122.46,96.3
2016,3,5,13,15,0.0,127.5,5.85,13.0,127.5,120.03,94.39
2016,3,5,13,30,0.0,125.0,5.9,13.0,125.0,117.6,92.48
2016,3,5,13,45,0.5,142.5,6.0,13.0,142.5,135.18,107.13
2016,3,5,14,0,1.0,160.0,6.1,13.0,160.0,152.97,121.96
2016,3,5,14,15,0.5,98.5,6.2,13.0,98.5,92.4,71.94
2016,3,5,14,30,0.0,37.0,6.3,13.0,37.0,34.42,23.43
2016,3,5,14,45,0.0,32.0,6.45,13.0,32.0,29.75,19.56
2016,3,5,15,0,0.0,27.0,6.6,13.0,27.0,25.09,15.66
2016,3,5,15,15,0.0,20.5,6.65,12.5,20.5,19.04,10.6
2016,3,5,15,30,0.0,14.0,6.7,12.0,14.0,12.99,5.49
2016,3,5,15,45,0.0,58.5,6.8,12.0,58.5,54.4,41.02
2016,3,5,16,0,0.0,103.0,6.9,12.0,103.0,97.28,77.73
2016,3,5,16,15,0.0,89.5,6.7,12.0,89.5,84.27,66.81
2016,3,5,16,30,0.0,76.0,6.5,12.0,76.0,71.32,55.84
2016,3,5,16,45,0.0,61.5,6.35,12.0,61.5,57.44,43.91
2016,3,5,17,0,0.0,47.0,6.2,12.0,47.0,43.68,31.94
2016,3,5,17,15,0.0,34.0,6.05,12.0,34.0,31.57,21.28
2016,3,5,17,30,0.0,21.0,5.9,12.0,21.0,19.48,10.59
2016,3,5,17,45,0.0,11.5,5.75,12.0,11.5,10.65,1.88
2016,3,5,18,0,0.0,2.0,5.6,12.0,2.0,1.91,0.0
2016,3,5,18,15,0.0,1.0,5.4,11.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,2.75,8.5,17.5,17.15,0.0
2016,3,6,7,0,101.0,28.0,2.8,9.0,35.0,44.23,20.03
2016,3,6,7,15,221.0,44.0,2.85,9.0,75.5,95.58,65.37
2016,3,6,7,30,341.0,60.0,2.9,9.0,116.0,158.04,117.94
2016,3,6,7,45,415.0,72.0,2.95,9.0,163.5,216.02,169.76
2016,3,6,8,0,489.0,84.0,3.0,9.0,211.0,282.4,228.86
2016,3,6,8,15,544.0,92.0,3.0,9.0,260.5,346.79,285.83
2016,3,6,8,30,599.0,100.0,3.0,9.0,310.0,414.37,344.19
2016,3,6,8,45,384.5,143.5,3.05,9.5,285.5,374.21,311.86
2016,3,6,9,0,170.0,187.0,3.1,10.0,261.0,298.97,248.28
2016,3,6,9,15,291.0,189.0,3.1,10.0,331.0,395.43,328.88
2016,3,6,9,30,412.0,191.0,3.1,10.0,401.0,504.28,416.96
2016,3,6,9,45,206.0,135.5,3.1,10.5,240.5,300.55,250.21
2016,3,6,10,0,0.0,80.0,3.1,11.0,80.0,74.52,57.52
2016,3,6,10,15,64.5,188.5,3.1,11.0,229.0,241.03,197.72
2016,3,6,10,30,129.0,297.0,3.1,11.0,378.0,427.69,347.16
2016,3,6,10,45,251.0,293.5,3.1,11.0,459.0,545.69,440.84
2016,3,6,11,0,373.0,290.0,3.1,11.0,540.0,657.33,527.52
2016,3,6,11,15,206.5,293.5,3.25,11.0,433.0,504.27,406.47
2016,3,6,11,30,40.0,297.0,3.4,11.0,326.0,343.62,275.99
2016,3,6,11,45,30.0,281.5,3.55,11.0,303.5,317.4,255.39
2016,3,6,12,0,20.0,266.0,3.7,11.0,281.0,278.26,223.9
2016,3,6,12,15,13.0,231.0,3.8,11.0,241.0,235.57,189.46
2016,3,6,12,30,6.0,196.0,3.9,11.0,201.0,193.43,155.14
2016,3,6,12,45,3.0,158.0,4.0,11.0,160.5,152.73,121.87
2016,3,6,13,0,0.0,120.0,4.1,11.0,120.0,112.73,88.84
2016,3,6,13,15,0.0,117.5,4.15,11.0,117.5,110.31,86.93
2016,3,6,13,30,0.0,115.0,4.2,11.0,115.0,107.89,85.0
2016,3,6,13,45,0.0,74.0,4.3,11.0,74.0,68.97,52.6
2016,3,6,14,0,0.0,33.0,4.4,11.0,33.0,30.71,20.42
2016,3,6,14,15,1.0,101.0,4.45,10.5,101.5,95.23,75.04
2016,3,6,14,30,2.0,169.0,4.5,10.0,170.0,162.94,131.93
2016,3,6,14,45,1.0,123.0,4.6,10.0,123.5,116.61,93.39
2016,3,6,15,0,0.0,77.0,4.7,10.0,77.0,71.71,55.65
2016,3,6,15,15,0.0,43.0,4.75,9.5,43.0,39.97,28.78
2016,3,6,15,30,0.0,9.0,4.8,9.0,9.0,8.35,1.58
2016,3,6,15,45,0.0,9.0,4.85,9.0,9.0,8.35,1.6
2016,3,6,16,0,0.0,9.0,4.9,9.0,9.0,8.34,1.62
2016,3,6,16,15,0.0,8.0,4.95,9.0,8.0,7.41,0.82
2016,3,6,16,30,0.0,7.0,5.0,9.0,7.0,6.48,0.02
2016,3,6,16,45,0.0,5.5,5.05,9.0,5.5,5.09,0.0
2016,3,6,17,0,0.0,4.0,5.1,9.0,4.0,3.7,0.0
2016,3,6,17,15,0.0,2.5,5.05,9.0,2.5,2.31,0.0
2016,3,6,17,30,0.0,1.0,5.0,9.0,1.0,0.92,0.0
2016,3,6,17,45,0.0,0.5,5.0,9.0,0.5,0.46,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,3.5,6.0,1.5,1.43,0.0
2016,3,7,7,0,0.0,3.0,3.6,6.0,3.0,2.77,0.0
2016,3,7,7,15,0.0,7.0,3.7,6.0,7.0,6.48,0.0
2016,3,7,7,30,0.0,11.0,3.8,6.0,11.0,10.18,3.24
2016,3,7,7,45,0.0,15.5,3.9,6.5,15.5,14.36,6.99
2016,3,7,8,0,0.0,20.0,4.0,7.0,20.0,18.54,10.7
2016,3,7,8,15,0.0,24.0,4.1,7.0,24.0,22.26,13.98
2016,3,7,8,30,0.0,28.0,4.2,7.0,28.0,25.98,17.22
2016,3,7,8,45,16.5,100.0,4.35,7.0,107.5,103.27,84.61
2016,3,7,9,0,33.0,172.0,4.5,7.0,187.0,193.19,161.42
2016,3,7,9,15,53.5,197.5,4.6,7.0,224.0,235.02,196.63
2016,3,7,9,30,74.0,223.0,4.7,7.0,261.0,278.85,233.27
2016,3,7,9,45,215.5,232.5,4.8,7.5,354.5,405.18,339.95
2016,3,7,10,0,357.0,242.0,4.9,8.0,448.0,544.17,453.6
2016,3,7,10,15,437.0,231.5,4.95,8.0,498.0,621.96,516.04
2016,3,7,10,30,517.0,221.0,5.0,8.0,548.0,693.44,573.12
2016,3,7,10,45,728.5,153.5,5.1,8.5,634.0,824.66,675.69
2016,3,7,11,0,940.0,86.0,5.2,9.0,720.0,944.8,763.39
2016,3,7,11,15,946.0,86.5,5.2,9.0,739.0,970.43,780.68
2016,3,7,11,30,952.0,87.0,5.2,9.0,758.0,992.5,796.0
2016,3,7,11,45,953.5,88.5,5.25,9.5,769.0,1007.77,805.34
2016,3,7,12,0,955.0,90.0,5.3,10.0,780.0,1019.13,812.01
2016,3,7,12,15,956.0,90.0,5.3,10.0,782.5,1024.33,815.51
2016,3,7,12,30,957.0,90.0,5.3,10.0,785.0,1025.53,816.34
2016,3,7,12,45,941.5,97.0,5.35,10.0,776.0,1015.03,809.28
2016,3,7,13,0,926.0,104.0,5.4,10.0,767.0,1000.71,799.64
2016,3,7,13,15,922.0,103.0,5.4,10.0,753.5,984.5,788.39
2016,3,7,13,30,918.0,102.0,5.4,10.0,740.0,964.64,774.58
2016,3,7,13,45,913.5,100.0,5.45,10.0,718.5,939.64,757.41
2016,3,7,14,0,909.0,98.0,5.5,10.0,697.0,911.25,737.74
2016,3,7,14,15,899.0,96.5,5.5,10.0,668.0,875.53,712.24
2016,3,7,14,30,889.0,95.0,5.5,10.0,639.0,837.06,684.58
2016,3,7,14,45,878.0,92.0,5.5,10.0,603.5,799.01,657.07
2016,3,7,15,0,867.0,89.0,5.5,10.0,568.0,752.84,623.07
2016,3,7,15,15,848.0,86.5,5.45,10.0,526.0,699.7,583.08
2016,3,7,15,30,829.0,84.0,5.4,10.0,484.0,645.55,540.02
2016,3,7,15,45,806.5,79.5,5.35,10.0,438.0,586.39,491.52
2016,3,7,16,0,784.0,75.0,5.3,10.0,392.0,527.26,441.76
2016,3,7,16,15,747.0,70.5,5.3,9.5,342.0,461.23,385.74
2016,3,7,16,30,710.0,66.0,5.3,9.0,292.0,397.48,329.79
2016,3,7,16,45,657.5,60.0,5.3,9.0,241.5,329.75,268.46
2016,3,7,17,0,605.0,54.0,5.3,9.0,191.0,266.0,209.37
2016,3,7,17,15,515.5,46.0,5.25,8.5,142.0,195.51,145.65
2016,3,7,17,30,426.0,38.0,5.2,8.0,93.0,135.36,91.9
2016,3,7,17,45,269.0,26.0,5.2,8.0,55.0,71.84,38.38
2016,3,7,18,0,112.0,14.0,5.2,8.0,17.0,22.87,0.0
2016,3,7,18,15,56.0,7.0,5.2,7.5,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,9.0,2.7,5.5,9.0,8.58,0.0
2016,3,8,7,0,0.0,18.0,2.7,6.0,18.0,16.7,6.98
2016,3,8,7,15,0.0,36.0,2.65,6.0,36.0,33.76,23.23
2016,3,8,7,30,0.0,54.0,2.6,6.0,54.0,51.1,38.9
2016,3,8,7,45,0.0,73.0,2.55,6.5,73.0,69.48,55.24
2016,3,8,8,0,0.0,92.0,2.5,7.0,92.0,87.92,71.33
2016,3,8,8,15,5.0,110.0,2.3,7.0,112.0,107.6,88.3
2016,3,8,8,30,10.0,128.0,2.1,7.0,132.0,127.91,105.6
2016,3,8,8,45,174.5,150.0,1.95,7.5,227.5,252.74,212.23
2016,3,8,9,0,339.0,172.0,1.8,8.0,323.0,391.94,326.87
2016,3,8,9,15,327.5,194.0,1.65,8.0,351.5,425.48,352.23
2016,3,8,9,30,316.0,216.0,1.5,8.0,380.0,457.16,375.9
2016,3,8,9,45,334.0,230.5,1.4,8.5,415.0,500.43,408.0
2016,3,8,10,0,352.0,245.0,1.3,9.0,450.0,544.16,439.45
2016,3,8,10,15,176.0,142.5,1.25,9.0,245.0,300.87,247.62
2016,3,8,10,30,0.0,40.0,1.2,9.0,40.0,37.22,26.04
2016,3,8,10,45,11.5,149.5,1.15,9.0,157.5,151.6,122.54
2016,3,8,11,0,23.0,259.0,1.1,9.0,275.0,272.88,220.25
2016,3,8,11,15,64.0,300.0,1.05,9.0,345.5,367.85,295.04
2016,3,8,11,30,105.0,341.0,1.0,9.0,416.0,453.02,360.14
2016,3,8,11,45,122.0,349.5,1.0,9.0,437.5,493.76,390.15
2016,3,8,12,0,139.0,358.0,1.0,9.0,459.0,520.74,410.17
2016,3,8,12,15,101.5,346.5,1.0,8.5,421.0,458.21,362.8
2016,3,8,12,30,64.0,335.0,1.0,8.0,383.0,409.27,325.49
2016,3,8,12,45,56.0,325.0,1.0,8.0,366.5,390.17,311.09
2016,3,8,13,0,48.0,315.0,1.0,8.0,350.0,371.03,296.35
2016,3,8,13,15,55.0,315.0,0.95,8.0,354.5,377.1,301.44
2016,3,8,13,30,62.0,315.0,0.9,8.0,359.0,382.82,306.08
2016,3,8,13,45,31.0,207.5,0.9,8.0,229.5,236.42,190.8
2016,3,8,14,0,0.0,100.0,0.9,8.0,100.0,93.42,73.47
2016,3,8,14,15,80.0,195.0,1.0,7.5,244.5,273.57,225.27
2016,3,8,14,30,160.0,290.0,1.1,7.0,389.0,440.85,358.6
2016,3,8,14,45,80.0,184.0,1.25,7.0,233.5,255.87,210.45
2016,3,8,15,0,0.0,78.0,1.4,7.0,78.0,72.65,56.81
2016,3,8,15,15,0.0,67.5,1.5,7.0,67.5,62.82,48.81
2016,3,8,15,30,0.0,57.0,1.6,7.0,57.0,53.01,40.5
2016,3,8,15,45,0.0,68.5,1.75,7.0,68.5,63.74,49.92
2016,3,8,16,0,0.0,80.0,1.9,7.0,80.0,74.58,59.46
2016,3,8,16,15,0.0,69.5,1.95,7.0,69.5,64.66,51.0
2016,3,8,16,30,0.0,59.0,2.0,7.0,59.0,54.86,42.57
2016,3,8,16,45,0.0,49.0,2.1,7.0,49.0,45.53,34.43
2016,3,8,17,0,0.0,39.0,2.2,7.0,39.0,36.21,26.18
2016,3,8,17,15,0.0,29.0,2.25,6.5,29.0,26.91,17.87
2016,3,8,17,30,0.0,19.0,2.3,6.0,19.0,17.61,9.49
2016,3,8,17,45,0.0,11.0,2.35,6.0,11.0,10.19,2.36
2016,3,8,18,0,0.0,3.0,2.4,6.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,2.4,6.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,114.0,14.5,2.3,8.0,23.5,23.22,0.0
2016,3,9,7,0,228.0,29.0,2.3,8.0,47.0,67.35,37.35
2016,3,9,7,15,339.5,40.5,2.3,8.0,90.0,118.71,81.36
2016,3,9,7,30,451.0,52.0,2.3,8.0,133.0,183.01,136.87
2016,3,9,7,45,225.5,63.0,2.35,8.0,103.5,146.97,116.68
2016,3,9,8,0,0.0,74.0,2.4,8.0,74.0,69.64,55.17
2016,3,9,8,15,0.0,90.0,2.4,8.0,90.0,85.03,68.55
2016,3,9,8,30,0.0,106.0,2.4,8.0,106.0,100.48,81.69
2016,3,9,8,45,6.0,133.0,2.4,8.5,135.5,130.42,106.89
2016,3,9,9,0,12.0,160.0,2.4,9.0,165.0,161.21,132.38
2016,3,9,9,15,14.0,175.0,2.4,9.0,182.0,177.78,145.86
2016,3,9,9,30,16.0,190.0,2.4,9.0,199.0,194.59,159.43
2016,3,9,9,45,17.5,203.5,2.45,9.5,214.0,209.68,171.2
2016,3,9,10,0,19.0,217.0,2.5,10.0,229.0,224.92,182.99
2016,3,9,10,15,9.5,178.5,2.5,10.0,184.5,178.34,144.22
2016,3,9,10,30,0.0,140.0,2.5,10.0,140.0,132.25,105.68
2016,3,9,10,45,0.0,144.0,2.55,10.5,144.0,136.12,108.59
2016,3,9,11,0,0.0,148.0,2.6,11.0,148.0,140.01,111.43
2016,3,9,11,15,4.5,183.5,2.65,11.0,187.0,179.25,143.62
2016,3,9,11,30,9.0,219.0,2.7,11.0,226.0,219.16,175.94
2016,3,9,11,45,10.5,229.0,2.75,11.5,237.5,230.77,184.81
2016,3,9,12,0,12.0,239.0,2.8,12.0,249.0,242.43,193.76
2016,3,9,12,15,13.5,244.5,2.85,12.0,255.0,249.51,199.43
2016,3,9,12,30,15.0,250.0,2.9,12.0,261.0,256.59,205.13
2016,3,9,12,45,14.5,247.0,2.95,12.0,257.5,253.0,202.3
2016,3,9,13,0,14.0,244.0,3.0,12.0,254.0,249.39,199.52
2016,3,9,13,15,15.0,245.0,3.0,12.0,255.5,251.28,201.2
2016,3,9,13,30,16.0,246.0,3.0,12.0,257.0,253.11,202.87
2016,3,9,13,45,16.0,241.5,3.05,12.5,253.0,248.35,198.92
2016,3,9,14,0,16.0,237.0,3.1,13.0,249.0,243.57,195.02
2016,3,9,14,15,17.5,233.0,3.1,13.0,245.0,240.58,192.98
2016,3,9,14,30,19.0,229.0,3.1,13.0,241.0,237.5,190.9
2016,3,9,14,45,12.5,204.5,3.1,13.0,212.0,206.99,166.4
2016,3,9,15,0,6.0,180.0,3.1,13.0,183.0,177.12,142.26
2016,3,9,15,15,3.0,163.5,3.05,12.5,165.0,158.47,127.48
2016,3,9,15,30,0.0,147.0,3.0,12.0,147.0,140.15,112.81
2016,3,9,15,45,0.0,94.0,3.0,12.0,94.0,87.98,69.39
2016,3,9,16,0,0.0,41.0,3.0,12.0,41.0,38.08,27.13
2016,3,9,16,15,0.0,36.0,2.95,11.5,36.0,33.42,23.27
2016,3,9,16,30,0.0,31.0,2.9,11.0,31.0,28.77,19.35
2016,3,9,16,45,0.0,25.5,2.85,11.0,25.5,23.65,14.92
2016,3,9,17,0,0.0,20.0,2.8,11.0,20.0,18.54,10.44
2016,3,9,17,15,0.0,15.0,2.75,10.5,15.0,13.89,6.34
2016,3,9,17,30,0.0,10.0,2.7,10.0,10.0,9.26,2.21
2016,3,9,17,45,0.0,6.0,2.7,10.0,6.0,5.55,0.0
2016,3,9,18,0,0.0,2.0,2.7,10.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,2.75,10.0,1.0,0.95,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,11.0,1.0,0.92,0.0
2016,3,10,7,0,0.0,2.0,2.4,11.0,2.0,1.85,0.0
2016,3,10,7,15,0.0,3.5,2.3,11.0,3.5,3.24,0.0
2016,3,10,7,30,0.0,5.0,2.2,11.0,5.0,4.63,0.0
2016,3,10,7,45,0.0,7.0,2.15,11.0,7.0,6.48,0.0
2016,3,10,8,0,0.0,9.0,2.1,11.0,9.0,8.33,1.61
2016,3,10,8,15,0.0,11.0,2.0,11.0,11.0,10.19,3.23
2016,3,10,8,30,0.0,13.0,1.9,11.0,13.0,12.05,4.83
2016,3,10,8,45,0.0,10.5,1.85,11.0,10.5,9.74,2.79
2016,3,10,9,0,0.0,8.0,1.8,11.0,8.0,7.42,0.76
2016,3,10,9,15,0.0,26.5,1.7,11.0,26.5,24.61,15.56
2016,3,10,9,30,0.0,45.0,1.6,11.0,45.0,41.84,30.22
2016,3,10,9,45,0.0,46.5,1.55,11.5,46.5,43.25,31.25
2016,3,10,10,0,0.0,48.0,1.5,12.0,48.0,44.66,32.29
2016,3,10,10,15,0.0,44.0,1.3,12.0,44.0,40.95,29.09
2016,3,10,10,30,0.0,40.0,1.1,12.0,40.0,37.23,25.9
2016,3,10,10,45,0.0,58.5,0.95,12.0,58.5,54.49,40.36
2016,3,10,11,0,0.0,77.0,0.8,12.0,77.0,71.79,54.7
2016,3,10,11,15,0.0,115.0,0.65,12.0,115.5,107.86,84.34
2016,3,10,11,30,0.0,153.0,0.5,12.0,154.0,144.84,114.13
2016,3,10,11,45,0.5,155.0,0.4,12.0,156.0,147.27,115.78
2016,3,10,12,0,1.0,157.0,0.3,12.0,158.0,149.71,117.59
2016,3,10,12,15,0.5,148.5,0.3,12.0,149.0,140.9,110.46
2016,3,10,12,30,0.0,140.0,0.3,12.0,140.0,132.12,103.4
2016,3,10,12,45,4.5,177.0,0.35,12.0,180.5,172.81,136.36
2016,3,10,13,0,9.0,214.0,0.4,12.0,221.0,214.06,169.11
2016,3,10,13,15,4.5,148.0,0.4,12.0,151.5,144.16,113.22
2016,3,10,13,30,0.0,82.0,0.4,12.0,82.0,76.48,58.26
2016,3,10,13,45,0.0,61.0,0.4,12.0,61.0,56.84,42.21
2016,3,10,14,0,0.0,40.0,0.4,12.0,40.0,37.24,25.88
2016,3,10,14,15,0.0,56.5,0.4,12.0,56.5,52.62,38.89
2016,3,10,14,30,0.0,73.0,0.4,12.0,73.0,68.01,51.83
2016,3,10,14,45,0.0,71.5,0.45,12.0,71.5,66.59,50.72
2016,3,10,15,0,0.0,70.0,0.5,12.0,70.0,65.18,49.67
2016,3,10,15,15,0.0,62.0,0.5,12.0,62.0,57.69,43.5
2016,3,10,15,30,0.0,54.0,0.5,12.0,54.0,50.22,37.32
2016,3,10,15,45,0.0,47.5,0.55,12.0,47.5,44.15,32.28
2016,3,10,16,0,0.0,41.0,0.6,12.0,41.0,38.09,27.2
2016,3,10,16,15,0.0,35.5,0.45,12.0,35.5,32.96,22.89
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,27.84,18.55
2016,3,10,16,45,0.0,25.0,0.2,12.0,25.0,23.18,14.55
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,18.54,10.49
2016,3,10,17,15,0.0,15.0,0.15,11.5,15.0,13.89,6.38
2016,3,10,17,30,0.0,10.0,0.2,11.0,10.0,9.26,2.25
2016,3,10,17,45,0.0,6.0,0.25,11.0,6.0,5.55,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.85,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.95,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.45,10.0,1.0,0.92,0.0
2016,3,11,7,0,0.0,2.0,5.5,10.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,4.0,5.5,9.5,4.0,3.7,0.0
2016,3,11,7,30,0.0,6.0,5.5,9.0,6.0,5.55,0.0
2016,3,11,7,45,0.0,8.0,5.5,9.0,8.0,7.41,0.81
2016,3,11,8,0,0.0,10.0,5.5,9.0,10.0,9.26,2.45
2016,3,11,8,15,0.0,12.0,5.1,9.0,12.0,11.12,4.08
2016,3,11,8,30,0.0,14.0,4.7,9.0,14.0,12.98,5.68
2016,3,11,8,45,0.0,15.5,4.35,9.0,15.5,14.38,6.87
2016,3,11,9,0,0.0,17.0,4.0,9.0,17.0,15.78,8.06
2016,3,11,9,15,0.0,50.5,3.9,9.0,50.5,46.96,34.93
2016,3,11,9,30,0.0,84.0,3.8,9.0,84.0,78.24,61.55
2016,3,11,9,45,0.0,58.0,3.75,9.0,58.0,53.98,40.69
2016,3,11,10,0,0.0,32.0,3.7,9.0,32.0,29.76,19.9
2016,3,11,10,15,0.0,25.0,3.5,9.0,25.0,23.25,14.29
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,16.74,8.69
2016,3,11,10,45,26.5,162.5,3.15,9.0,181.0,184.25,150.46
2016,3,11,11,0,53.0,307.0,3.0,9.0,344.0,363.78,295.33
2016,3,11,11,15,26.5,163.0,2.85,9.0,181.5,186.06,150.83
2016,3,11,11,30,0.0,19.0,2.7,9.0,19.0,17.69,9.4
2016,3,11,11,45,3.5,107.0,2.55,9.0,110.0,103.52,81.97
2016,3,11,12,0,7.0,195.0,2.4,9.0,201.0,193.06,155.74
2016,3,11,12,15,6.5,194.5,2.2,9.0,200.0,192.1,154.6
2016,3,11,12,30,6.0,194.0,2.0,9.0,199.0,191.12,153.69
2016,3,11,12,45,5.0,186.0,1.8,9.0,190.0,182.17,146.32
2016,3,11,13,0,4.0,178.0,1.6,9.0,181.0,173.25,139.0
2016,3,11,13,15,13.5,224.5,1.7,9.0,234.0,228.76,184.58
2016,3,11,13,30,23.0,271.0,1.8,9.0,287.0,285.05,230.0
2016,3,11,13,45,18.0,249.0,1.9,9.0,261.5,257.57,207.98
2016,3,11,14,0,13.0,227.0,2.0,9.0,236.0,230.43,186.38
2016,3,11,14,15,12.0,219.0,2.2,9.0,227.0,221.29,179.43
2016,3,11,14,30,11.0,211.0,2.4,9.0,218.0,212.22,172.43
2016,3,11,14,45,76.5,237.0,2.65,9.0,281.0,300.07,246.61
2016,3,11,15,0,142.0,263.0,2.9,9.0,344.0,384.6,316.39
2016,3,11,15,15,171.5,242.0,3.0,9.0,332.5,376.12,310.66
2016,3,11,15,30,201.0,221.0,3.1,9.0,321.0,364.7,302.65
2016,3,11,15,45,486.0,149.5,3.25,9.0,361.5,467.11,389.82
2016,3,11,16,0,771.0,78.0,3.4,9.0,402.0,525.58,437.74
2016,3,11,16,15,735.5,73.5,3.45,8.5,352.5,460.66,383.14
2016,3,11,16,30,700.0,69.0,3.5,8.0,303.0,398.78,329.73
2016,3,11,16,45,632.0,65.5,3.55,8.0,250.5,326.93,266.11
2016,3,11,17,0,564.0,62.0,3.6,8.0,198.0,261.76,207.02
2016,3,11,17,15,478.0,53.5,3.65,7.5,149.5,193.68,146.03
2016,3,11,17,30,392.0,45.0,3.7,7.0,101.0,135.54,94.42
2016,3,11,17,45,235.0,31.5,3.75,7.0,61.0,71.45,42.38
2016,3,11,18,0,78.0,18.0,3.8,7.0,21.0,24.65,0.0
2016,3,11,18,15,39.0,9.0,3.85,7.0,10.5,9.66,0.0
2016,3,11,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.0,4.0,8.0,1.0,0.92,0.0
2016,3,12,7,0,0.0,2.0,4.1,8.0,2.0,1.85,0.0
2016,3,12,7,15,0.0,4.5,4.2,8.0,4.5,4.16,0.0
2016,3,12,7,30,0.0,7.0,4.3,8.0,7.0,6.48,0.0
2016,3,12,7,45,0.0,9.5,4.4,8.5,9.5,8.8,2.05
2016,3,12,8,0,0.0,12.0,4.5,9.0,12.0,11.12,4.09
2016,3,12,8,15,0.0,15.0,4.55,9.0,15.0,13.9,6.52
2016,3,12,8,30,0.0,18.0,4.6,9.0,18.0,16.69,8.92
2016,3,12,8,45,0.0,81.0,4.65,9.0,81.0,75.48,59.75
2016,3,12,9,0,0.0,144.0,4.7,9.0,144.0,137.26,112.17
2016,3,12,9,15,0.0,94.0,4.65,9.0,94.0,87.8,69.8
2016,3,12,9,30,0.0,44.0,4.6,9.0,44.0,40.91,29.58
2016,3,12,9,45,0.0,44.5,4.55,9.5,44.5,41.39,29.86
2016,3,12,10,0,0.0,45.0,4.5,10.0,45.0,41.87,30.12
2016,3,12,10,15,0.0,52.0,4.4,10.0,52.0,48.41,35.6
2016,3,12,10,30,0.0,59.0,4.3,10.0,59.0,54.95,41.06
2016,3,12,10,45,0.0,38.0,4.25,10.0,38.0,35.38,24.43
2016,3,12,11,0,0.0,17.0,4.2,10.0,17.0,15.82,7.8
2016,3,12,11,15,0.0,73.0,4.1,10.0,73.0,68.07,51.94
2016,3,12,11,30,0.0,129.0,4.0,10.0,129.0,121.39,96.34
2016,3,12,11,45,1.0,144.5,3.95,10.0,145.5,137.42,109.52
2016,3,12,12,0,2.0,160.0,3.9,10.0,162.0,153.56,122.8
2016,3,12,12,15,1.0,131.0,3.75,10.0,132.0,124.31,98.56
2016,3,12,12,30,0.0,102.0,3.6,10.0,102.0,95.41,74.56
2016,3,12,12,45,0.0,62.5,3.45,10.0,62.5,58.28,43.57
2016,3,12,13,0,0.0,23.0,3.3,10.0,23.0,21.42,12.52
2016,3,12,13,15,2.5,107.0,3.2,10.0,109.0,102.53,80.82
2016,3,12,13,30,5.0,191.0,3.1,10.0,195.0,187.0,150.55
2016,3,12,13,45,20.0,235.5,3.05,10.0,249.5,245.43,198.62
2016,3,12,14,0,35.0,280.0,3.0,10.0,304.0,316.7,256.31
2016,3,12,14,15,97.0,290.0,2.9,10.0,352.5,379.78,308.6
2016,3,12,14,30,159.0,300.0,2.8,10.0,401.0,450.04,365.43
2016,3,12,14,45,85.0,247.5,2.7,10.0,301.0,317.92,259.32
2016,3,12,15,0,11.0,195.0,2.6,10.0,201.0,195.69,158.78
2016,3,12,15,15,5.5,175.5,2.45,10.0,178.5,172.0,139.69
2016,3,12,15,30,0.0,156.0,2.3,10.0,156.0,148.88,120.71
2016,3,12,15,45,0.0,119.5,2.2,10.0,119.5,112.85,90.86
2016,3,12,16,0,0.0,83.0,2.1,10.0,83.0,77.42,61.07
2016,3,12,16,15,0.0,72.5,2.0,9.5,72.5,67.47,52.87
2016,3,12,16,30,0.0,62.0,1.9,9.0,62.0,57.66,44.63
2016,3,12,16,45,0.0,51.0,1.85,9.0,51.0,47.4,35.78
2016,3,12,17,0,0.0,40.0,1.8,9.0,40.0,37.14,26.81
2016,3,12,17,15,0.0,30.0,1.7,9.0,30.0,27.84,18.55
2016,3,12,17,30,0.0,20.0,1.6,9.0,20.0,18.54,10.25
2016,3,12,17,45,0.0,12.0,1.55,9.0,12.0,11.11,3.43
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.7,0.0
2016,3,12,18,15,0.0,2.0,1.45,8.5,2.0,1.91,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.65,10.0,4.0,3.7,0.0
2016,3,13,7,0,0.0,8.0,3.8,10.0,8.0,7.4,0.44
2016,3,13,7,15,0.0,14.5,3.85,10.0,14.5,13.43,5.84
2016,3,13,7,30,0.0,21.0,3.9,10.0,21.0,19.46,11.23
2016,3,13,7,45,0.0,28.0,3.95,10.0,28.0,25.97,16.98
2016,3,13,8,0,0.0,35.0,4.0,10.0,35.0,32.48,22.68
2016,3,13,8,15,0.0,42.0,3.95,10.0,42.0,39.01,28.3
2016,3,13,8,30,0.0,49.0,3.9,10.0,49.0,45.53,33.87
2016,3,13,8,45,0.0,43.0,3.9,10.0,43.0,39.95,28.94
2016,3,13,9,0,0.0,37.0,3.9,10.0,37.0,34.37,24.04
2016,3,13,9,15,0.0,46.5,3.95,10.0,46.5,43.23,31.56
2016,3,13,9,30,0.0,56.0,4.0,10.0,56.0,52.1,39.02
2016,3,13,9,45,0.0,79.0,4.05,10.0,79.0,73.59,57.15
2016,3,13,10,0,0.0,102.0,4.1,10.0,102.0,95.34,75.32
2016,3,13,10,15,0.0,84.0,4.05,10.0,84.0,78.3,60.82
2016,3,13,10,30,0.0,66.0,4.0,10.0,66.0,61.49,46.56
2016,3,13,10,45,0.0,85.5,4.0,10.5,85.5,79.73,61.71
2016,3,13,11,0,0.0,105.0,4.0,11.0,105.0,98.22,76.9
2016,3,13,11,15,0.0,94.5,3.95,11.0,94.5,88.2,68.46
2016,3,13,11,30,0.0,84.0,3.9,11.0,84.0,78.37,60.22
2016,3,13,11,45,0.0,89.0,3.9,11.0,89.0,83.06,64.09
2016,3,13,12,0,0.0,94.0,3.9,11.0,94.0,87.77,67.97
2016,3,13,12,15,1.5,129.5,3.8,11.0,131.0,123.33,97.47
2016,3,13,12,30,3.0,165.0,3.7,11.0,168.0,159.42,127.12
2016,3,13,12,45,3.5,170.5,3.6,11.0,173.5,165.3,131.91
2016,3,13,13,0,4.0,176.0,3.5,11.0,179.0,171.19,136.77
2016,3,13,13,15,2.0,120.5,3.45,11.0,122.0,115.05,90.66
2016,3,13,13,30,0.0,65.0,3.4,11.0,65.0,60.6,45.4
2016,3,13,13,45,0.0,77.0,3.4,11.0,77.0,71.8,54.87
2016,3,13,14,0,0.0,89.0,3.4,11.0,89.0,83.01,64.32
2016,3,13,14,15,0.0,98.0,3.4,11.0,98.0,91.49,71.51
2016,3,13,14,30,0.0,107.0,3.4,11.0,107.0,100.13,78.85
2016,3,13,14,45,0.0,99.0,3.45,11.0,99.0,92.45,72.59
2016,3,13,15,0,0.0,91.0,3.5,11.0,91.0,84.81,66.35
2016,3,13,15,15,0.0,66.5,3.45,11.0,66.5,61.9,47.17
2016,3,13,15,30,0.0,42.0,3.4,11.0,42.0,39.04,27.84
2016,3,13,15,45,0.0,24.5,3.35,11.0,24.5,22.75,13.95
2016,3,13,16,0,0.0,7.0,3.3,11.0,7.0,6.49,0.0
2016,3,13,16,15,0.0,6.0,3.25,10.5,6.0,5.56,0.0
2016,3,13,16,30,0.0,5.0,3.2,10.0,5.0,4.63,0.0
2016,3,13,16,45,0.0,4.0,3.15,10.0,4.0,3.7,0.0
2016,3,13,17,0,0.0,3.0,3.1,10.0,3.0,2.78,0.0
2016,3,13,17,15,0.0,2.5,3.0,10.0,2.5,2.31,0.0
2016,3,13,17,30,0.0,2.0,2.9,10.0,2.0,1.85,0.0
2016,3,13,17,45,0.0,1.0,2.85,10.0,1.0,0.92,0.0
2016,3,13,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,73.0,21.0,2.8,7.0,28.5,28.18,6.94
2016,3,14,7,0,146.0,42.0,2.8,7.0,57.0,67.77,44.68
2016,3,14,7,15,214.0,60.0,2.75,7.0,96.5,110.87,81.43
2016,3,14,7,30,282.0,78.0,2.7,7.0,136.0,165.99,129.65
2016,3,14,7,45,332.0,93.5,2.7,7.5,180.5,217.67,175.71
2016,3,14,8,0,382.0,109.0,2.7,8.0,225.0,274.98,226.07
2016,3,14,8,15,436.5,114.0,2.65,8.0,268.0,328.66,273.05
2016,3,14,8,30,491.0,119.0,2.6,8.0,311.0,387.51,323.43
2016,3,14,8,45,549.5,121.0,2.6,8.5,361.5,454.1,378.36
2016,3,14,9,0,608.0,123.0,2.6,9.0,412.0,522.09,432.96
2016,3,14,9,15,600.0,139.5,2.55,9.0,446.5,565.14,466.38
2016,3,14,9,30,592.0,156.0,2.5,9.0,481.0,605.66,497.04
2016,3,14,9,45,420.5,218.0,2.5,9.0,457.0,565.04,461.54
2016,3,14,10,0,249.0,280.0,2.5,9.0,433.0,504.14,409.86
2016,3,14,10,15,400.5,251.0,2.5,9.0,511.5,607.17,492.98
2016,3,14,10,30,552.0,222.0,2.5,9.0,590.0,731.47,588.31
2016,3,14,10,45,416.0,277.5,2.5,9.5,561.0,687.28,548.99
2016,3,14,11,0,280.0,333.0,2.5,10.0,532.0,623.99,496.62
2016,3,14,11,15,152.0,308.0,2.45,10.0,416.5,470.2,377.07
2016,3,14,11,30,24.0,283.0,2.4,10.0,301.0,298.16,238.86
2016,3,14,11,45,469.0,199.0,2.4,10.5,553.0,686.37,551.65
2016,3,14,12,0,914.0,115.0,2.4,11.0,805.0,1020.37,786.35
2016,3,14,12,15,634.5,230.0,2.45,11.0,709.5,892.72,694.42
2016,3,14,12,30,355.0,345.0,2.5,11.0,614.0,729.3,571.04
