Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,0,738.0,103.0,3.9,14.0,447.0,538.45,438.66
2016,3,24,16,15,705.0,97.5,3.95,13.5,396.5,474.42,386.87
2016,3,24,16,30,672.0,92.0,4.0,13.0,346.0,412.45,334.99
2016,3,24,16,45,641.0,82.0,4.05,12.5,295.5,349.07,280.28
2016,3,24,17,0,610.0,72.0,4.1,12.0,245.0,288.32,226.08
2016,3,24,17,15,542.5,63.0,4.05,11.5,194.0,221.39,166.51
2016,3,24,17,30,475.0,54.0,4.0,11.0,143.0,162.17,113.84
2016,3,24,17,45,375.0,41.5,4.0,11.0,98.0,102.61,64.15
2016,3,24,18,0,275.0,29.0,4.0,11.0,53.0,55.6,27.35
2016,3,24,18,15,137.5,14.5,3.95,10.5,26.5,17.72,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,92.0,12.5,4.0,7.0,18.0,12.13,0.0
2016,3,25,6,30,184.0,25.0,4.1,7.0,36.0,35.71,12.43
2016,3,25,6,45,325.5,36.0,4.25,7.5,80.0,79.73,47.11
2016,3,25,7,0,467.0,47.0,4.4,8.0,124.0,139.87,94.67
2016,3,25,7,15,542.5,55.0,4.45,8.5,175.0,197.9,146.25
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,264.75,206.58
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,328.91,264.96
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,398.45,326.74
2016,3,25,8,15,765.0,75.0,4.7,10.5,384.5,461.67,381.77
2016,3,25,8,30,798.0,79.0,4.7,11.0,436.0,526.94,436.66
2016,3,25,8,45,822.0,82.0,4.7,11.5,484.5,587.44,485.99
2016,3,25,9,0,846.0,85.0,4.7,12.0,533.0,648.28,534.0
2016,3,25,9,15,863.5,87.5,4.65,12.0,577.5,704.04,577.19
2016,3,25,9,30,881.0,90.0,4.6,12.0,622.0,754.6,613.69
2016,3,25,9,45,889.0,95.0,4.6,12.5,660.0,802.94,647.08
2016,3,25,10,0,897.0,100.0,4.6,13.0,698.0,848.96,678.25
2016,3,25,10,15,906.0,101.5,4.55,13.5,730.0,889.46,704.61
2016,3,25,10,30,915.0,103.0,4.5,14.0,762.0,927.25,728.68
2016,3,25,10,45,920.5,105.0,4.5,14.5,786.5,959.49,748.94
2016,3,25,11,0,926.0,107.0,4.5,15.0,811.0,988.44,766.79
2016,3,25,11,15,930.0,107.5,4.45,15.0,827.5,1010.87,781.06
2016,3,25,11,30,934.0,108.0,4.4,15.0,844.0,1029.68,792.89
2016,3,25,11,45,938.0,107.0,4.35,15.0,853.5,1043.1,801.07
2016,3,25,12,0,942.0,106.0,4.3,15.0,863.0,1052.69,806.76
2016,3,25,12,15,941.5,106.0,4.3,15.0,863.0,1055.03,808.17
2016,3,25,12,30,941.0,106.0,4.3,15.0,863.0,1053.41,807.09
2016,3,25,12,45,942.5,103.5,4.35,15.5,856.5,1047.06,801.91
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,1036.74,794.19
2016,3,25,13,15,939.5,100.0,4.45,16.0,834.0,1018.4,782.61
2016,3,25,13,30,935.0,99.0,4.5,16.0,818.0,996.37,768.58
2016,3,25,13,45,927.5,98.5,4.55,16.0,794.0,968.56,750.52
2016,3,25,14,0,920.0,98.0,4.6,16.0,770.0,937.48,730.12
2016,3,25,14,15,911.0,96.5,4.65,15.5,739.5,900.9,707.06
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,861.53,681.7
2016,3,25,14,45,885.0,95.0,4.8,15.0,671.0,814.85,649.65
2016,3,25,15,0,868.0,95.0,4.9,15.0,633.0,766.45,615.87
2016,3,25,15,15,851.0,92.0,4.95,14.5,590.0,717.39,581.94
2016,3,25,15,30,834.0,89.0,5.0,14.0,547.0,662.69,541.84
2016,3,25,15,45,808.0,87.0,5.05,14.0,499.5,602.74,494.41
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,543.2,446.01
2016,3,25,16,15,751.0,81.0,5.1,13.5,401.5,479.77,393.75
2016,3,25,16,30,720.0,77.0,5.1,13.0,351.0,418.48,341.51
2016,3,25,16,45,675.0,71.5,5.1,12.5,299.0,351.61,283.21
2016,3,25,17,0,630.0,66.0,5.1,12.0,247.0,288.88,226.91
2016,3,25,17,15,562.5,58.5,5.1,11.5,196.0,222.34,167.2
2016,3,25,17,30,495.0,51.0,5.1,11.0,145.0,163.46,114.45
2016,3,25,17,45,389.0,40.5,5.1,11.0,100.0,103.71,64.62
2016,3,25,18,0,283.0,30.0,5.1,11.0,55.0,57.2,28.72
2016,3,25,18,15,141.5,15.0,5.05,10.5,27.5,17.35,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,8.5,20.5,10.69,0.0
2016,3,26,6,30,289.0,21.0,3.2,9.0,41.0,40.18,13.93
2016,3,26,6,45,404.5,30.5,3.25,10.0,84.5,85.28,48.04
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,144.17,95.25
2016,3,26,7,15,587.5,46.0,3.25,11.0,178.0,201.63,146.62
2016,3,26,7,30,655.0,52.0,3.2,11.0,228.0,266.57,205.45
2016,3,26,7,45,698.0,57.0,3.2,11.5,279.5,328.6,261.63
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,394.61,319.61
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.0,456.22,372.33
2016,3,26,8,30,801.0,69.0,3.2,13.0,431.0,519.54,424.55
2016,3,26,8,45,822.0,71.5,3.25,13.5,478.0,575.18,469.22
2016,3,26,9,0,843.0,74.0,3.3,14.0,525.0,632.94,514.02
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.0,686.94,554.68
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,739.85,592.6
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,786.75,624.46
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,831.61,654.42
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,871.62,681.83
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,908.9,707.17
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,938.84,725.92
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,965.23,742.17
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,987.92,757.29
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,1007.02,770.05
2016,3,26,11,45,913.5,103.0,3.85,16.0,834.0,1015.85,775.89
2016,3,26,12,0,904.0,110.0,3.9,16.0,840.0,1020.66,779.2
2016,3,26,12,15,904.5,110.0,3.9,16.0,841.5,1023.79,781.2
2016,3,26,12,30,905.0,110.0,3.9,16.0,843.0,1023.13,780.77
2016,3,26,12,45,761.0,188.5,3.9,16.0,800.5,976.55,748.89
2016,3,26,13,0,617.0,267.0,3.9,16.0,758.0,910.51,701.77
2016,3,26,13,15,726.0,203.5,3.9,15.5,771.5,940.26,726.68
2016,3,26,13,30,835.0,140.0,3.9,15.0,785.0,955.49,739.11
2016,3,26,13,45,726.5,186.0,3.9,15.0,735.5,891.29,694.45
2016,3,26,14,0,618.0,232.0,3.9,15.0,686.0,822.02,644.61
2016,3,26,14,15,626.0,216.0,3.85,15.0,660.5,792.74,624.74
2016,3,26,14,30,634.0,200.0,3.8,15.0,635.0,760.49,602.21
2016,3,26,14,45,464.5,238.5,3.8,15.0,548.0,637.05,507.69
2016,3,26,15,0,295.0,277.0,3.8,15.0,461.0,519.95,416.07
2016,3,26,15,15,346.5,245.5,3.75,14.5,447.5,509.23,410.83
2016,3,26,15,30,398.0,214.0,3.7,14.0,434.0,493.08,400.38
2016,3,26,15,45,299.5,209.0,3.65,14.0,366.5,406.35,330.81
2016,3,26,16,0,201.0,204.0,3.6,14.0,299.0,322.3,262.69
2016,3,26,16,15,336.5,161.5,3.55,13.5,299.5,341.9,279.8
2016,3,26,16,30,472.0,119.0,3.5,13.0,300.0,345.65,281.61
2016,3,26,16,45,434.0,107.5,3.5,12.5,255.5,289.67,233.65
2016,3,26,17,0,396.0,96.0,3.5,12.0,211.0,237.51,188.04
2016,3,26,17,15,352.0,80.5,3.4,11.5,168.0,183.76,140.63
2016,3,26,17,30,308.0,65.0,3.3,11.0,125.0,135.18,97.69
2016,3,26,17,45,228.5,49.0,3.25,11.0,86.0,86.02,56.87
2016,3,26,18,0,149.0,33.0,3.2,11.0,47.0,46.91,26.05
2016,3,26,18,15,74.5,16.5,3.15,11.0,23.5,16.47,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,13.28,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,43.12,18.49
2016,3,27,6,45,368.5,37.5,3.45,8.5,89.5,88.52,52.81
2016,3,27,7,0,491.0,49.0,3.5,9.0,135.0,148.93,101.48
2016,3,27,7,15,564.0,56.5,3.55,9.0,187.0,207.69,153.96
2016,3,27,7,30,637.0,64.0,3.6,9.0,239.0,274.91,214.75
2016,3,27,7,45,684.5,69.5,3.65,9.5,292.0,338.43,272.3
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,406.21,331.98
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,470.07,386.91
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,535.98,441.71
2016,3,27,8,45,819.5,88.5,4.0,11.5,498.5,596.65,490.64
2016,3,27,9,0,841.0,93.0,4.1,12.0,547.0,657.42,538.12
2016,3,27,9,15,859.0,96.0,4.1,12.0,591.5,713.87,581.59
2016,3,27,9,30,877.0,99.0,4.1,12.0,636.0,769.39,621.6
2016,3,27,9,45,778.0,139.0,4.2,12.0,637.0,774.79,624.33
2016,3,27,10,0,679.0,179.0,4.3,12.0,638.0,767.22,617.65
2016,3,27,10,15,686.0,188.0,4.35,12.0,670.0,807.63,647.23
2016,3,27,10,30,693.0,197.0,4.4,12.0,702.0,845.93,674.48
2016,3,27,10,45,586.5,247.0,4.45,12.5,684.5,817.28,649.27
2016,3,27,11,0,480.0,297.0,4.5,13.0,667.0,785.51,621.4
2016,3,27,11,15,708.0,207.0,4.5,13.0,765.0,922.62,725.98
2016,3,27,11,30,936.0,117.0,4.5,13.0,863.0,1043.89,810.24
2016,3,27,11,45,768.5,199.0,4.5,13.0,816.0,993.48,773.55
2016,3,27,12,0,601.0,281.0,4.5,13.0,769.0,916.78,716.96
2016,3,27,12,15,576.5,291.0,4.55,13.0,759.5,905.06,708.68
2016,3,27,12,30,552.0,301.0,4.6,13.0,750.0,890.57,698.0
2016,3,27,12,45,514.5,308.5,4.65,13.0,724.0,858.15,674.23
2016,3,27,13,0,477.0,316.0,4.7,13.0,698.0,823.81,649.02
2016,3,27,13,15,498.5,302.0,4.75,13.0,694.5,822.21,649.46
2016,3,27,13,30,520.0,288.0,4.8,13.0,691.0,817.66,647.6
2016,3,27,13,45,540.0,271.0,4.9,13.0,679.0,805.45,640.47
2016,3,27,14,0,560.0,254.0,5.0,13.0,667.0,790.03,630.95
2016,3,27,14,15,559.5,240.5,5.0,12.5,639.5,757.24,608.57
2016,3,27,14,30,559.0,227.0,5.0,12.0,612.0,722.37,584.37
2016,3,27,14,45,484.5,239.0,5.0,11.5,560.0,653.37,531.68
2016,3,27,15,0,410.0,251.0,5.0,11.0,508.0,579.0,474.14
2016,3,27,15,15,375.0,240.0,4.95,10.5,463.0,523.48,431.27
2016,3,27,15,30,340.0,229.0,4.9,10.0,418.0,469.99,389.17
2016,3,27,15,45,297.5,214.0,4.9,10.0,369.5,410.09,340.53
2016,3,27,16,0,255.0,199.0,4.9,10.0,321.0,353.78,294.13
2016,3,27,16,15,280.5,173.0,4.9,9.5,293.5,324.91,270.74
2016,3,27,16,30,306.0,147.0,4.9,9.0,266.0,292.86,243.53
2016,3,27,16,45,273.0,132.0,4.9,9.0,227.0,245.52,202.24
2016,3,27,17,0,240.0,117.0,4.9,9.0,188.0,201.72,163.51
2016,3,27,17,15,210.0,96.5,4.95,8.5,149.5,156.94,123.92
2016,3,27,17,30,180.0,76.0,5.0,8.0,111.0,115.81,87.44
2016,3,27,17,45,137.5,55.0,5.05,8.0,77.0,76.08,53.25
2016,3,27,18,0,95.0,34.0,5.1,8.0,43.0,41.92,24.72
2016,3,27,18,15,47.5,17.0,5.1,8.0,21.5,16.53,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,12.5,4.7,5.0,26.0,13.64,0.0
2016,3,28,6,30,352.0,25.0,4.7,5.0,52.0,50.71,21.85
2016,3,28,6,45,469.5,33.5,4.75,5.5,100.0,99.11,58.13
2016,3,28,7,0,587.0,42.0,4.8,6.0,148.0,162.43,110.63
2016,3,28,7,15,654.0,48.0,4.8,6.5,201.5,224.01,167.01
2016,3,28,7,30,721.0,54.0,4.8,7.0,255.0,293.18,230.81
2016,3,28,7,45,765.0,58.0,4.8,7.5,309.5,358.65,291.38
2016,3,28,8,0,809.0,62.0,4.8,8.0,364.0,428.08,353.7
2016,3,28,8,15,838.0,65.0,4.8,8.0,417.0,492.54,410.89
2016,3,28,8,30,867.0,68.0,4.8,8.0,470.0,556.4,465.91
2016,3,28,8,45,888.5,70.5,4.8,8.5,519.5,617.86,516.39
2016,3,28,9,0,910.0,73.0,4.8,9.0,569.0,679.23,565.13
2016,3,28,9,15,925.0,75.0,4.75,9.0,613.5,735.06,607.41
2016,3,28,9,30,940.0,77.0,4.7,9.0,658.0,789.51,647.01
2016,3,28,9,45,951.5,78.5,4.7,9.5,697.0,838.97,681.29
2016,3,28,10,0,963.0,80.0,4.7,10.0,736.0,886.18,713.39
2016,3,28,10,15,971.0,81.5,4.7,10.0,768.0,927.86,742.41
2016,3,28,10,30,979.0,83.0,4.7,10.0,800.0,966.54,769.07
2016,3,28,10,45,984.0,84.0,4.75,10.5,825.0,998.71,789.88
2016,3,28,11,0,989.0,85.0,4.8,11.0,850.0,1027.32,808.11
2016,3,28,11,15,992.0,85.5,4.8,11.0,866.5,1049.75,823.06
2016,3,28,11,30,995.0,86.0,4.8,11.0,883.0,1068.28,835.37
2016,3,28,11,45,995.0,87.0,4.8,11.0,891.5,1080.41,843.33
2016,3,28,12,0,995.0,88.0,4.8,11.0,900.0,1088.41,848.57
2016,3,28,12,15,994.5,88.0,4.8,11.0,900.0,1090.65,849.97
2016,3,28,12,30,994.0,88.0,4.8,11.0,900.0,1088.72,848.65
2016,3,28,12,45,977.5,95.5,4.8,11.0,888.5,1075.21,839.42
2016,3,28,13,0,961.0,103.0,4.8,11.0,877.0,1057.82,827.66
2016,3,28,13,15,956.5,102.5,4.75,11.0,860.5,1039.56,814.95
2016,3,28,13,30,952.0,102.0,4.7,11.0,844.0,1017.55,799.69
2016,3,28,13,45,943.0,102.5,4.7,11.0,819.5,988.87,780.23
2016,3,28,14,0,934.0,103.0,4.7,11.0,795.0,956.92,758.44
2016,3,28,14,15,925.0,101.0,4.65,11.0,763.5,919.19,732.03
2016,3,28,14,30,916.0,99.0,4.6,11.0,732.0,878.63,703.46
2016,3,28,14,45,902.5,97.5,4.6,11.0,694.5,832.4,670.89
2016,3,28,15,0,889.0,96.0,4.6,11.0,657.0,784.15,636.48
2016,3,28,15,15,873.0,93.5,4.6,11.0,613.5,735.23,601.17
2016,3,28,15,30,857.0,91.0,4.6,11.0,570.0,680.6,559.89
2016,3,28,15,45,836.0,87.5,4.6,11.0,522.0,620.87,512.46
2016,3,28,16,0,815.0,84.0,4.6,11.0,474.0,561.04,463.63
2016,3,28,16,15,787.0,72.5,4.6,10.5,416.0,489.3,404.72
2016,3,28,16,30,759.0,61.0,4.6,10.0,358.0,418.95,344.89
2016,3,28,16,45,689.5,66.0,4.6,10.0,306.5,351.44,285.06
2016,3,28,17,0,620.0,71.0,4.6,10.0,255.0,290.5,229.86
2016,3,28,17,15,578.5,61.5,4.55,9.5,207.0,229.69,174.14
2016,3,28,17,30,537.0,52.0,4.5,9.0,159.0,173.41,122.28
2016,3,28,17,45,428.5,42.0,4.5,8.5,111.5,111.08,70.03
2016,3,28,18,0,320.0,32.0,4.5,8.0,64.0,62.27,32.65
2016,3,28,18,15,160.0,16.0,4.45,7.5,32.0,18.78,0.0
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,12.5,2.4,5.5,28.5,14.26,0.0
2016,3,29,6,30,381.0,25.0,2.4,6.0,57.0,53.83,23.75
2016,3,29,6,45,497.5,33.0,2.4,6.5,105.5,104.11,61.03
2016,3,29,7,0,614.0,41.0,2.4,7.0,154.0,168.37,114.17
2016,3,29,7,15,676.5,46.5,2.35,7.5,208.0,230.05,170.29
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,298.72,232.8
2016,3,29,7,45,781.0,55.5,2.25,8.5,316.5,363.99,291.91
2016,3,29,8,0,823.0,59.0,2.2,9.0,371.0,432.95,352.13
2016,3,29,8,15,850.0,62.0,2.15,9.5,423.5,495.62,405.24
2016,3,29,8,30,877.0,65.0,2.1,10.0,476.0,560.62,457.98
2016,3,29,8,45,895.5,68.0,2.05,10.5,524.5,621.3,505.26
2016,3,29,9,0,914.0,71.0,2.0,11.0,573.0,681.57,550.38
2016,3,29,9,15,928.0,73.0,1.9,11.0,617.5,736.84,589.12
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,790.62,625.17
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,839.25,655.5
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,885.43,683.35
2016,3,29,10,15,967.5,81.0,1.55,12.0,769.5,925.95,708.62
2016,3,29,10,30,975.0,82.0,1.5,12.0,801.0,963.44,731.56
2016,3,29,10,45,978.5,84.0,1.45,12.5,825.0,995.16,749.05
2016,3,29,11,0,982.0,86.0,1.4,13.0,849.0,1023.27,764.0
2016,3,29,11,15,985.0,86.5,1.4,13.0,865.5,1045.48,777.35
2016,3,29,11,30,988.0,87.0,1.4,13.0,882.0,1063.82,788.32
2016,3,29,11,45,545.5,245.5,1.4,13.0,685.5,820.05,623.83
2016,3,29,12,0,103.0,404.0,1.4,13.0,489.0,516.58,397.16
2016,3,29,12,15,167.5,407.0,1.45,13.0,544.5,597.92,461.03
2016,3,29,12,30,232.0,410.0,1.5,13.0,600.0,664.93,510.55
2016,3,29,12,45,603.5,251.5,1.6,13.0,740.5,889.11,678.8
2016,3,29,13,0,975.0,93.0,1.7,13.0,881.0,1061.13,793.71
2016,3,29,13,15,970.5,92.5,1.75,13.0,865.0,1042.61,780.61
2016,3,29,13,30,966.0,92.0,1.8,13.0,849.0,1020.29,767.55
2016,3,29,13,45,956.5,92.5,1.9,13.0,824.0,990.79,750.38
2016,3,29,14,0,947.0,93.0,2.0,13.0,799.0,958.01,730.84
2016,3,29,14,15,938.5,92.0,2.05,13.0,768.0,921.38,707.86
2016,3,29,14,30,930.0,91.0,2.1,13.0,737.0,881.84,682.63
2016,3,29,14,45,913.5,90.5,2.15,13.0,698.0,833.78,651.08
2016,3,29,15,0,897.0,90.0,2.2,13.0,659.0,783.88,617.77
2016,3,29,15,15,881.0,88.0,2.25,12.5,615.5,731.2,582.9
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,680.55,547.91
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,618.9,500.92
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,557.72,452.83
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,492.92,400.75
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,429.77,348.11
2016,3,29,16,45,701.5,71.0,2.3,11.0,317.0,361.49,289.21
2016,3,29,17,0,653.0,67.0,2.3,11.0,263.0,297.53,232.4
2016,3,29,17,15,587.5,60.0,2.25,10.0,211.0,230.61,173.36
2016,3,29,17,30,522.0,53.0,2.2,9.0,159.0,171.09,120.49
2016,3,29,17,45,410.0,43.5,2.2,8.5,111.5,109.62,69.56
2016,3,29,18,0,298.0,34.0,2.2,8.0,64.0,62.09,33.6
2016,3,29,18,15,149.0,17.0,2.15,8.0,32.0,19.38,0.0
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,124.5,16.0,1.05,7.0,27.0,15.16,0.0
2016,3,30,6,30,249.0,32.0,1.0,7.0,54.0,50.53,26.15
2016,3,30,6,45,362.0,43.0,0.95,7.5,99.5,95.79,59.91
2016,3,30,7,0,475.0,54.0,0.9,8.0,145.0,154.38,107.48
2016,3,30,7,15,544.0,62.0,0.85,8.5,196.5,212.16,158.24
2016,3,30,7,30,613.0,70.0,0.8,9.0,248.0,277.9,215.86
2016,3,30,7,45,660.5,75.5,0.8,9.5,300.5,340.32,270.31
2016,3,30,8,0,708.0,81.0,0.8,10.0,353.0,407.29,326.69
2016,3,30,8,15,740.5,85.5,0.8,10.5,404.5,469.36,377.34
2016,3,30,8,30,773.0,90.0,0.8,11.0,456.0,533.78,427.78
2016,3,30,8,45,797.5,93.0,0.8,11.5,504.0,593.37,472.7
2016,3,30,9,0,822.0,96.0,0.8,12.0,552.0,653.38,516.26
2016,3,30,9,15,839.5,99.0,0.85,12.0,595.5,708.5,556.15
2016,3,30,9,30,857.0,102.0,0.9,12.0,639.0,762.7,592.99
2016,3,30,9,45,870.0,104.0,0.95,12.5,677.5,811.0,624.07
2016,3,30,10,0,883.0,106.0,1.0,13.0,716.0,851.88,649.71
2016,3,30,10,15,892.5,108.0,1.1,13.0,747.5,892.57,677.06
2016,3,30,10,30,902.0,110.0,1.2,13.0,779.0,930.61,702.54
2016,3,30,10,45,908.5,111.0,1.3,13.0,803.5,961.96,723.54
2016,3,30,11,0,915.0,112.0,1.4,13.0,828.0,990.11,742.54
2016,3,30,11,15,919.5,113.0,1.45,13.0,844.5,1012.97,757.32
2016,3,30,11,30,924.0,114.0,1.5,13.0,861.0,1032.26,769.92
2016,3,30,11,45,926.0,114.5,1.55,13.5,870.0,1044.86,776.88
2016,3,30,12,0,928.0,115.0,1.6,14.0,879.0,1053.65,781.56
2016,3,30,12,15,928.0,115.0,1.65,13.5,879.5,1056.04,785.17
2016,3,30,12,30,928.0,115.0,1.7,13.0,880.0,1054.55,786.48
2016,3,30,12,45,927.0,114.0,1.75,13.0,872.5,1047.09,782.62
2016,3,30,13,0,926.0,113.0,1.8,13.0,865.0,1035.8,776.41
2016,3,30,13,15,922.5,112.0,1.85,13.0,849.5,1018.3,766.23
2016,3,30,13,30,919.0,111.0,1.9,13.0,834.0,997.16,753.72
2016,3,30,13,45,913.5,109.5,1.95,13.0,811.0,970.11,737.25
2016,3,30,14,0,908.0,108.0,2.0,13.0,788.0,939.75,718.51
2016,3,30,14,15,899.0,106.5,2.05,13.0,757.0,903.21,695.39
2016,3,30,14,30,890.0,105.0,2.1,13.0,726.0,863.94,670.17
2016,3,30,14,45,878.0,102.5,2.15,13.0,689.0,818.68,640.4
2016,3,30,15,0,866.0,100.0,2.2,13.0,652.0,775.86,612.0
2016,3,30,15,15,849.5,97.5,2.25,12.5,609.0,723.0,576.82
2016,3,30,15,30,833.0,95.0,2.3,12.0,566.0,669.03,538.8
2016,3,30,15,45,810.5,92.0,2.35,12.0,518.5,609.98,493.81
2016,3,30,16,0,788.0,89.0,2.4,12.0,471.0,551.06,447.47
2016,3,30,16,15,757.5,85.0,2.4,11.5,420.0,487.41,396.45
2016,3,30,16,30,727.0,81.0,2.4,11.0,369.0,425.75,345.15
2016,3,30,16,45,684.0,75.5,2.45,10.5,316.5,359.16,288.24
2016,3,30,17,0,641.0,70.0,2.5,10.0,264.0,296.47,232.83
2016,3,30,17,15,577.5,62.5,2.45,9.5,212.5,230.29,173.86
2016,3,30,17,30,514.0,55.0,2.4,9.0,161.0,171.27,121.09
2016,3,30,17,45,412.0,45.0,2.4,9.0,114.0,111.33,70.89
2016,3,30,18,0,310.0,35.0,2.4,9.0,67.0,64.08,34.8
2016,3,30,18,15,155.0,17.5,2.3,8.5,33.5,20.02,0.89
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,1.65,8.0,30.5,15.88,0.0
2016,3,31,6,30,320.0,31.0,1.7,8.0,61.0,56.71,28.69
2016,3,31,6,45,429.0,40.5,1.75,8.5,108.0,103.83,63.67
2016,3,31,7,0,538.0,50.0,1.8,9.0,155.0,164.55,113.64
2016,3,31,7,15,603.0,56.5,1.8,9.5,207.5,223.7,166.43
2016,3,31,7,30,668.0,63.0,1.8,10.0,260.0,290.23,225.75
2016,3,31,7,45,713.0,67.5,1.8,10.5,313.5,353.94,282.23
2016,3,31,8,0,758.0,72.0,1.8,11.0,367.0,421.62,340.22
2016,3,31,8,15,788.0,76.0,1.75,11.0,418.5,484.94,393.38
2016,3,31,8,30,818.0,80.0,1.7,11.0,470.0,549.91,445.91
2016,3,31,8,45,840.0,82.5,1.7,11.5,518.5,609.65,492.01
2016,3,31,9,0,862.0,85.0,1.7,12.0,567.0,669.43,536.51
2016,3,31,9,15,877.5,87.5,1.7,12.0,611.0,720.71,573.34
2016,3,31,9,30,893.0,90.0,1.7,12.0,655.0,773.89,609.75
2016,3,31,9,45,904.5,92.0,1.7,12.5,692.5,821.85,640.67
2016,3,31,10,0,916.0,94.0,1.7,13.0,730.0,867.67,669.6
2016,3,31,10,15,924.5,95.5,1.75,13.0,761.5,907.99,696.19
2016,3,31,10,30,933.0,97.0,1.8,13.0,793.0,945.49,720.77
2016,3,31,10,45,939.0,98.0,1.85,13.5,817.5,977.11,739.97
2016,3,31,11,0,945.0,99.0,1.9,14.0,842.0,1005.4,756.91
2016,3,31,11,15,949.0,99.5,1.95,14.0,858.5,1027.71,771.34
2016,3,31,11,30,953.0,100.0,2.0,14.0,875.0,1046.32,783.49
2016,3,31,11,45,955.0,100.5,2.05,14.0,883.5,1059.15,791.98
2016,3,31,12,0,957.0,101.0,2.1,14.0,892.0,1068.06,798.11
2016,3,31,12,15,957.0,101.0,2.2,14.0,892.5,1070.44,800.82
2016,3,31,12,30,957.0,101.0,2.3,14.0,893.0,1068.82,801.09
2016,3,31,12,45,959.0,98.0,2.4,14.0,886.0,1061.88,797.97
2016,3,31,13,0,961.0,95.0,2.5,14.0,879.0,1050.92,792.31
2016,3,31,13,15,957.5,94.5,2.55,14.0,863.5,1033.41,781.81
2016,3,31,13,30,954.0,94.0,2.6,14.0,848.0,1012.13,768.87
2016,3,31,13,45,947.5,93.5,2.65,14.0,824.0,984.42,751.6
2016,3,31,14,0,941.0,93.0,2.7,14.0,800.0,953.34,732.0
2016,3,31,14,15,933.5,91.5,2.7,13.5,770.0,917.1,709.6
2016,3,31,14,30,926.0,90.0,2.7,13.0,740.0,877.91,684.93
2016,3,31,14,45,914.5,88.5,2.75,13.0,702.5,832.79,654.86
2016,3,31,15,0,903.0,87.0,2.8,13.0,665.0,785.47,622.82
2016,3,31,15,15,889.0,85.0,2.8,12.5,622.5,733.89,587.96
2016,3,31,15,30,875.0,83.0,2.8,12.0,580.0,680.88,550.8
2016,3,31,15,45,855.0,80.0,2.85,12.0,532.5,624.57,507.41
2016,3,31,16,0,835.0,77.0,2.9,12.0,485.0,564.89,460.1
2016,3,31,16,15,808.0,73.5,2.85,11.5,434.0,501.17,408.51
2016,3,31,16,30,781.0,70.0,2.8,11.0,383.0,438.67,356.04
2016,3,31,16,45,742.0,66.0,2.8,11.0,330.0,372.39,298.26
2016,3,31,17,0,703.0,62.0,2.8,11.0,277.0,309.42,241.65
2016,3,31,17,15,644.0,56.0,2.65,10.5,224.0,242.19,181.31
2016,3,31,17,30,585.0,50.0,2.5,10.0,171.0,181.68,126.74
2016,3,31,17,45,486.0,41.5,2.45,9.5,122.5,119.31,74.31
2016,3,31,18,0,387.0,33.0,2.4,9.0,74.0,69.19,36.09
2016,3,31,18,15,193.5,16.5,2.3,8.5,37.0,20.23,1.94
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.5,16.32,0.0
2016,4,1,6,30,365.0,30.0,2.1,8.0,67.0,60.26,30.06
2016,4,1,6,45,467.0,39.0,2.15,8.5,114.5,108.96,66.5
2016,4,1,7,0,569.0,48.0,2.2,9.0,162.0,170.33,117.65
2016,4,1,7,15,630.0,54.5,2.15,9.5,215.0,230.41,171.69
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,297.59,231.89
2016,4,1,7,45,731.5,65.5,2.1,10.5,321.0,360.78,288.22
2016,4,1,8,0,772.0,70.0,2.1,11.0,374.0,427.53,345.7
2016,4,1,8,15,800.0,74.0,2.05,11.0,425.5,490.61,398.9
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,555.09,451.3
2016,4,1,8,45,849.5,80.5,1.95,11.5,525.0,614.99,497.48
2016,4,1,9,0,871.0,83.0,1.9,12.0,573.0,671.81,539.73
2016,4,1,9,15,886.0,85.0,1.85,12.0,617.0,725.68,577.95
2016,4,1,9,30,901.0,87.0,1.8,12.0,661.0,778.25,613.55
2016,4,1,9,45,912.0,89.0,1.75,12.5,698.5,826.07,643.91
2016,4,1,10,0,923.0,91.0,1.7,13.0,736.0,871.69,672.14
2016,4,1,10,15,931.5,92.5,1.65,13.0,767.5,912.16,697.57
2016,4,1,10,30,940.0,94.0,1.6,13.0,799.0,949.8,720.79
2016,4,1,10,45,945.5,95.0,1.55,13.5,823.5,981.07,738.17
2016,4,1,11,0,951.0,96.0,1.5,14.0,848.0,1008.95,753.15
2016,4,1,11,15,955.0,97.0,1.5,14.0,864.5,1031.84,767.04
2016,4,1,11,30,959.0,98.0,1.5,14.0,881.0,1051.01,778.62
2016,4,1,11,45,960.5,98.5,1.5,14.0,889.5,1063.32,785.91
2016,4,1,12,0,962.0,99.0,1.5,14.0,898.0,1071.68,790.87
2016,4,1,12,15,962.0,99.0,1.55,14.0,898.5,1074.0,793.04
2016,4,1,12,30,962.0,99.0,1.6,14.0,899.0,1072.29,792.83
2016,4,1,12,45,959.5,99.0,1.65,14.0,891.0,1064.1,788.62
2016,4,1,13,0,957.0,99.0,1.7,14.0,883.0,1051.96,782.03
2016,4,1,13,15,953.5,98.5,1.75,14.0,867.5,1034.43,772.03
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,1013.16,759.66
2016,4,1,13,45,943.5,97.0,1.9,14.0,828.0,984.92,743.33
2016,4,1,14,0,937.0,96.0,2.0,14.0,804.0,953.34,724.6
2016,4,1,14,15,929.0,95.0,2.05,13.5,773.5,917.26,703.33
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,878.3,679.76
2016,4,1,14,45,909.5,92.5,2.2,13.0,705.5,833.31,650.8
2016,4,1,15,0,898.0,91.0,2.3,13.0,668.0,786.15,619.76
2016,4,1,15,15,883.0,88.5,2.3,12.5,625.0,733.48,584.49
2016,4,1,15,30,868.0,86.0,2.3,12.0,582.0,679.49,546.88
2016,4,1,15,45,847.0,83.5,2.3,12.0,534.5,623.43,503.87
2016,4,1,16,0,826.0,81.0,2.3,12.0,487.0,564.08,457.09
2016,4,1,16,15,798.5,77.0,2.25,11.5,435.5,500.0,405.71
2016,4,1,16,30,771.0,73.0,2.2,11.0,384.0,437.22,353.49
2016,4,1,16,45,731.0,68.5,2.2,11.0,331.0,370.56,295.91
2016,4,1,17,0,691.0,64.0,2.2,11.0,278.0,307.35,239.56
2016,4,1,17,15,631.5,58.0,2.15,10.5,225.5,240.68,180.15
2016,4,1,17,30,572.0,52.0,2.1,10.0,173.0,180.8,126.44
2016,4,1,17,45,473.5,43.0,2.05,9.5,124.0,118.79,74.47
2016,4,1,18,0,375.0,34.0,2.0,9.0,75.0,68.99,36.54
2016,4,1,18,15,187.5,17.0,1.95,8.5,37.5,20.52,3.24
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.5,16.0,1.4,7.5,35.0,17.73,0.86
2016,4,2,6,30,361.0,32.0,1.3,8.0,70.0,62.77,32.41
2016,4,2,6,45,458.0,42.0,1.2,8.5,118.0,111.74,69.35
2016,4,2,7,0,555.0,52.0,1.1,9.0,166.0,172.78,120.19
2016,4,2,7,15,616.5,58.5,1.05,9.5,218.5,232.32,173.13
2016,4,2,7,30,678.0,65.0,1.0,10.0,271.0,298.77,231.74
2016,4,2,7,45,710.5,72.0,0.95,10.5,323.0,360.85,285.98
2016,4,2,8,0,743.0,79.0,0.9,11.0,375.0,425.55,340.23
2016,4,2,8,15,772.5,83.5,0.85,11.0,426.5,488.4,391.53
2016,4,2,8,30,802.0,88.0,0.8,11.0,478.0,552.86,442.01
2016,4,2,8,45,814.0,95.0,0.8,11.5,524.5,610.46,484.95
2016,4,2,9,0,826.0,102.0,0.8,12.0,571.0,667.2,525.64
2016,4,2,9,15,705.5,148.0,0.85,12.0,570.0,671.91,527.17
2016,4,2,9,30,585.0,194.0,0.9,12.0,569.0,657.24,514.8
2016,4,2,9,45,611.0,200.0,0.95,12.5,611.5,713.62,554.6
2016,4,2,10,0,637.0,206.0,1.0,13.0,654.0,766.17,590.11
2016,4,2,10,15,604.0,231.5,1.05,13.0,671.0,786.82,602.79
2016,4,2,10,30,571.0,257.0,1.1,13.0,688.0,800.67,611.12
2016,4,2,10,45,742.0,188.0,1.15,13.5,766.0,906.57,684.25
2016,4,2,11,0,913.0,119.0,1.2,14.0,844.0,999.07,742.47
2016,4,2,11,15,917.0,119.5,1.2,14.0,860.5,1020.64,754.44
2016,4,2,11,30,921.0,120.0,1.2,14.0,877.0,1038.63,765.17
2016,4,2,11,45,928.5,117.5,1.3,14.0,886.5,1053.18,775.77
2016,4,2,12,0,936.0,115.0,1.4,14.0,896.0,1064.0,784.12
2016,4,2,12,15,936.0,115.0,1.4,14.0,896.5,1066.17,785.28
2016,4,2,12,30,936.0,115.0,1.4,14.0,897.0,1064.44,784.2
2016,4,2,12,45,938.5,112.0,1.4,14.0,890.0,1058.03,780.32
2016,4,2,13,0,941.0,109.0,1.4,14.0,883.0,1047.67,774.12
2016,4,2,13,15,793.5,179.5,1.4,14.0,824.0,975.21,727.64
2016,4,2,13,30,646.0,250.0,1.4,14.0,765.0,899.9,678.2
2016,4,2,13,45,784.0,177.5,1.4,14.0,784.5,936.28,705.18
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,949.88,714.65
2016,4,2,14,15,914.0,103.5,1.4,14.0,773.5,913.65,691.3
2016,4,2,14,30,906.0,102.0,1.4,14.0,743.0,874.58,666.5
2016,4,2,14,45,893.0,100.5,1.4,14.0,705.5,828.88,636.91
2016,4,2,15,0,880.0,99.0,1.4,14.0,668.0,781.18,605.59
2016,4,2,15,15,864.5,96.5,1.4,13.5,625.0,732.71,574.32
2016,4,2,15,30,849.0,94.0,1.4,13.0,582.0,678.65,537.22
2016,4,2,15,45,822.5,92.5,1.45,13.0,533.5,617.9,492.32
2016,4,2,16,0,796.0,91.0,1.5,13.0,485.0,557.61,446.23
2016,4,2,16,15,767.0,87.0,1.5,12.5,434.0,494.26,396.63
2016,4,2,16,30,738.0,83.0,1.5,12.0,383.0,432.64,346.46
2016,4,2,16,45,691.5,78.5,1.55,12.0,329.5,365.02,289.36
2016,4,2,17,0,645.0,74.0,1.6,12.0,276.0,301.68,234.11
2016,4,2,17,15,584.0,66.5,1.6,11.5,223.5,235.9,176.5
2016,4,2,17,30,523.0,59.0,1.6,11.0,171.0,176.98,124.52
2016,4,2,17,45,423.5,48.5,1.6,10.5,123.0,116.32,74.32
2016,4,2,18,0,324.0,38.0,1.6,10.0,75.0,68.04,37.79
2016,4,2,18,15,162.0,19.0,1.6,9.5,37.5,21.62,5.12
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,177.5,17.5,1.65,7.5,37.0,19.58,3.4
2016,4,3,6,30,355.0,35.0,1.6,8.0,74.0,66.05,35.44
2016,4,3,6,45,454.5,45.0,1.55,8.5,123.0,115.29,72.69
2016,4,3,7,0,554.0,55.0,1.5,9.0,172.0,176.9,124.1
2016,4,3,7,15,616.0,62.0,1.45,9.5,225.5,237.19,177.82
2016,4,3,7,30,678.0,69.0,1.4,10.0,279.0,304.45,237.29
2016,4,3,7,45,722.0,74.0,1.35,10.5,333.0,369.08,293.71
2016,4,3,8,0,766.0,79.0,1.3,11.0,387.0,437.63,351.31
2016,4,3,8,15,795.0,83.0,1.25,11.0,439.5,501.0,403.47
2016,4,3,8,30,824.0,87.0,1.2,11.0,492.0,565.85,454.79
2016,4,3,8,45,846.5,89.5,1.2,11.5,541.0,626.21,500.35
2016,4,3,9,0,869.0,92.0,1.2,12.0,590.0,686.63,544.3
2016,4,3,9,15,884.5,94.5,1.2,12.0,634.0,738.06,580.29
2016,4,3,9,30,900.0,97.0,1.2,12.0,678.0,791.41,615.97
2016,4,3,9,45,911.0,99.5,1.25,12.5,716.0,839.62,646.94
2016,4,3,10,0,922.0,102.0,1.3,13.0,754.0,885.63,676.01
2016,4,3,10,15,930.5,103.5,1.3,13.0,785.5,925.94,701.43
2016,4,3,10,30,939.0,105.0,1.3,13.0,817.0,963.41,724.78
2016,4,3,10,45,940.5,108.5,1.35,13.5,840.5,993.5,742.64
2016,4,3,11,0,942.0,112.0,1.4,14.0,864.0,1020.03,758.2
2016,4,3,11,15,946.0,113.0,1.45,14.0,880.5,1042.59,772.66
2016,4,3,11,30,950.0,114.0,1.5,14.0,897.0,1061.46,784.87
2016,4,3,11,45,942.0,120.0,1.6,14.0,903.5,1070.01,791.46
2016,4,3,12,0,934.0,126.0,1.7,14.0,910.0,1074.49,795.67
2016,4,3,12,15,933.5,126.5,1.75,14.0,909.5,1076.62,797.72
2016,4,3,12,30,933.0,127.0,1.8,14.0,909.0,1074.84,797.4
2016,4,3,12,45,928.5,127.5,1.9,14.0,900.5,1065.21,792.91
2016,4,3,13,0,924.0,128.0,2.0,14.0,892.0,1051.79,786.06
2016,4,3,13,15,919.5,127.0,2.05,14.0,875.0,1033.08,775.1
2016,4,3,13,30,915.0,126.0,2.1,14.0,858.0,1010.8,761.83
2016,4,3,13,45,907.5,125.0,2.2,14.0,833.5,982.27,744.96
2016,4,3,14,0,900.0,124.0,2.3,14.0,809.0,950.57,725.81
2016,4,3,14,15,890.0,122.0,2.35,13.5,777.5,919.09,707.42
2016,4,3,14,30,880.0,120.0,2.4,13.0,746.0,877.99,682.05
2016,4,3,14,45,861.5,120.0,2.45,13.0,707.0,829.81,650.1
2016,4,3,15,0,843.0,120.0,2.5,13.0,668.0,780.08,616.58
2016,4,3,15,15,825.0,117.0,2.5,13.0,624.0,726.33,579.24
2016,4,3,15,30,807.0,114.0,2.5,13.0,580.0,671.68,538.64
2016,4,3,15,45,754.0,108.0,2.55,13.0,515.0,592.72,478.62
2016,4,3,16,0,701.0,102.0,2.6,13.0,450.0,515.77,418.52
2016,4,3,16,15,653.0,100.5,2.6,12.5,398.5,450.08,365.92
2016,4,3,16,30,605.0,99.0,2.6,12.0,347.0,388.14,314.67
2016,4,3,16,45,585.0,95.5,2.6,11.5,308.5,339.57,272.55
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,292.25,230.03
2016,4,3,17,15,500.5,82.0,2.55,10.5,218.5,227.65,173.41
2016,4,3,17,30,436.0,72.0,2.5,10.0,167.0,168.92,121.92
2016,4,3,17,45,344.5,58.0,2.5,10.0,120.5,111.74,74.25
2016,4,3,18,0,253.0,44.0,2.5,10.0,74.0,65.95,39.06
2016,4,3,18,15,126.5,22.0,2.45,10.0,37.0,22.97,7.28
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
