Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.0,3.75,8.0,39.5,21.57,5.67
2016,4,4,6,30,359.0,38.0,3.8,8.0,79.0,70.18,38.77
2016,4,4,6,45,462.5,48.0,3.85,8.5,129.0,120.56,77.08
2016,4,4,7,0,566.0,58.0,3.9,9.0,179.0,183.79,130.24
2016,4,4,7,15,628.0,64.5,3.95,9.0,233.5,244.49,185.4
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,312.11,246.88
2016,4,4,7,45,727.5,77.0,4.1,9.5,342.0,375.98,304.5
2016,4,4,8,0,765.0,83.0,4.2,10.0,396.0,442.95,363.11
2016,4,4,8,15,794.0,87.0,4.2,10.5,448.0,506.3,416.88
2016,4,4,8,30,823.0,91.0,4.2,11.0,500.0,571.14,469.99
2016,4,4,8,45,843.5,94.5,4.2,11.5,548.5,631.29,517.67
2016,4,4,9,0,864.0,98.0,4.2,12.0,597.0,691.32,563.72
2016,4,4,9,15,879.5,101.0,4.1,12.0,641.0,746.77,604.71
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,800.97,642.9
2016,4,4,9,45,908.0,105.0,3.9,12.5,723.5,844.51,671.42
2016,4,4,10,0,921.0,106.0,3.8,13.0,762.0,890.42,701.19
2016,4,4,10,15,929.0,108.0,3.75,13.0,793.0,930.74,728.09
2016,4,4,10,30,937.0,110.0,3.7,13.0,824.0,968.17,752.76
2016,4,4,10,45,940.5,112.0,3.65,13.5,847.5,998.36,770.78
2016,4,4,11,0,944.0,114.0,3.6,14.0,871.0,1025.07,786.32
2016,4,4,11,15,947.0,115.0,3.5,14.0,887.0,1046.63,799.37
2016,4,4,11,30,950.0,116.0,3.4,14.0,903.0,1064.45,809.9
2016,4,4,11,45,946.0,119.5,3.35,14.5,909.5,1074.18,813.97
2016,4,4,12,0,942.0,123.0,3.3,15.0,916.0,1079.92,815.52
2016,4,4,12,15,941.5,123.0,3.35,15.0,915.5,1081.46,816.87
2016,4,4,12,30,941.0,123.0,3.4,15.0,915.0,1079.06,815.77
2016,4,4,12,45,939.0,122.0,3.45,15.5,906.5,1070.19,808.96
2016,4,4,13,0,937.0,121.0,3.5,16.0,898.0,1057.46,799.75
2016,4,4,13,15,932.0,120.0,3.75,15.5,881.0,1038.02,790.67
2016,4,4,13,30,927.0,119.0,4.0,15.0,864.0,1014.98,778.92
2016,4,4,13,45,918.0,119.0,4.25,15.0,839.0,985.81,761.24
2016,4,4,14,0,909.0,119.0,4.5,15.0,814.0,953.51,741.84
2016,4,4,14,15,899.5,117.0,4.65,14.5,782.5,915.72,718.83
2016,4,4,14,30,890.0,115.0,4.8,14.0,751.0,875.24,693.42
2016,4,4,14,45,881.0,111.0,5.0,14.0,713.5,835.69,667.2
2016,4,4,15,0,872.0,107.0,5.2,14.0,676.0,788.16,634.51
2016,4,4,15,15,855.0,104.0,5.15,13.5,632.0,733.95,596.19
2016,4,4,15,30,838.0,101.0,5.1,13.0,588.0,678.68,555.03
2016,4,4,15,45,818.0,97.0,5.1,13.0,540.0,619.75,508.38
2016,4,4,16,0,798.0,93.0,5.1,13.0,492.0,560.7,460.39
2016,4,4,16,15,767.5,89.0,4.95,12.5,440.0,496.45,407.32
2016,4,4,16,30,737.0,85.0,4.8,12.0,388.0,434.07,354.19
2016,4,4,16,45,693.5,79.5,4.7,12.0,334.5,366.65,295.07
2016,4,4,17,0,650.0,74.0,4.6,12.0,281.0,303.19,238.04
2016,4,4,17,15,588.0,67.0,4.5,11.5,228.5,237.36,179.21
2016,4,4,17,30,526.0,60.0,4.4,11.0,176.0,178.49,126.54
2016,4,4,17,45,436.0,49.5,4.3,10.5,128.0,119.12,76.52
2016,4,4,18,0,346.0,39.0,4.2,10.0,80.0,70.93,39.54
2016,4,4,18,15,196.0,24.5,4.15,10.0,45.5,27.36,9.76
2016,4,4,18,30,46.0,10.0,4.1,10.0,11.0,9.53,0.0
2016,4,4,18,45,23.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,34.0,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,68.0,10.0,2.2,7.0,11.0,9.53,0.0
2016,4,5,6,15,228.5,23.5,2.15,7.5,47.0,27.92,10.07
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,72.9,39.86
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,122.82,77.92
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,184.66,129.77
2016,4,5,7,15,639.5,60.0,1.95,10.5,235.0,244.6,183.53
2016,4,5,7,30,697.0,66.0,1.9,11.0,288.0,311.21,242.72
2016,4,5,7,45,732.5,71.5,1.9,11.5,341.0,373.99,298.03
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,439.75,353.88
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.0,501.89,405.14
2016,4,5,8,30,823.0,84.0,2.0,13.0,496.0,565.33,455.57
2016,4,5,8,45,840.0,88.0,2.05,13.5,543.5,623.74,500.43
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,681.69,543.47
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,732.13,577.97
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,784.44,612.1
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,830.79,641.7
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,874.86,669.28
2016,4,5,10,15,914.0,103.5,1.9,16.0,781.5,914.05,693.34
2016,4,5,10,30,922.0,105.0,1.8,16.0,812.0,950.42,715.13
2016,4,5,10,45,928.0,106.0,1.75,16.5,835.5,981.37,732.31
2016,4,5,11,0,934.0,107.0,1.7,17.0,859.0,1009.01,747.17
2016,4,5,11,15,937.0,107.5,1.65,17.0,875.0,1029.75,758.89
2016,4,5,11,30,940.0,108.0,1.6,17.0,891.0,1046.8,768.3
2016,4,5,11,45,942.5,108.0,1.55,17.5,899.0,1059.04,773.27
2016,4,5,12,0,945.0,108.0,1.5,18.0,907.0,1067.42,775.89
2016,4,5,12,15,944.5,108.0,1.5,18.0,906.5,1068.89,776.63
2016,4,5,12,30,944.0,108.0,1.5,18.0,906.0,1066.42,775.12
2016,4,5,12,45,943.5,106.5,1.5,18.0,898.0,1058.4,770.29
2016,4,5,13,0,943.0,105.0,1.5,18.0,890.0,1046.48,763.18
2016,4,5,13,15,938.5,104.0,1.5,18.0,873.5,1027.39,751.65
2016,4,5,13,30,934.0,103.0,1.5,18.0,857.0,1004.65,737.93
2016,4,5,13,45,928.0,102.0,1.55,18.0,833.0,977.01,721.84
2016,4,5,14,0,922.0,101.0,1.6,18.0,809.0,946.06,703.52
2016,4,5,14,15,913.5,99.5,1.6,18.0,778.0,909.27,680.53
2016,4,5,14,30,905.0,98.0,1.6,18.0,747.0,869.68,655.53
2016,4,5,14,45,893.0,96.0,1.65,18.0,709.5,824.19,626.82
2016,4,5,15,0,881.0,94.0,1.7,18.0,672.0,776.64,596.23
2016,4,5,15,15,866.0,91.5,1.75,18.0,629.0,724.61,561.9
2016,4,5,15,30,851.0,89.0,1.8,18.0,586.0,674.4,527.36
2016,4,5,15,45,830.0,86.5,1.85,18.0,538.5,615.91,484.35
2016,4,5,16,0,809.0,84.0,1.9,18.0,491.0,557.37,439.88
2016,4,5,16,15,781.0,80.0,1.9,17.5,440.0,493.91,390.66
2016,4,5,16,30,753.0,76.0,1.9,17.0,389.0,431.87,340.65
2016,4,5,16,45,713.0,71.5,1.95,16.5,336.5,366.23,286.15
2016,4,5,17,0,673.0,67.0,2.0,16.0,284.0,303.78,232.4
2016,4,5,17,15,615.0,61.0,2.0,15.0,231.5,238.81,176.13
2016,4,5,17,30,557.0,55.0,2.0,14.0,179.0,180.26,124.91
2016,4,5,17,45,463.0,46.0,2.05,13.5,130.5,119.87,74.98
2016,4,5,18,0,369.0,37.0,2.1,13.0,82.0,71.08,38.33
2016,4,5,18,15,220.0,23.5,2.05,12.5,47.0,27.72,10.07
2016,4,5,18,30,71.0,10.0,2.0,12.0,12.0,9.53,0.0
2016,4,5,18,45,35.5,5.0,1.95,12.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,92.0,11.0,1.6,11.0,13.0,10.48,0.0
2016,4,6,6,15,248.0,24.0,1.65,11.5,50.0,29.72,11.36
2016,4,6,6,30,404.0,37.0,1.7,12.0,87.0,75.27,40.59
2016,4,6,6,45,495.5,46.0,1.75,12.5,137.0,126.05,79.27
2016,4,6,7,0,587.0,55.0,1.8,13.0,187.0,188.12,131.18
2016,4,6,7,15,645.0,61.5,1.75,13.0,241.0,249.12,185.49
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,316.53,245.04
2016,4,6,7,45,742.0,73.0,1.7,13.5,349.0,380.95,300.94
2016,4,6,8,0,781.0,78.0,1.7,14.0,403.0,448.38,357.36
2016,4,6,8,15,808.5,81.5,1.65,14.5,455.5,511.24,408.08
2016,4,6,8,30,836.0,85.0,1.6,15.0,508.0,575.38,457.69
2016,4,6,8,45,856.0,88.5,1.6,16.0,556.5,635.75,501.9
2016,4,6,9,0,876.0,92.0,1.6,17.0,605.0,695.92,544.18
2016,4,6,9,15,891.0,94.5,1.6,17.0,649.0,747.2,579.45
2016,4,6,9,30,906.0,97.0,1.6,17.0,693.0,800.28,614.66
2016,4,6,9,45,917.0,98.5,1.65,17.5,731.0,847.45,644.56
2016,4,6,10,0,928.0,100.0,1.7,18.0,769.0,892.39,672.59
2016,4,6,10,15,936.5,101.5,1.7,18.5,800.0,932.67,696.55
2016,4,6,10,30,945.0,103.0,1.7,19.0,831.0,970.08,718.35
2016,4,6,10,45,950.5,104.0,1.7,19.5,855.5,1001.08,735.78
2016,4,6,11,0,956.0,105.0,1.7,20.0,880.0,1028.67,750.95
2016,4,6,11,15,959.5,106.0,1.7,20.0,896.0,1050.76,764.05
2016,4,6,11,30,963.0,107.0,1.7,20.0,912.0,1069.08,774.88
2016,4,6,11,45,964.5,107.0,1.7,20.5,920.0,1080.49,779.99
2016,4,6,12,0,966.0,107.0,1.7,21.0,928.0,1087.93,782.79
2016,4,6,12,15,965.5,107.0,1.65,21.0,927.5,1089.36,782.71
2016,4,6,12,30,965.0,107.0,1.6,21.0,927.0,1086.77,780.31
2016,4,6,12,45,966.0,104.5,1.6,21.5,919.0,1078.96,774.2
2016,4,6,13,0,967.0,102.0,1.6,22.0,911.0,1067.13,765.8
2016,4,6,13,15,963.0,101.5,1.5,22.0,894.5,1048.66,753.25
2016,4,6,13,30,959.0,101.0,1.4,22.0,878.0,1026.43,738.51
2016,4,6,13,45,951.5,100.5,1.35,22.5,853.0,997.33,719.0
2016,4,6,14,0,944.0,100.0,1.3,23.0,828.0,964.91,697.55
2016,4,6,14,15,935.5,98.5,1.2,23.0,796.5,927.42,673.44
2016,4,6,14,30,927.0,97.0,1.1,23.0,765.0,887.06,647.48
2016,4,6,14,45,914.0,95.5,1.05,23.0,726.5,840.47,618.07
2016,4,6,15,0,901.0,94.0,1.0,23.0,688.0,791.82,587.07
2016,4,6,15,15,885.5,92.0,0.9,23.0,644.0,739.07,552.28
2016,4,6,15,30,870.0,90.0,0.8,23.0,600.0,688.12,517.55
2016,4,6,15,45,847.5,87.5,0.7,23.5,551.5,627.75,473.21
2016,4,6,16,0,825.0,85.0,0.6,24.0,503.0,567.44,427.99
2016,4,6,16,15,797.5,81.5,0.5,23.5,451.5,503.9,380.79
2016,4,6,16,30,770.0,78.0,0.4,23.0,400.0,441.66,332.87
2016,4,6,16,45,727.5,73.5,0.35,22.5,346.0,374.03,279.68
2016,4,6,17,0,685.0,69.0,0.3,22.0,292.0,309.84,227.35
2016,4,6,17,15,627.0,63.0,0.3,21.5,238.5,244.12,173.06
2016,4,6,17,30,569.0,57.0,0.3,21.0,185.0,184.81,123.41
2016,4,6,17,45,470.5,48.0,0.3,20.5,135.5,122.94,74.6
2016,4,6,18,0,372.0,39.0,0.3,20.0,86.0,73.23,38.78
2016,4,6,18,15,186.0,26.0,0.25,20.0,49.5,28.44,11.23
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,24.5,6.0,1.45,9.5,6.5,0.0,0.0
2016,4,7,6,0,49.0,12.0,1.4,10.0,13.0,11.44,0.0
2016,4,7,6,15,174.5,28.5,1.45,10.5,48.5,31.39,14.61
2016,4,7,6,30,300.0,45.0,1.5,11.0,84.0,72.51,42.78
2016,4,7,6,45,391.0,57.0,1.55,11.5,132.0,121.02,80.06
2016,4,7,7,0,482.0,69.0,1.6,12.0,180.0,179.69,128.76
2016,4,7,7,15,388.0,98.5,1.6,12.0,202.0,211.59,162.54
2016,4,7,7,30,294.0,128.0,1.6,12.0,224.0,230.26,183.21
2016,4,7,7,45,330.5,140.5,1.6,12.5,266.0,276.33,222.28
2016,4,7,8,0,367.0,153.0,1.6,13.0,308.0,331.1,267.41
2016,4,7,8,15,321.5,183.5,1.55,13.0,331.5,355.29,287.35
2016,4,7,8,30,276.0,214.0,1.5,13.0,355.0,379.01,305.8
2016,4,7,8,45,138.0,180.5,1.5,13.5,251.0,267.75,216.28
2016,4,7,9,0,0.0,147.0,1.5,14.0,147.0,138.32,109.03
2016,4,7,9,15,127.0,226.0,1.45,14.0,310.0,320.92,258.03
2016,4,7,9,30,254.0,305.0,1.4,14.0,473.0,514.81,406.17
2016,4,7,9,45,162.0,317.5,1.4,14.5,427.5,456.39,357.7
2016,4,7,10,0,70.0,330.0,1.4,15.0,382.0,389.16,303.77
2016,4,7,10,15,76.5,348.5,1.35,15.0,406.5,416.92,324.57
2016,4,7,10,30,83.0,367.0,1.3,15.0,431.0,444.92,344.72
2016,4,7,10,45,110.0,386.5,1.3,15.0,474.0,493.2,380.47
2016,4,7,11,0,137.0,406.0,1.3,15.0,517.0,554.49,424.78
2016,4,7,11,15,236.0,400.5,1.3,15.0,596.5,647.77,493.58
2016,4,7,11,30,335.0,395.0,1.3,15.0,676.0,755.86,570.08
2016,4,7,11,45,339.5,395.0,1.3,15.0,682.0,764.33,574.6
2016,4,7,12,0,344.0,395.0,1.3,15.0,688.0,771.24,579.23
2016,4,7,12,15,405.5,371.5,1.3,14.5,717.0,808.45,607.55
2016,4,7,12,30,467.0,348.0,1.3,14.0,746.0,855.46,641.69
2016,4,7,12,45,433.0,358.0,1.3,14.0,724.5,828.45,622.06
2016,4,7,13,0,399.0,368.0,1.3,14.0,703.0,789.51,595.37
2016,4,7,13,15,446.5,342.0,1.3,14.0,710.0,812.19,612.98
2016,4,7,13,30,494.0,316.0,1.3,14.0,717.0,820.85,620.55
2016,4,7,13,45,430.0,330.5,1.35,14.0,673.0,763.62,580.53
2016,4,7,14,0,366.0,345.0,1.4,14.0,629.0,698.52,535.16
2016,4,7,14,15,277.5,347.5,1.35,13.5,558.0,611.68,472.82
2016,4,7,14,30,189.0,350.0,1.3,13.0,487.0,519.48,405.21
2016,4,7,14,45,378.0,279.5,1.3,13.0,535.5,598.16,469.62
2016,4,7,15,0,567.0,209.0,1.3,13.0,584.0,661.01,519.21
2016,4,7,15,15,605.5,180.5,1.25,12.5,558.0,636.41,502.31
2016,4,7,15,30,644.0,152.0,1.2,12.0,532.0,603.12,479.4
2016,4,7,15,45,583.5,155.0,1.2,12.0,478.0,534.81,427.54
2016,4,7,16,0,523.0,158.0,1.2,12.0,424.0,467.8,375.78
2016,4,7,16,15,449.0,154.5,1.15,11.5,366.5,395.89,319.36
2016,4,7,16,30,375.0,151.0,1.1,11.0,309.0,331.04,267.3
2016,4,7,16,45,336.5,139.5,1.1,11.0,267.0,276.18,221.86
2016,4,7,17,0,298.0,128.0,1.1,11.0,225.0,230.19,182.75
2016,4,7,17,15,265.5,108.0,1.05,10.5,183.5,181.81,141.34
2016,4,7,17,30,233.0,88.0,1.0,10.0,142.0,137.34,102.93
2016,4,7,17,45,184.5,68.5,0.95,10.0,104.0,94.9,67.23
2016,4,7,18,0,136.0,49.0,0.9,10.0,66.0,58.69,38.16
2016,4,7,18,15,68.0,29.5,0.85,10.0,38.0,28.22,14.37
2016,4,7,18,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,4,7,18,45,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,9.5,6.0,5.72,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,11.44,0.0
2016,4,8,6,15,59.5,30.5,0.85,10.0,38.5,29.89,16.48
2016,4,8,6,30,119.0,49.0,0.9,10.0,65.0,58.05,38.49
2016,4,8,6,45,157.0,69.5,0.95,10.5,100.5,92.68,66.79
2016,4,8,7,0,195.0,90.0,1.0,11.0,136.0,132.29,100.25
2016,4,8,7,15,226.5,108.0,0.95,11.0,174.0,172.37,134.91
2016,4,8,7,30,258.0,126.0,0.9,11.0,212.0,216.21,172.54
2016,4,8,7,45,214.5,153.0,0.9,11.5,232.5,242.0,195.29
2016,4,8,8,0,171.0,180.0,0.9,12.0,253.0,258.23,208.94
2016,4,8,8,15,108.5,194.5,0.85,12.0,243.0,250.64,202.68
2016,4,8,8,30,46.0,209.0,0.8,12.0,233.0,230.42,185.5
2016,4,8,8,45,51.5,231.5,0.8,12.5,260.5,259.27,207.87
2016,4,8,9,0,57.0,254.0,0.8,13.0,288.0,288.72,230.05
2016,4,8,9,15,169.0,278.0,0.8,13.0,389.0,404.91,321.3
2016,4,8,9,30,281.0,302.0,0.8,13.0,490.0,532.35,416.81
2016,4,8,9,45,253.5,325.5,0.8,13.5,502.0,547.57,424.39
2016,4,8,10,0,226.0,349.0,0.8,14.0,514.0,550.07,423.94
2016,4,8,10,15,240.5,362.5,0.85,14.0,544.5,585.43,449.42
2016,4,8,10,30,255.0,376.0,0.9,14.0,575.0,631.83,481.95
2016,4,8,10,45,340.5,359.5,0.95,14.5,633.0,701.84,531.98
2016,4,8,11,0,426.0,343.0,1.0,15.0,691.0,784.85,589.22
2016,4,8,11,15,467.0,338.0,1.0,14.5,726.5,828.7,619.43
2016,4,8,11,30,508.0,333.0,1.0,14.0,762.0,871.65,649.28
2016,4,8,11,45,412.5,372.0,1.05,14.0,722.5,812.15,606.85
2016,4,8,12,0,317.0,411.0,1.1,14.0,683.0,761.09,570.39
2016,4,8,12,15,203.0,415.0,1.1,14.0,589.0,638.74,483.38
2016,4,8,12,30,89.0,419.0,1.1,14.0,495.0,515.27,393.0
2016,4,8,12,45,177.0,417.0,1.15,14.0,567.0,612.9,467.39
2016,4,8,13,0,265.0,415.0,1.2,14.0,639.0,707.57,535.83
2016,4,8,13,15,386.0,365.0,1.2,14.0,684.0,766.79,580.02
2016,4,8,13,30,507.0,315.0,1.2,14.0,729.0,831.9,627.49
2016,4,8,13,45,526.5,297.0,1.2,14.0,716.5,818.4,618.75
2016,4,8,14,0,546.0,279.0,1.2,14.0,704.0,801.78,608.84
2016,4,8,14,15,422.5,307.0,1.2,14.0,628.0,704.53,539.19
2016,4,8,14,30,299.0,335.0,1.2,14.0,552.0,605.27,467.19
2016,4,8,14,45,304.5,315.0,1.25,14.0,526.5,576.09,448.35
2016,4,8,15,0,310.0,295.0,1.3,14.0,501.0,545.55,427.44
2016,4,8,15,15,232.5,283.5,1.3,13.5,433.0,455.11,360.11
2016,4,8,15,30,155.0,272.0,1.3,13.0,365.0,379.54,302.62
2016,4,8,15,45,210.0,244.5,1.3,13.0,358.5,376.91,302.47
2016,4,8,16,0,265.0,217.0,1.3,13.0,352.0,374.2,301.08
2016,4,8,16,15,149.5,190.5,1.25,12.5,265.0,266.92,215.73
2016,4,8,16,30,34.0,164.0,1.2,12.0,178.0,173.96,140.63
2016,4,8,16,45,26.0,143.5,1.2,12.0,153.5,148.26,119.88
2016,4,8,17,0,18.0,123.0,1.2,12.0,129.0,121.61,97.84
2016,4,8,17,15,10.0,101.5,1.15,11.5,105.0,97.7,77.99
2016,4,8,17,30,2.0,80.0,1.1,11.0,81.0,74.9,58.8
2016,4,8,17,45,1.0,58.5,1.05,11.0,59.0,54.38,40.93
2016,4,8,18,0,0.0,37.0,1.0,11.0,37.0,34.27,23.26
2016,4,8,18,15,0.0,21.0,0.95,11.0,21.0,19.5,9.34
2016,4,8,18,30,0.0,5.0,0.9,11.0,5.0,4.77,0.0
2016,4,8,18,45,0.0,2.5,0.85,11.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.35,10.0,0.5,0.48,0.0
2016,4,9,6,0,0.0,1.0,1.4,10.0,1.0,0.92,0.0
2016,4,9,6,15,0.0,4.5,1.35,10.0,4.5,4.16,0.0
2016,4,9,6,30,0.0,8.0,1.3,10.0,8.0,7.4,0.66
2016,4,9,6,45,0.0,12.0,1.3,10.0,12.0,11.11,3.99
2016,4,9,7,0,0.0,16.0,1.3,10.0,16.0,14.82,7.3
2016,4,9,7,15,0.0,21.0,1.25,10.0,21.0,19.47,11.39
2016,4,9,7,30,0.0,26.0,1.2,10.0,26.0,24.12,15.43
2016,4,9,7,45,0.5,82.5,1.2,10.5,83.0,77.09,60.95
2016,4,9,8,0,1.0,139.0,1.2,11.0,140.0,131.2,106.14
2016,4,9,8,15,4.0,154.5,1.2,11.0,157.0,147.72,119.39
2016,4,9,8,30,7.0,170.0,1.2,11.0,174.0,164.62,132.93
2016,4,9,8,45,3.5,90.5,1.2,11.0,92.5,86.54,67.77
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,10.22,3.08
2016,4,9,9,15,0.0,25.0,1.2,11.0,25.0,23.25,14.19
2016,4,9,9,30,0.0,39.0,1.2,11.0,39.0,36.3,25.2
2016,4,9,9,45,0.0,80.0,1.2,11.0,80.0,74.6,57.25
2016,4,9,10,0,0.0,121.0,1.2,11.0,121.0,113.38,89.14
2016,4,9,10,15,0.0,78.0,1.15,11.0,78.0,72.78,55.38
2016,4,9,10,30,0.0,35.0,1.1,11.0,35.0,32.62,21.85
2016,4,9,10,45,3.5,114.0,1.1,11.0,117.5,110.09,86.31
2016,4,9,11,0,7.0,193.0,1.1,11.0,200.0,189.58,150.46
2016,4,9,11,15,3.5,132.5,1.1,11.0,136.0,127.98,100.31
2016,4,9,11,30,0.0,72.0,1.1,11.0,72.0,67.25,50.48
2016,4,9,11,45,0.0,103.0,1.1,11.5,103.0,96.5,74.51
2016,4,9,12,0,0.0,134.0,1.1,12.0,134.0,126.09,98.34
2016,4,9,12,15,0.0,134.0,1.1,12.0,134.0,126.09,98.25
2016,4,9,12,30,0.0,134.0,1.1,12.0,134.0,126.08,98.26
2016,4,9,12,45,0.0,125.0,1.15,12.0,125.0,117.46,91.31
2016,4,9,13,0,0.0,116.0,1.2,12.0,116.0,108.84,84.38
2016,4,9,13,15,0.0,107.5,1.2,12.0,107.5,100.72,77.83
2016,4,9,13,30,0.0,99.0,1.2,12.0,99.0,92.62,71.28
2016,4,9,13,45,0.0,120.5,1.2,12.0,121.0,113.02,88.07
2016,4,9,14,0,0.0,142.0,1.2,12.0,143.0,133.54,104.85
2016,4,9,14,15,3.0,165.0,1.2,12.0,167.5,158.25,125.09
2016,4,9,14,30,6.0,188.0,1.2,12.0,192.0,182.91,145.21
2016,4,9,14,45,3.0,117.5,1.2,12.0,119.5,112.41,88.08
2016,4,9,15,0,0.0,47.0,1.2,12.0,47.0,43.76,31.29
2016,4,9,15,15,0.0,37.0,1.2,12.0,37.0,34.43,23.56
2016,4,9,15,30,0.0,27.0,1.2,12.0,27.0,25.1,15.74
2016,4,9,15,45,0.0,63.0,1.2,12.0,63.0,58.64,44.25
2016,4,9,16,0,0.0,99.0,1.2,12.0,99.0,92.41,72.79
2016,4,9,16,15,8.0,126.5,1.15,11.5,130.0,122.79,98.64
2016,4,9,16,30,16.0,154.0,1.1,11.0,161.0,152.54,123.82
2016,4,9,16,45,10.5,134.5,1.1,11.0,139.0,130.63,105.72
2016,4,9,17,0,5.0,115.0,1.1,11.0,117.0,109.45,88.19
2016,4,9,17,15,2.5,95.0,1.05,11.0,96.0,89.39,71.3
2016,4,9,17,30,0.0,75.0,1.0,11.0,75.0,69.76,54.52
2016,4,9,17,45,0.0,55.5,0.95,11.0,55.5,51.46,38.53
2016,4,9,18,0,0.0,36.0,0.9,11.0,36.0,33.38,22.57
2016,4,9,18,15,0.0,21.0,0.85,10.5,21.0,19.49,9.61
2016,4,9,18,30,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2016,4,9,18,45,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,1.65,8.5,3.5,3.34,0.0
2016,4,10,6,0,0.0,7.0,1.7,9.0,7.0,6.48,0.0
2016,4,10,6,15,0.0,20.5,1.7,9.0,20.5,19.02,9.84
2016,4,10,6,30,0.0,34.0,1.7,9.0,34.0,31.58,21.39
2016,4,10,6,45,0.0,51.0,1.75,9.5,51.0,47.36,35.36
2016,4,10,7,0,0.0,68.0,1.8,10.0,68.0,63.25,49.26
2016,4,10,7,15,0.0,86.5,1.8,10.0,86.5,80.67,64.31
2016,4,10,7,30,0.0,105.0,1.8,10.0,105.0,98.2,79.2
2016,4,10,7,45,0.0,83.5,1.8,10.5,83.5,77.82,61.46
2016,4,10,8,0,0.0,62.0,1.8,11.0,62.0,57.67,43.98
2016,4,10,8,15,0.0,101.5,1.8,11.0,101.5,94.8,75.32
2016,4,10,8,30,0.0,141.0,1.8,11.0,141.0,132.5,106.52
2016,4,10,8,45,3.5,165.5,1.8,11.5,167.5,158.3,127.25
2016,4,10,9,0,7.0,190.0,1.8,12.0,194.0,184.59,148.12
2016,4,10,9,15,6.5,191.5,1.85,12.0,195.5,185.97,148.79
2016,4,10,9,30,6.0,193.0,1.9,12.0,197.0,187.31,149.53
2016,4,10,9,45,22.0,249.5,1.95,12.0,265.5,255.9,204.67
2016,4,10,10,0,38.0,306.0,2.0,12.0,334.0,336.36,267.71
2016,4,10,10,15,31.0,302.0,2.05,12.0,325.5,327.58,259.95
2016,4,10,10,30,24.0,298.0,2.1,12.0,317.0,308.05,244.27
2016,4,10,10,45,14.0,231.5,2.15,12.5,242.5,233.49,184.89
2016,4,10,11,0,4.0,165.0,2.2,13.0,168.0,159.57,125.31
2016,4,10,11,15,7.0,193.0,2.25,13.0,199.0,189.72,149.68
2016,4,10,11,30,10.0,221.0,2.3,13.0,230.0,220.13,173.84
2016,4,10,11,45,15.5,267.5,2.4,13.0,281.0,271.52,214.4
2016,4,10,12,0,21.0,314.0,2.5,13.0,332.0,323.45,254.83
2016,4,10,12,15,19.0,303.5,2.55,12.5,320.0,310.98,245.39
2016,4,10,12,30,17.0,293.0,2.6,12.0,308.0,298.45,236.11
2016,4,10,12,45,14.0,259.0,2.7,12.0,271.5,261.59,207.29
2016,4,10,13,0,11.0,225.0,2.8,12.0,235.0,225.0,178.46
2016,4,10,13,15,10.5,222.5,2.8,12.0,231.5,221.86,176.14
2016,4,10,13,30,10.0,220.0,2.8,12.0,228.0,218.7,173.75
2016,4,10,13,45,9.5,214.0,2.85,12.0,221.5,212.09,168.65
2016,4,10,14,0,9.0,208.0,2.9,12.0,215.0,205.49,163.57
2016,4,10,14,15,4.5,165.5,2.85,11.5,169.0,160.01,127.11
2016,4,10,14,30,0.0,123.0,2.8,11.0,123.0,115.28,90.73
2016,4,10,14,45,17.5,197.0,2.8,11.0,208.5,200.6,161.55
2016,4,10,15,0,35.0,271.0,2.8,11.0,294.0,294.08,237.32
2016,4,10,15,15,26.0,242.0,2.8,11.0,259.0,249.44,201.48
2016,4,10,15,30,17.0,213.0,2.8,11.0,224.0,213.71,172.89
2016,4,10,15,45,8.5,127.5,2.8,11.0,133.0,124.8,99.96
2016,4,10,16,0,0.0,42.0,2.8,11.0,42.0,39.04,27.79
2016,4,10,16,15,0.0,46.0,2.75,10.5,46.0,42.76,31.19
2016,4,10,16,30,0.0,50.0,2.7,10.0,50.0,46.47,34.58
2016,4,10,16,45,0.0,43.5,2.7,10.0,43.5,40.41,29.45
2016,4,10,17,0,0.0,37.0,2.7,10.0,37.0,34.35,24.28
2016,4,10,17,15,0.0,30.0,2.65,10.0,30.0,27.83,18.64
2016,4,10,17,30,0.0,23.0,2.6,10.0,23.0,21.32,12.93
2016,4,10,17,45,0.0,17.0,2.55,10.0,17.0,15.75,7.98
2016,4,10,18,0,0.0,11.0,2.5,10.0,11.0,10.18,3.01
2016,4,10,18,15,0.0,6.5,2.45,9.5,6.5,6.01,0.0
2016,4,10,18,30,0.0,2.0,2.4,9.0,2.0,1.85,0.0
2016,4,10,18,45,0.0,1.0,2.35,9.0,1.0,0.95,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,65.0,9.5,0.45,8.5,12.5,9.05,0.0
2016,4,11,6,0,130.0,19.0,0.4,9.0,25.0,14.98,0.0
2016,4,11,6,15,257.0,32.0,0.3,9.0,63.5,40.88,20.96
2016,4,11,6,30,384.0,45.0,0.2,9.0,102.0,85.52,50.62
2016,4,11,6,45,465.0,54.0,0.15,9.5,150.5,134.3,88.82
2016,4,11,7,0,546.0,63.0,0.1,10.0,199.0,192.99,137.95
2016,4,11,7,15,273.0,68.5,0.1,10.0,136.5,151.17,115.69
2016,4,11,7,30,0.0,74.0,0.1,10.0,74.0,68.9,53.75
2016,4,11,7,45,0.0,98.5,0.15,10.5,98.5,92.0,73.39
2016,4,11,8,0,0.0,123.0,0.2,11.0,123.0,115.28,92.38
2016,4,11,8,15,4.0,149.5,0.25,11.5,151.5,142.78,114.49
2016,4,11,8,30,8.0,176.0,0.3,12.0,180.0,170.89,136.71
2016,4,11,8,45,12.0,195.5,0.35,12.5,202.5,192.75,153.57
2016,4,11,9,0,16.0,215.0,0.4,13.0,225.0,215.07,170.62
2016,4,11,9,15,17.0,229.0,0.45,13.0,240.0,230.23,182.11
2016,4,11,9,30,18.0,243.0,0.5,13.0,255.0,245.47,193.67
2016,4,11,9,45,25.5,271.0,0.55,13.0,289.0,279.94,220.23
2016,4,11,10,0,33.0,299.0,0.6,13.0,323.0,324.64,254.14
2016,4,11,10,15,40.0,322.0,0.6,13.0,353.0,356.07,277.33
2016,4,11,10,30,47.0,345.0,0.6,13.0,383.0,387.95,300.69
2016,4,11,10,45,29.5,294.5,0.65,13.5,319.0,320.45,248.82
2016,4,11,11,0,12.0,244.0,0.7,14.0,255.0,244.16,189.97
2016,4,11,11,15,15.0,270.5,0.7,14.0,284.0,273.49,212.9
2016,4,11,11,30,18.0,297.0,0.7,14.0,313.0,303.03,235.14
2016,4,11,11,45,22.0,316.5,0.75,14.0,335.5,326.7,253.01
2016,4,11,12,0,26.0,336.0,0.8,14.0,358.0,363.12,280.33
2016,4,11,12,15,20.0,299.5,0.85,14.0,316.5,307.89,238.59
2016,4,11,12,30,14.0,263.0,0.9,14.0,275.0,265.58,206.63
2016,4,11,12,45,13.0,253.5,0.95,14.0,264.5,255.09,198.91
2016,4,11,13,0,12.0,244.0,1.0,14.0,254.0,244.58,190.98
2016,4,11,13,15,7.5,199.0,1.05,13.5,205.5,195.98,153.39
2016,4,11,13,30,3.0,154.0,1.1,13.0,157.0,147.99,115.65
2016,4,11,13,45,2.0,152.0,1.15,13.0,154.0,145.02,113.5
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,142.09,111.27
2016,4,11,14,15,0.5,145.0,1.2,13.0,145.5,136.78,107.14
2016,4,11,14,30,0.0,140.0,1.2,13.0,140.0,131.52,103.05
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,120.48,94.3
2016,4,11,15,0,0.0,117.0,1.3,13.0,117.0,109.49,85.56
2016,4,11,15,15,0.0,132.5,1.3,12.5,132.5,124.27,98.11
2016,4,11,15,30,0.0,148.0,1.3,12.0,148.0,139.13,110.76
2016,4,11,15,45,0.0,136.0,1.35,12.0,136.0,127.63,101.59
2016,4,11,16,0,0.0,124.0,1.4,12.0,124.0,116.17,92.46
2016,4,11,16,15,0.0,85.0,1.4,11.5,85.0,79.17,61.91
2016,4,11,16,30,0.0,46.0,1.4,11.0,46.0,42.75,31.22
2016,4,11,16,45,0.0,40.0,1.45,11.0,40.0,37.15,26.54
2016,4,11,17,0,0.0,34.0,1.5,11.0,34.0,31.56,21.78
2016,4,11,17,15,240.5,52.0,1.55,10.5,110.0,121.61,92.38
2016,4,11,17,30,481.0,70.0,1.6,10.0,186.0,177.87,128.12
2016,4,11,17,45,398.5,59.0,1.65,10.0,139.0,121.99,80.95
2016,4,11,18,0,316.0,48.0,1.7,10.0,92.0,75.11,44.75
2016,4,11,18,15,195.5,32.0,1.7,10.0,55.5,34.09,17.5
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,12.6,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,7.63,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,56.0,10.0,2.8,8.5,13.0,9.53,0.0
2016,4,12,6,0,112.0,20.0,2.9,9.0,26.0,15.72,1.27
2016,4,12,6,15,227.0,35.0,2.95,9.0,64.0,41.98,22.58
2016,4,12,6,30,342.0,50.0,3.0,9.0,102.0,85.27,52.27
2016,4,12,6,45,429.5,59.0,3.1,9.5,150.5,133.97,90.85
2016,4,12,7,0,517.0,68.0,3.2,10.0,199.0,192.19,140.44
2016,4,12,7,15,326.0,105.0,3.25,10.0,194.5,203.18,159.73
2016,4,12,7,30,135.0,142.0,3.3,10.0,190.0,186.53,151.79
2016,4,12,7,45,72.0,147.5,3.35,10.5,173.5,171.25,140.01
2016,4,12,8,0,9.0,153.0,3.4,11.0,157.0,148.25,120.5
2016,4,12,8,15,27.0,184.5,3.45,11.5,198.5,192.65,157.0
2016,4,12,8,30,45.0,216.0,3.5,12.0,240.0,236.37,192.32
2016,4,12,8,45,429.0,160.0,3.55,12.5,420.5,444.77,365.36
2016,4,12,9,0,813.0,104.0,3.6,13.0,601.0,673.82,546.39
2016,4,12,9,15,563.0,203.5,3.65,13.0,559.0,631.16,508.03
2016,4,12,9,30,313.0,303.0,3.7,13.0,517.0,558.18,446.67
2016,4,12,9,45,304.5,323.5,3.8,13.5,540.5,586.59,467.07
2016,4,12,10,0,296.0,344.0,3.9,14.0,564.0,613.41,485.47
2016,4,12,10,15,296.0,359.0,3.95,14.0,587.0,640.39,504.87
2016,4,12,10,30,296.0,374.0,4.0,14.0,610.0,666.27,523.33
2016,4,12,10,45,303.5,380.0,4.05,14.0,627.5,688.51,539.43
2016,4,12,11,0,311.0,386.0,4.1,14.0,645.0,709.82,554.82
2016,4,12,11,15,608.5,255.0,4.1,14.0,772.5,883.37,689.3
2016,4,12,11,30,906.0,124.0,4.1,14.0,900.0,1034.38,794.85
2016,4,12,11,45,911.0,122.5,4.15,14.0,909.0,1046.68,802.06
2016,4,12,12,0,916.0,121.0,4.2,14.0,918.0,1055.3,808.02
2016,4,12,12,15,916.5,121.5,4.2,14.0,918.5,1057.76,809.58
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,1056.41,808.73
2016,4,12,12,45,890.0,136.5,4.25,14.0,904.5,1038.52,796.99
2016,4,12,13,0,863.0,151.0,4.3,14.0,890.0,1026.52,789.61
2016,4,12,13,15,859.5,150.0,4.25,13.5,874.0,1008.84,778.95
2016,4,12,13,30,856.0,149.0,4.2,13.0,858.0,987.76,766.19
2016,4,12,13,45,667.0,226.5,4.2,13.0,769.5,878.07,689.12
2016,4,12,14,0,478.0,304.0,4.2,13.0,681.0,764.81,602.84
2016,4,12,14,15,527.5,273.5,4.2,12.5,675.0,760.36,603.59
2016,4,12,14,30,577.0,243.0,4.2,12.0,669.0,750.71,599.69
2016,4,12,14,45,513.0,250.5,4.2,12.0,615.5,683.75,548.84
2016,4,12,15,0,449.0,258.0,4.2,12.0,562.0,619.7,499.72
2016,4,12,15,15,376.0,259.0,4.1,12.0,502.5,539.03,436.79
2016,4,12,15,30,303.0,260.0,4.0,12.0,443.0,472.05,383.6
2016,4,12,15,45,257.5,244.0,3.95,12.0,391.0,410.9,335.07
2016,4,12,16,0,212.0,228.0,3.9,12.0,339.0,348.23,284.66
2016,4,12,16,15,368.0,177.5,3.8,11.5,347.0,370.41,304.02
2016,4,12,16,30,524.0,127.0,3.7,11.0,355.0,374.51,306.11
2016,4,12,16,45,467.0,124.5,3.65,10.5,308.5,316.88,256.81
2016,4,12,17,0,410.0,122.0,3.6,10.0,262.0,264.97,211.82
2016,4,12,17,15,368.0,106.0,3.55,9.5,216.0,210.49,164.08
2016,4,12,17,30,326.0,90.0,3.5,9.0,170.0,160.89,120.43
2016,4,12,17,45,256.0,73.0,3.45,9.0,126.5,110.99,78.45
2016,4,12,18,0,186.0,56.0,3.4,9.0,83.0,69.5,45.7
2016,4,12,18,15,93.0,36.5,3.3,9.0,50.0,34.99,20.67
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,15.61,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,8.1,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,11.5,1.95,7.5,15.0,10.96,0.0
2016,4,13,6,0,122.0,23.0,2.0,8.0,30.0,18.12,4.59
2016,4,13,6,15,243.0,38.0,2.0,8.0,70.0,46.01,25.54
2016,4,13,6,30,364.0,53.0,2.0,8.0,110.0,91.3,56.67
2016,4,13,6,45,447.0,63.0,2.05,8.5,160.0,141.82,97.15
2016,4,13,7,0,530.0,73.0,2.1,9.0,210.0,201.22,147.96
2016,4,13,7,15,583.5,80.5,2.1,9.5,262.5,259.19,199.7
2016,4,13,7,30,637.0,88.0,2.1,10.0,315.0,323.02,255.93
2016,4,13,7,45,679.5,92.5,2.15,10.5,368.0,384.72,309.55
2016,4,13,8,0,722.0,97.0,2.2,11.0,421.0,450.18,364.65
2016,4,13,8,15,749.0,101.5,2.15,11.0,471.0,510.79,414.7
2016,4,13,8,30,776.0,106.0,2.1,11.0,521.0,572.17,463.71
2016,4,13,8,45,797.0,109.0,2.05,11.5,568.0,629.46,507.14
2016,4,13,9,0,818.0,112.0,2.0,12.0,615.0,686.73,549.03
2016,4,13,9,15,833.0,114.5,1.95,12.0,657.0,738.74,586.01
2016,4,13,9,30,848.0,117.0,1.9,12.0,699.0,789.54,620.3
2016,4,13,9,45,863.5,117.5,1.85,12.5,736.5,837.12,650.49
2016,4,13,10,0,879.0,118.0,1.8,13.0,774.0,877.28,674.95
2016,4,13,10,15,887.5,119.5,1.75,13.0,804.5,915.42,698.95
2016,4,13,10,30,896.0,121.0,1.7,13.0,835.0,950.86,720.84
2016,4,13,10,45,897.5,124.5,1.7,13.0,857.0,978.92,738.32
2016,4,13,11,0,899.0,128.0,1.7,13.0,879.0,1003.57,753.6
2016,4,13,11,15,903.0,129.0,1.65,13.0,894.5,1024.55,765.74
2016,4,13,11,30,907.0,130.0,1.6,13.0,910.0,1042.03,775.62
2016,4,13,11,45,903.5,134.0,1.6,13.5,916.5,1051.53,779.79
2016,4,13,12,0,900.0,138.0,1.6,14.0,923.0,1057.24,781.73
2016,4,13,12,15,900.0,138.0,1.6,14.0,922.5,1058.58,782.46
2016,4,13,12,30,900.0,138.0,1.6,14.0,922.0,1056.19,780.99
2016,4,13,12,45,897.0,138.0,1.6,14.0,913.5,1047.08,775.36
2016,4,13,13,0,894.0,138.0,1.6,14.0,905.0,1034.35,767.59
2016,4,13,13,15,890.0,137.0,1.6,13.5,889.0,1016.04,757.73
2016,4,13,13,30,886.0,136.0,1.6,13.0,873.0,994.31,745.69
2016,4,13,13,45,872.5,139.0,1.6,13.0,847.5,972.23,732.11
2016,4,13,14,0,859.0,142.0,1.6,13.0,822.0,939.38,711.31
2016,4,13,14,15,850.5,140.0,1.65,12.5,791.5,903.07,690.1
2016,4,13,14,30,842.0,138.0,1.7,12.0,761.0,864.19,666.78
2016,4,13,14,45,826.5,136.5,1.75,12.0,723.5,817.86,636.64
2016,4,13,15,0,811.0,135.0,1.8,12.0,686.0,769.94,604.92
2016,4,13,15,15,794.5,131.5,1.85,11.5,643.0,717.95,570.11
2016,4,13,15,30,778.0,128.0,1.9,11.0,600.0,666.55,533.58
2016,4,13,15,45,570.0,166.5,1.95,11.0,497.5,532.97,430.45
2016,4,13,16,0,362.0,205.0,2.0,11.0,395.0,415.73,337.56
2016,4,13,16,15,319.5,189.5,2.05,10.5,345.5,357.16,291.52
2016,4,13,16,30,277.0,174.0,2.1,10.0,296.0,302.7,247.38
2016,4,13,16,45,242.5,159.5,2.2,10.0,256.5,256.85,209.03
2016,4,13,17,0,208.0,145.0,2.3,10.0,217.0,214.7,173.23
2016,4,13,17,15,186.0,122.5,2.25,9.5,179.0,170.24,135.11
2016,4,13,17,30,164.0,100.0,2.2,9.0,141.0,131.25,101.31
2016,4,13,17,45,123.5,78.5,2.2,9.0,105.0,93.1,69.08
2016,4,13,18,0,83.0,57.0,2.2,9.0,69.0,60.26,42.25
2016,4,13,18,15,41.5,36.0,2.15,9.0,42.0,33.38,20.67
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,13.92,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,7.15,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
