Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,49.0,13.0,2.0,6.5,16.0,12.39,0.0
2016,4,14,6,0,98.0,26.0,2.0,7.0,32.0,21.47,8.39
2016,4,14,6,15,216.5,42.0,2.05,7.5,72.5,48.7,28.61
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,93.31,59.69
2016,4,14,6,45,400.5,72.0,2.2,8.5,161.0,141.43,98.98
2016,4,14,7,0,466.0,86.0,2.3,9.0,209.0,197.57,147.41
2016,4,14,7,15,523.5,95.0,2.35,9.0,261.0,256.3,199.53
2016,4,14,7,30,581.0,104.0,2.4,9.0,313.0,319.67,255.45
2016,4,14,7,45,446.5,140.0,2.45,9.5,315.5,332.27,270.38
2016,4,14,8,0,312.0,176.0,2.5,10.0,318.0,326.6,267.72
2016,4,14,8,15,509.5,155.5,2.55,10.0,417.0,435.71,357.58
2016,4,14,8,30,707.0,135.0,2.6,10.0,516.0,563.33,460.0
2016,4,14,8,45,731.0,139.0,2.65,10.5,563.0,620.57,503.81
2016,4,14,9,0,755.0,143.0,2.7,11.0,610.0,678.25,547.15
2016,4,14,9,15,409.5,224.5,2.7,11.0,480.5,541.45,437.4
2016,4,14,9,30,64.0,306.0,2.7,11.0,351.0,352.06,282.21
2016,4,14,9,45,146.0,333.5,2.75,11.0,441.5,459.01,368.1
2016,4,14,10,0,228.0,361.0,2.8,11.0,532.0,563.6,448.84
2016,4,14,10,15,131.5,346.0,2.85,11.0,446.0,471.25,375.22
2016,4,14,10,30,35.0,331.0,2.9,11.0,360.0,361.65,287.5
2016,4,14,10,45,157.0,368.5,2.95,11.5,500.0,527.61,418.55
2016,4,14,11,0,279.0,406.0,3.0,12.0,640.0,699.8,547.12
2016,4,14,11,15,211.5,421.0,3.05,12.0,600.5,643.88,502.9
2016,4,14,11,30,144.0,436.0,3.1,12.0,561.0,596.48,465.8
2016,4,14,11,45,142.5,440.0,3.2,12.0,564.5,601.04,469.52
2016,4,14,12,0,141.0,444.0,3.3,12.0,568.0,604.83,472.4
2016,4,14,12,15,245.5,427.5,3.35,12.0,642.5,705.2,549.75
2016,4,14,12,30,350.0,411.0,3.4,12.0,717.0,791.73,615.13
2016,4,14,12,45,426.5,377.0,3.5,12.0,746.5,839.28,651.59
2016,4,14,13,0,503.0,343.0,3.6,12.0,776.0,874.43,679.53
2016,4,14,13,15,684.0,247.0,3.65,12.0,824.5,945.24,735.89
2016,4,14,13,30,865.0,151.0,3.7,12.0,873.0,998.14,773.31
2016,4,14,13,45,524.0,272.0,3.75,12.0,706.0,788.09,620.54
2016,4,14,14,0,183.0,393.0,3.8,12.0,539.0,570.24,450.57
2016,4,14,14,15,508.5,268.0,3.8,11.5,651.0,737.36,588.14
2016,4,14,14,30,834.0,143.0,3.8,11.0,763.0,862.45,685.58
2016,4,14,14,45,490.5,233.0,3.85,11.0,593.5,647.03,521.18
2016,4,14,15,0,147.0,323.0,3.9,11.0,424.0,439.75,354.42
2016,4,14,15,15,472.5,221.5,3.9,11.0,515.0,577.13,470.38
2016,4,14,15,30,798.0,120.0,3.9,11.0,606.0,670.1,546.64
2016,4,14,15,45,488.0,177.0,3.9,11.0,467.0,492.38,403.51
2016,4,14,16,0,178.0,234.0,3.9,11.0,328.0,334.29,273.65
2016,4,14,16,15,123.0,207.5,3.85,10.5,270.0,268.71,220.73
2016,4,14,16,30,68.0,181.0,3.8,10.0,212.0,205.32,168.66
2016,4,14,16,45,346.5,134.5,3.8,10.0,258.5,277.78,226.7
2016,4,14,17,0,625.0,88.0,3.8,10.0,305.0,307.62,243.35
2016,4,14,17,15,568.0,80.5,3.7,9.5,252.5,244.24,186.67
2016,4,14,17,30,511.0,73.0,3.6,9.0,200.0,187.25,135.76
2016,4,14,17,45,425.5,62.0,3.5,9.0,151.0,129.05,86.42
2016,4,14,18,0,340.0,51.0,3.4,9.0,102.0,80.11,48.34
2016,4,14,18,15,215.5,35.5,3.35,8.5,63.5,37.81,20.63
2016,4,14,18,30,91.0,20.0,3.3,8.0,25.0,15.77,0.0
2016,4,14,18,45,45.5,10.0,3.3,8.0,12.5,9.53,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,12.0,3.1,5.0,19.5,11.44,0.0
2016,4,15,6,0,225.0,24.0,3.1,5.0,39.0,19.33,8.27
2016,4,15,6,15,350.0,36.0,3.0,5.5,83.0,52.15,27.44
2016,4,15,6,30,475.0,48.0,2.9,6.0,127.0,102.51,61.87
2016,4,15,6,45,547.5,56.5,2.85,6.5,179.0,155.56,105.7
2016,4,15,7,0,620.0,65.0,2.8,7.0,231.0,217.36,160.17
2016,4,15,7,15,669.5,71.0,2.7,7.5,285.0,278.12,215.52
2016,4,15,7,30,719.0,77.0,2.6,8.0,339.0,344.1,274.64
2016,4,15,7,45,753.0,82.0,2.55,9.0,392.5,407.75,330.05
2016,4,15,8,0,787.0,87.0,2.5,10.0,446.0,473.53,385.08
2016,4,15,8,15,812.0,90.5,2.4,10.5,497.5,535.25,435.41
2016,4,15,8,30,837.0,94.0,2.3,11.0,549.0,597.91,484.47
2016,4,15,8,45,858.5,96.0,2.25,11.5,597.5,657.34,529.46
2016,4,15,9,0,880.0,98.0,2.2,12.0,646.0,716.63,572.75
2016,4,15,9,15,893.5,100.0,2.1,12.0,688.5,765.98,606.32
2016,4,15,9,30,907.0,102.0,2.0,12.0,731.0,816.89,640.08
2016,4,15,9,45,922.0,101.5,1.95,12.5,769.5,864.59,670.12
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,910.32,698.19
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.0,948.84,723.39
2016,4,15,10,30,951.0,104.0,2.0,13.0,868.0,984.37,746.53
2016,4,15,10,45,956.0,104.5,2.05,13.5,891.0,1013.78,764.13
2016,4,15,11,0,961.0,105.0,2.1,14.0,914.0,1039.73,779.45
2016,4,15,11,15,963.5,106.0,2.2,14.0,929.0,1060.18,793.3
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,1076.85,804.83
2016,4,15,11,45,967.0,107.0,2.45,14.5,951.0,1087.09,811.4
2016,4,15,12,0,968.0,107.0,2.6,15.0,958.0,1093.38,815.5
2016,4,15,12,15,967.5,107.0,2.7,15.0,956.5,1094.18,817.06
2016,4,15,12,30,967.0,107.0,2.8,15.0,955.0,1090.99,816.16
2016,4,15,12,45,964.0,106.5,2.9,15.5,945.5,1080.81,809.25
2016,4,15,13,0,961.0,106.0,3.0,16.0,936.0,1066.74,799.9
2016,4,15,13,15,956.5,105.5,3.05,16.0,919.0,1047.4,788.15
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,1024.4,774.01
2016,4,15,13,45,944.5,104.5,3.15,16.0,876.5,995.09,755.6
2016,4,15,14,0,937.0,104.0,3.2,16.0,851.0,962.53,734.93
2016,4,15,14,15,928.5,102.5,3.25,15.5,819.5,924.99,712.03
2016,4,15,14,30,920.0,101.0,3.3,15.0,788.0,884.67,686.87
2016,4,15,14,45,907.5,100.0,3.35,15.0,749.5,839.1,656.38
2016,4,15,15,0,895.0,99.0,3.4,15.0,711.0,791.5,624.04
2016,4,15,15,15,880.0,96.5,3.45,15.0,667.0,738.78,587.48
2016,4,15,15,30,865.0,94.0,3.5,15.0,623.0,687.62,550.52
2016,4,15,15,45,845.0,91.5,3.55,15.0,575.0,629.07,505.71
2016,4,15,16,0,825.0,89.0,3.6,15.0,527.0,570.38,459.46
2016,4,15,16,15,798.5,85.0,3.65,14.5,475.5,506.96,408.85
2016,4,15,16,30,772.0,81.0,3.7,14.0,424.0,444.78,357.4
2016,4,15,16,45,736.0,76.5,3.75,13.5,370.5,379.84,302.0
2016,4,15,17,0,700.0,72.0,3.8,13.0,317.0,317.28,246.91
2016,4,15,17,15,648.5,66.0,3.75,12.5,264.0,252.67,189.35
2016,4,15,17,30,597.0,60.0,3.7,12.0,211.0,193.65,136.44
2016,4,15,17,45,519.5,51.5,3.7,11.5,161.0,133.94,85.67
2016,4,15,18,0,442.0,43.0,3.7,11.0,111.0,83.68,46.76
2016,4,15,18,15,313.5,31.0,3.65,10.5,70.0,37.92,18.43
2016,4,15,18,30,185.0,19.0,3.6,10.0,29.0,15.2,0.31
2016,4,15,18,45,92.5,9.5,3.55,9.5,14.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,21.0,11.91,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,42.0,20.09,9.47
2016,4,16,6,15,352.0,36.5,0.7,10.5,85.0,53.48,27.8
2016,4,16,6,30,467.0,48.0,0.7,11.0,128.0,102.53,60.98
2016,4,16,6,45,539.5,56.5,0.7,12.0,179.5,155.19,103.22
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,216.6,155.19
2016,4,16,7,15,660.0,71.0,0.65,13.5,284.5,276.44,207.38
2016,4,16,7,30,708.0,77.0,0.6,14.0,338.0,341.33,262.64
2016,4,16,7,45,738.5,82.5,0.55,14.5,390.5,403.38,314.1
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,467.14,364.72
2016,4,16,8,15,793.5,92.0,0.5,15.0,493.5,528.09,412.29
2016,4,16,8,30,818.0,96.0,0.5,15.0,544.0,589.96,458.82
2016,4,16,8,45,831.5,101.0,0.55,15.5,590.5,646.42,499.51
2016,4,16,9,0,845.0,106.0,0.6,16.0,637.0,702.06,538.32
2016,4,16,9,15,859.0,108.5,0.6,16.5,678.5,754.31,571.76
2016,4,16,9,30,873.0,111.0,0.6,17.0,720.0,805.19,602.94
2016,4,16,9,45,891.0,109.5,0.65,17.5,758.0,848.57,629.43
2016,4,16,10,0,909.0,108.0,0.7,18.0,796.0,894.65,657.44
2016,4,16,10,15,916.0,109.5,0.7,18.0,826.0,932.19,679.86
2016,4,16,10,30,923.0,111.0,0.7,18.0,856.0,966.83,700.36
2016,4,16,10,45,934.0,108.5,0.75,18.5,880.0,997.92,718.27
2016,4,16,11,0,945.0,106.0,0.8,19.0,904.0,1025.9,734.23
2016,4,16,11,15,947.5,106.5,0.85,19.0,918.5,1045.46,746.43
2016,4,16,11,30,950.0,107.0,0.9,19.0,933.0,1061.31,756.56
2016,4,16,11,45,952.5,106.5,1.0,19.0,940.5,1072.29,764.96
2016,4,16,12,0,955.0,106.0,1.1,19.0,948.0,1079.41,771.15
2016,4,16,12,15,954.5,106.0,1.15,19.0,947.0,1080.13,772.49
2016,4,16,12,30,954.0,106.0,1.2,19.0,946.0,1076.92,771.6
2016,4,16,12,45,953.0,105.0,1.3,19.0,937.0,1068.24,768.43
2016,4,16,13,0,952.0,104.0,1.4,19.0,928.0,1055.68,762.88
2016,4,16,13,15,948.0,103.0,1.45,19.0,911.5,1036.39,752.24
2016,4,16,13,30,944.0,102.0,1.5,19.0,895.0,1013.47,739.35
2016,4,16,13,45,937.0,102.0,1.55,19.0,870.5,985.31,723.07
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,953.92,704.61
2016,4,16,14,15,922.0,100.5,1.6,18.5,814.5,917.01,683.0
2016,4,16,14,30,914.0,99.0,1.6,18.0,783.0,877.32,659.31
2016,4,16,14,45,893.0,102.0,1.65,18.0,743.5,829.38,629.03
2016,4,16,15,0,872.0,105.0,1.7,18.0,704.0,780.08,597.34
2016,4,16,15,15,857.5,102.5,1.65,18.0,661.5,732.16,565.17
2016,4,16,15,30,843.0,100.0,1.6,18.0,619.0,679.01,527.6
2016,4,16,15,45,803.5,104.5,1.6,18.5,568.0,616.67,480.73
2016,4,16,16,0,764.0,109.0,1.6,19.0,517.0,556.48,434.36
2016,4,16,16,15,616.5,126.0,1.55,18.5,435.0,454.76,356.67
2016,4,16,16,30,469.0,143.0,1.5,18.0,353.0,364.25,286.19
2016,4,16,16,45,417.5,137.5,1.45,17.5,307.0,308.88,241.65
2016,4,16,17,0,366.0,132.0,1.4,17.0,261.0,258.74,200.35
2016,4,16,17,15,335.5,113.5,1.3,16.5,217.0,207.83,157.49
2016,4,16,17,30,305.0,95.0,1.2,16.0,173.0,160.47,117.21
2016,4,16,17,45,254.0,77.0,1.1,16.0,132.0,113.13,78.15
2016,4,16,18,0,203.0,59.0,1.0,16.0,91.0,73.74,47.38
2016,4,16,18,15,130.5,40.0,1.0,16.0,57.5,39.31,23.21
2016,4,16,18,30,58.0,21.0,1.0,16.0,24.0,17.51,2.64
2016,4,16,18,45,29.0,10.5,1.0,16.0,12.0,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,13.5,0.65,11.5,21.5,12.87,0.0
2016,4,17,6,0,217.0,27.0,0.7,12.0,43.0,21.78,11.31
2016,4,17,6,15,325.5,39.5,0.75,12.0,86.0,55.47,29.99
2016,4,17,6,30,434.0,52.0,0.8,12.0,129.0,103.25,62.83
2016,4,17,6,45,510.5,60.5,0.9,12.5,180.0,154.75,104.11
2016,4,17,7,0,587.0,69.0,1.0,13.0,231.0,215.5,155.66
2016,4,17,7,15,635.5,75.5,1.0,13.0,284.0,274.56,207.75
2016,4,17,7,30,684.0,82.0,1.0,13.0,337.0,338.76,263.42
2016,4,17,7,45,722.5,86.0,1.0,13.5,390.5,400.94,315.76
2016,4,17,8,0,761.0,90.0,1.0,14.0,444.0,466.5,368.89
2016,4,17,8,15,786.0,94.0,1.0,14.5,494.5,527.26,416.44
2016,4,17,8,30,811.0,98.0,1.0,15.0,545.0,589.0,462.9
2016,4,17,8,45,830.0,101.5,1.05,15.5,592.5,647.01,505.39
2016,4,17,9,0,849.0,105.0,1.1,16.0,640.0,704.72,546.33
2016,4,17,9,15,863.0,107.5,1.15,16.5,682.5,757.08,580.98
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,803.73,610.65
2016,4,17,9,45,892.5,110.0,1.25,17.5,763.0,851.09,640.41
2016,4,17,10,0,908.0,110.0,1.3,18.0,801.0,896.6,668.49
2016,4,17,10,15,915.5,111.5,1.3,18.0,831.0,934.48,691.78
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,969.48,713.1
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,999.08,730.32
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,1025.34,745.4
2016,4,17,11,15,936.5,116.5,1.45,19.0,922.0,1045.6,758.16
2016,4,17,11,30,940.0,117.0,1.5,19.0,937.0,1062.22,768.77
2016,4,17,11,45,940.5,118.0,1.55,19.5,944.0,1072.62,774.17
2016,4,17,12,0,941.0,119.0,1.6,20.0,951.0,1079.19,777.34
2016,4,17,12,15,940.5,119.0,1.55,20.0,950.0,1079.84,776.77
2016,4,17,12,30,940.0,119.0,1.5,20.0,949.0,1076.61,773.98
2016,4,17,12,45,938.0,118.5,1.5,20.0,940.0,1067.51,768.56
2016,4,17,13,0,936.0,118.0,1.5,20.0,931.0,1054.63,760.96
2016,4,17,13,15,931.5,117.0,1.4,20.0,914.0,1035.06,747.61
2016,4,17,13,30,927.0,116.0,1.3,20.0,897.0,1011.94,732.17
2016,4,17,13,45,922.5,114.0,1.25,20.0,872.5,984.34,714.86
2016,4,17,14,0,918.0,112.0,1.2,20.0,848.0,953.45,695.49
2016,4,17,14,15,909.5,110.5,1.1,20.0,816.5,916.45,671.38
2016,4,17,14,30,901.0,109.0,1.0,20.0,785.0,876.73,645.49
2016,4,17,14,45,891.5,106.0,0.95,20.0,747.5,832.15,617.08
2016,4,17,15,0,882.0,103.0,0.9,20.0,710.0,785.38,586.98
2016,4,17,15,15,867.5,100.0,0.8,20.0,667.0,733.08,552.1
2016,4,17,15,30,853.0,97.0,0.7,20.0,624.0,682.32,516.88
2016,4,17,15,45,836.5,93.0,0.65,20.0,576.5,624.97,475.87
2016,4,17,16,0,820.0,89.0,0.6,20.0,529.0,567.18,433.36
2016,4,17,16,15,795.0,85.5,0.55,19.5,478.0,505.38,387.26
2016,4,17,16,30,770.0,82.0,0.5,19.0,427.0,444.66,340.22
2016,4,17,16,45,737.0,76.5,0.45,19.0,374.5,380.09,288.01
2016,4,17,17,0,704.0,71.0,0.4,19.0,322.0,318.22,236.3
2016,4,17,17,15,655.5,65.0,0.45,18.5,269.0,253.59,182.3
2016,4,17,17,30,607.0,59.0,0.5,18.0,216.0,194.89,132.33
2016,4,17,17,45,533.0,51.0,0.55,17.5,166.0,135.66,83.96
2016,4,17,18,0,459.0,43.0,0.6,17.0,116.0,85.4,46.27
2016,4,17,18,15,341.5,31.5,0.65,16.5,74.5,39.42,18.6
2016,4,17,18,30,224.0,20.0,0.7,16.0,33.0,15.93,3.06
2016,4,17,18,45,112.0,10.0,0.8,16.0,16.5,9.53,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,13.5,0.6,13.0,24.5,12.87,0.0
2016,4,18,6,0,275.0,27.0,0.6,13.0,49.0,21.67,11.67
2016,4,18,6,15,385.0,38.5,0.55,13.5,94.0,58.91,30.53
2016,4,18,6,30,495.0,50.0,0.5,14.0,139.0,109.84,65.13
2016,4,18,6,45,561.0,58.5,0.5,14.5,190.5,163.26,108.14
2016,4,18,7,0,627.0,67.0,0.5,15.0,242.0,224.58,160.02
2016,4,18,7,15,674.0,73.0,0.5,15.5,296.5,285.11,212.25
2016,4,18,7,30,721.0,79.0,0.5,16.0,351.0,350.54,267.37
2016,4,18,7,45,751.0,84.5,0.5,17.0,403.5,413.14,318.21
2016,4,18,8,0,781.0,90.0,0.5,18.0,456.0,477.34,368.07
2016,4,18,8,15,805.5,94.0,0.5,18.5,507.5,538.88,414.57
2016,4,18,8,30,830.0,98.0,0.5,19.0,559.0,601.31,459.81
2016,4,18,8,45,847.5,101.5,0.55,20.0,606.0,659.25,499.85
2016,4,18,9,0,865.0,105.0,0.6,21.0,653.0,716.7,538.07
2016,4,18,9,15,878.5,107.0,0.6,21.0,695.5,768.81,571.38
2016,4,18,9,30,892.0,109.0,0.6,21.0,738.0,815.17,599.99
2016,4,18,9,45,906.5,109.0,0.65,21.0,775.5,862.22,629.61
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,907.31,657.65
2016,4,18,10,15,928.0,110.5,0.7,20.5,842.5,945.08,681.16
2016,4,18,10,30,935.0,112.0,0.7,20.0,872.0,979.91,702.81
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.0,1009.15,720.72
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,1035.03,736.66
2016,4,18,11,15,949.0,113.5,0.8,20.0,932.5,1054.95,747.9
2016,4,18,11,30,952.0,114.0,0.8,20.0,947.0,1071.16,757.03
2016,4,18,11,45,951.5,115.0,0.85,20.0,953.5,1080.61,763.38
2016,4,18,12,0,951.0,116.0,0.9,20.0,960.0,1086.17,767.6
2016,4,18,12,15,950.5,116.5,0.85,20.0,959.0,1087.29,766.99
2016,4,18,12,30,950.0,117.0,0.8,20.0,958.0,1084.51,764.2
2016,4,18,12,45,939.5,121.0,0.8,20.0,946.5,1071.54,756.6
2016,4,18,13,0,929.0,125.0,0.8,20.0,935.0,1054.9,747.04
2016,4,18,13,15,925.0,124.5,0.8,20.0,918.5,1036.41,736.46
2016,4,18,13,30,921.0,124.0,0.8,20.0,902.0,1014.38,723.78
2016,4,18,13,45,908.0,126.5,0.85,20.0,875.5,983.67,706.78
2016,4,18,14,0,895.0,129.0,0.9,20.0,849.0,950.11,687.91
2016,4,18,14,15,886.0,127.0,0.9,19.5,818.0,912.82,666.79
2016,4,18,14,30,877.0,125.0,0.9,19.0,787.0,878.5,647.37
2016,4,18,14,45,774.5,154.0,0.9,19.0,717.5,795.52,594.07
2016,4,18,15,0,672.0,183.0,0.9,19.0,648.0,714.54,539.51
2016,4,18,15,15,742.0,151.5,0.9,18.5,635.5,701.45,533.88
2016,4,18,15,30,812.0,120.0,0.9,18.0,623.0,678.53,519.96
2016,4,18,15,45,790.5,116.0,0.95,18.0,575.0,619.94,478.23
2016,4,18,16,0,769.0,112.0,1.0,18.0,527.0,561.98,435.82
2016,4,18,16,15,739.5,98.0,1.0,17.5,466.0,489.37,381.56
2016,4,18,16,30,710.0,84.0,1.0,17.0,405.0,418.96,326.86
2016,4,18,16,45,681.0,77.5,1.05,17.0,355.0,357.89,276.71
2016,4,18,17,0,652.0,71.0,1.1,17.0,305.0,299.55,226.94
2016,4,18,17,15,564.5,75.5,1.15,16.0,255.0,238.11,175.68
2016,4,18,17,30,477.0,80.0,1.2,15.0,205.0,186.26,132.45
2016,4,18,17,45,410.0,67.5,1.25,14.5,157.5,130.2,86.11
2016,4,18,18,0,343.0,55.0,1.3,14.0,110.0,84.06,50.64
2016,4,18,18,15,240.0,39.0,1.3,13.5,71.0,41.82,23.15
2016,4,18,18,30,137.0,23.0,1.3,13.0,32.0,18.08,5.41
2016,4,18,18,45,68.5,11.5,1.35,13.0,16.0,10.96,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.0,0.9,12.0,25.5,14.3,0.0
2016,4,19,6,0,245.0,30.0,0.9,12.0,51.0,25.04,14.84
2016,4,19,6,15,353.5,42.5,0.85,12.0,95.5,61.46,33.76
2016,4,19,6,30,462.0,55.0,0.8,12.0,140.0,111.39,68.48
2016,4,19,6,45,541.0,62.0,0.75,12.5,193.0,163.91,110.65
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,225.91,163.04
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,285.91,215.23
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,350.75,270.2
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,414.67,322.42
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,481.25,374.54
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,542.32,421.61
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,604.13,467.53
2016,4,19,8,45,855.5,98.0,0.75,17.5,610.5,661.71,508.8
2016,4,19,9,0,871.0,102.0,0.8,18.0,657.0,718.59,548.26
2016,4,19,9,15,884.0,104.5,0.85,18.0,699.5,767.41,580.53
2016,4,19,9,30,897.0,107.0,0.9,18.0,742.0,817.77,613.32
2016,4,19,9,45,900.0,113.0,0.95,18.5,777.0,861.76,640.27
2016,4,19,10,0,903.0,119.0,1.0,19.0,812.0,902.95,665.12
2016,4,19,10,15,910.0,120.5,1.0,19.0,841.5,940.08,687.52
2016,4,19,10,30,917.0,122.0,1.0,19.0,871.0,974.32,707.96
2016,4,19,10,45,917.5,126.0,1.05,19.0,892.5,1001.98,725.12
2016,4,19,11,0,918.0,130.0,1.1,19.0,914.0,1026.12,740.18
2016,4,19,11,15,740.0,232.0,1.05,19.0,871.0,988.64,714.75
2016,4,19,11,30,562.0,334.0,1.0,19.0,828.0,925.08,669.44
2016,4,19,11,45,514.0,352.5,1.0,19.0,807.0,901.93,653.94
2016,4,19,12,0,466.0,371.0,1.0,19.0,786.0,875.59,635.78
2016,4,19,12,15,481.0,368.5,1.0,19.0,796.5,888.77,644.97
2016,4,19,12,30,496.0,366.0,1.0,19.0,807.0,899.58,652.16
2016,4,19,12,45,440.5,378.0,1.05,19.0,767.0,852.23,620.89
2016,4,19,13,0,385.0,390.0,1.1,19.0,727.0,794.46,583.14
2016,4,19,13,15,403.5,373.5,1.15,18.5,721.0,788.36,582.54
2016,4,19,13,30,422.0,357.0,1.2,18.0,715.0,789.52,585.97
2016,4,19,13,45,354.5,371.0,1.25,18.0,666.0,720.91,538.82
2016,4,19,14,0,287.0,385.0,1.3,18.0,617.0,663.63,499.02
2016,4,19,14,15,294.5,367.0,1.35,17.5,597.5,641.18,486.16
2016,4,19,14,30,302.0,349.0,1.4,17.0,578.0,617.21,471.61
2016,4,19,14,45,241.0,339.5,1.45,17.0,517.0,537.12,413.9
2016,4,19,15,0,180.0,330.0,1.5,17.0,456.0,470.03,364.66
2016,4,19,15,15,131.0,304.0,1.5,16.5,392.5,399.34,312.45
2016,4,19,15,30,82.0,278.0,1.5,16.0,329.0,326.51,257.37
2016,4,19,15,45,123.5,259.5,1.55,15.5,330.0,334.82,265.99
2016,4,19,16,0,165.0,241.0,1.6,15.0,331.0,332.4,265.48
2016,4,19,16,15,118.5,214.5,1.6,14.5,276.0,272.01,218.07
2016,4,19,16,30,72.0,188.0,1.6,14.0,221.0,213.12,171.33
2016,4,19,16,45,117.0,167.0,1.6,14.0,213.0,209.06,167.88
2016,4,19,17,0,162.0,146.0,1.6,14.0,205.0,196.15,155.95
2016,4,19,17,15,140.0,126.0,1.55,13.5,171.5,159.75,125.48
2016,4,19,17,30,118.0,106.0,1.5,13.0,138.0,126.03,97.14
2016,4,19,17,45,103.5,83.5,1.45,12.5,107.0,94.1,70.05
2016,4,19,18,0,89.0,61.0,1.4,12.0,76.0,64.31,45.18
2016,4,19,18,15,50.5,41.5,1.3,11.5,49.5,38.48,25.1
2016,4,19,18,30,12.0,22.0,1.2,11.0,23.0,19.95,7.59
2016,4,19,18,45,6.0,11.0,1.15,11.0,11.5,10.48,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,3.0,14.5,1.6,10.0,14.5,13.46,0.0
2016,4,20,6,0,6.0,29.0,1.7,10.0,29.0,26.5,16.52
2016,4,20,6,15,28.0,49.0,1.7,10.5,54.0,46.29,32.59
2016,4,20,6,30,50.0,69.0,1.7,11.0,79.0,69.74,51.93
2016,4,20,6,45,62.0,91.5,1.75,11.5,107.0,96.58,74.74
2016,4,20,7,0,74.0,114.0,1.8,12.0,135.0,125.21,99.04
2016,4,20,7,15,84.5,135.5,1.75,12.0,164.5,154.08,123.59
2016,4,20,7,30,95.0,157.0,1.7,12.0,194.0,184.3,148.97
2016,4,20,7,45,88.5,179.0,1.65,12.5,217.5,208.94,169.16
2016,4,20,8,0,82.0,201.0,1.6,13.0,241.0,232.85,188.16
2016,4,20,8,15,436.0,151.0,1.55,13.0,393.0,394.95,319.78
2016,4,20,8,30,790.0,101.0,1.5,13.0,545.0,582.61,466.12
2016,4,20,8,45,479.5,200.0,1.5,13.5,476.5,521.05,414.35
2016,4,20,9,0,169.0,299.0,1.5,14.0,408.0,416.65,329.23
2016,4,20,9,15,146.5,318.5,1.45,14.0,417.5,428.68,337.82
2016,4,20,9,30,124.0,338.0,1.4,14.0,427.0,438.41,343.68
2016,4,20,9,45,154.5,357.5,1.4,14.5,473.5,489.46,381.17
2016,4,20,10,0,185.0,377.0,1.4,15.0,520.0,542.35,418.96
2016,4,20,10,15,209.0,390.0,1.4,15.0,557.5,584.22,448.84
2016,4,20,10,30,233.0,403.0,1.4,15.0,595.0,626.79,478.94
2016,4,20,10,45,355.5,374.0,1.4,15.5,675.0,729.34,552.66
2016,4,20,11,0,478.0,345.0,1.4,16.0,755.0,835.78,625.88
2016,4,20,11,15,527.0,337.0,1.35,16.0,795.5,885.19,657.81
2016,4,20,11,30,576.0,329.0,1.3,16.0,836.0,933.6,689.16
2016,4,20,11,45,534.0,349.0,1.3,16.0,822.5,918.09,676.91
2016,4,20,12,0,492.0,369.0,1.3,16.0,809.0,899.38,663.4
2016,4,20,12,15,398.5,401.0,1.3,16.0,757.0,828.78,614.31
2016,4,20,12,30,305.0,433.0,1.3,16.0,705.0,767.08,570.68
2016,4,20,12,45,404.5,393.5,1.3,16.0,751.0,822.14,611.93
2016,4,20,13,0,504.0,354.0,1.3,16.0,797.0,884.21,655.61
2016,4,20,13,15,493.0,346.5,1.3,16.0,773.0,857.01,637.06
2016,4,20,13,30,482.0,339.0,1.3,16.0,749.0,827.99,618.29
2016,4,20,13,45,518.5,315.5,1.3,16.0,745.5,825.28,618.47
2016,4,20,14,0,555.0,292.0,1.3,16.0,742.0,818.63,615.66
2016,4,20,14,15,564.0,274.0,1.3,15.5,716.0,789.39,598.01
2016,4,20,14,30,573.0,256.0,1.3,15.0,690.0,757.54,578.51
2016,4,20,14,45,700.5,188.5,1.3,15.0,694.0,771.27,592.17
2016,4,20,15,0,828.0,121.0,1.3,15.0,698.0,766.43,590.58
2016,4,20,15,15,812.5,118.0,1.25,14.5,655.5,715.14,556.35
2016,4,20,15,30,797.0,115.0,1.2,14.0,613.0,662.84,519.4
2016,4,20,15,45,778.0,110.5,1.2,14.0,566.5,606.13,477.67
2016,4,20,16,0,759.0,106.0,1.2,14.0,520.0,549.37,434.61
2016,4,20,16,15,636.5,121.5,1.15,13.5,446.0,459.73,365.23
2016,4,20,16,30,514.0,137.0,1.1,13.0,372.0,378.25,300.93
2016,4,20,16,45,568.5,113.0,1.05,13.0,344.0,347.73,273.93
2016,4,20,17,0,623.0,89.0,1.0,13.0,316.0,307.39,236.81
2016,4,20,17,15,572.5,81.5,0.9,12.5,264.5,246.18,183.9
2016,4,20,17,30,522.0,74.0,0.8,12.0,213.0,190.53,135.49
2016,4,20,17,45,445.0,64.0,0.75,12.0,164.5,134.06,88.53
2016,4,20,18,0,368.0,54.0,0.7,12.0,116.0,85.74,51.4
2016,4,20,18,15,261.0,39.5,0.6,11.5,76.0,43.15,24.03
2016,4,20,18,30,154.0,25.0,0.5,11.0,36.0,19.63,8.14
2016,4,20,18,45,77.0,12.5,0.45,11.0,18.0,11.91,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.3,10.5,10.5,9.73,0.0
2016,4,21,6,0,0.0,21.0,1.3,11.0,21.0,19.49,10.81
2016,4,21,6,15,0.0,38.5,1.3,11.0,38.5,35.6,24.6
2016,4,21,6,30,0.0,56.0,1.3,11.0,56.0,51.7,38.86
2016,4,21,6,45,0.0,76.0,1.35,11.0,76.0,70.27,55.07
2016,4,21,7,0,0.0,96.0,1.4,11.0,96.0,89.03,71.18
2016,4,21,7,15,4.5,115.0,1.4,11.0,117.0,108.43,87.43
2016,4,21,7,30,9.0,134.0,1.4,11.0,138.0,128.47,104.02
2016,4,21,7,45,43.0,168.0,1.45,11.5,188.5,178.6,145.05
2016,4,21,8,0,77.0,202.0,1.5,12.0,239.0,231.33,187.6
2016,4,21,8,15,68.5,221.0,1.5,12.0,256.5,250.17,202.3
2016,4,21,8,30,60.0,240.0,1.5,12.0,274.0,268.07,216.05
2016,4,21,8,45,99.5,270.0,1.5,12.5,332.5,327.14,262.47
2016,4,21,9,0,139.0,300.0,1.5,13.0,391.0,396.69,315.74
2016,4,21,9,15,90.0,299.0,1.5,13.0,359.5,359.62,285.3
2016,4,21,9,30,41.0,298.0,1.5,13.0,328.0,324.55,256.56
2016,4,21,9,45,202.5,320.5,1.55,13.5,476.0,490.65,386.76
2016,4,21,10,0,364.0,343.0,1.6,14.0,624.0,669.48,518.39
2016,4,21,10,15,240.0,374.0,1.65,14.0,562.5,604.66,466.6
2016,4,21,10,30,116.0,405.0,1.7,14.0,501.0,521.34,402.4
2016,4,21,10,45,69.0,361.0,1.75,14.5,418.5,424.3,329.25
2016,4,21,11,0,22.0,317.0,1.8,15.0,336.0,325.04,252.6
2016,4,21,11,15,18.5,298.0,1.8,15.0,314.5,303.28,236.16
2016,4,21,11,30,15.0,279.0,1.8,15.0,293.0,281.39,219.21
2016,4,21,11,45,16.0,280.5,1.85,15.0,295.5,284.05,221.38
2016,4,21,12,0,17.0,282.0,1.9,15.0,298.0,286.65,223.42
2016,4,21,12,15,16.5,283.0,1.95,15.0,298.0,287.15,223.82
2016,4,21,12,30,16.0,284.0,2.0,15.0,298.0,287.56,224.19
2016,4,21,12,45,31.5,337.5,2.05,15.0,365.5,367.46,285.85
2016,4,21,13,0,47.0,391.0,2.1,15.0,433.0,437.75,338.84
2016,4,21,13,15,33.0,345.5,2.1,15.0,375.0,375.84,291.85
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,305.08,238.0
2016,4,21,13,45,97.5,352.0,2.15,15.0,432.0,440.37,344.28
2016,4,21,14,0,176.0,404.0,2.2,15.0,547.0,572.18,443.42
2016,4,21,14,15,213.5,383.5,2.2,14.5,550.5,577.14,448.73
2016,4,21,14,30,251.0,363.0,2.2,14.0,554.0,587.88,459.0
2016,4,21,14,45,168.0,342.0,2.2,14.0,467.5,480.41,377.77
2016,4,21,15,0,85.0,321.0,2.2,14.0,381.0,380.25,300.63
2016,4,21,15,15,45.5,254.5,2.2,13.5,286.5,280.48,223.59
2016,4,21,15,30,6.0,188.0,2.2,13.0,192.0,181.18,144.36
2016,4,21,15,45,21.5,202.5,2.2,13.0,215.0,204.42,164.19
2016,4,21,16,0,37.0,217.0,2.2,13.0,238.0,230.25,185.62
2016,4,21,16,15,46.5,201.5,2.2,13.0,225.0,217.39,175.62
2016,4,21,16,30,56.0,186.0,2.2,13.0,212.0,203.47,164.58
2016,4,21,16,45,28.0,99.0,2.2,13.0,112.0,104.95,83.28
2016,4,21,17,0,0.0,12.0,2.2,13.0,12.0,11.12,3.93
2016,4,21,17,15,0.0,10.0,2.15,12.5,10.0,9.26,2.37
2016,4,21,17,30,0.0,8.0,2.1,12.0,8.0,7.41,0.77
2016,4,21,17,45,0.0,6.0,2.1,12.0,6.0,5.55,0.0
2016,4,21,18,0,0.0,4.0,2.1,12.0,4.0,3.7,0.0
2016,4,21,18,15,0.0,2.5,2.1,11.5,2.5,2.31,0.0
2016,4,21,18,30,0.0,1.0,2.1,11.0,1.0,0.92,0.0
2016,4,21,18,45,0.0,0.5,2.1,11.0,0.5,0.48,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,98.5,18.5,3.05,10.0,28.0,14.55,0.0
2016,4,22,6,0,197.0,37.0,3.1,10.0,56.0,31.38,18.66
2016,4,22,6,15,298.0,50.5,3.15,10.0,99.5,65.78,39.31
2016,4,22,6,30,399.0,64.0,3.2,10.0,143.0,112.64,73.17
2016,4,22,6,45,458.5,75.0,3.3,10.0,191.5,163.14,115.53
2016,4,22,7,0,518.0,86.0,3.4,10.0,240.0,219.32,164.89
2016,4,22,7,15,600.5,80.0,3.45,10.0,291.0,273.11,212.67
2016,4,22,7,30,683.0,74.0,3.5,10.0,342.0,335.6,268.13
2016,4,22,7,45,360.0,132.0,3.6,10.5,275.0,291.59,238.11
2016,4,22,8,0,37.0,190.0,3.7,11.0,208.0,199.94,163.06
2016,4,22,8,15,26.5,196.0,3.75,11.0,209.5,202.62,165.04
2016,4,22,8,30,16.0,202.0,3.8,11.0,211.0,200.05,162.34
2016,4,22,8,45,8.0,109.5,3.9,11.0,114.0,107.45,85.25
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,15.81,7.78
2016,4,22,9,15,0.0,70.0,4.1,10.5,70.0,65.24,49.58
2016,4,22,9,30,0.0,123.0,4.2,10.0,123.0,115.15,91.25
2016,4,22,9,45,5.5,176.5,4.3,10.0,181.0,170.8,137.17
2016,4,22,10,0,11.0,230.0,4.4,10.0,239.0,227.46,183.25
2016,4,22,10,15,11.0,231.5,4.45,10.0,240.5,229.36,184.44
2016,4,22,10,30,11.0,233.0,4.5,10.0,242.0,231.21,185.72
2016,4,22,10,45,11.5,239.0,4.6,10.5,249.0,237.88,190.61
2016,4,22,11,0,12.0,245.0,4.7,11.0,256.0,244.54,195.48
2016,4,22,11,15,142.0,341.5,4.65,11.0,468.0,490.1,393.44
2016,4,22,11,30,272.0,438.0,4.6,11.0,680.0,734.1,579.0
2016,4,22,11,45,193.0,445.0,4.55,11.0,617.5,653.63,515.18
2016,4,22,12,0,114.0,452.0,4.5,11.0,555.0,582.65,459.15
2016,4,22,12,15,71.5,406.0,4.45,11.0,471.0,479.35,379.73
2016,4,22,12,30,29.0,360.0,4.4,11.0,387.0,388.39,308.25
2016,4,22,12,45,21.5,315.5,4.35,11.0,335.5,323.9,257.94
2016,4,22,13,0,14.0,271.0,4.3,11.0,284.0,272.34,217.14
2016,4,22,13,15,26.5,318.0,4.3,11.0,341.0,340.97,272.12
2016,4,22,13,30,39.0,365.0,4.3,11.0,398.0,400.48,319.01
2016,4,22,13,45,63.5,377.5,4.3,11.0,430.5,434.89,346.75
2016,4,22,14,0,88.0,390.0,4.3,11.0,463.0,467.81,373.25
2016,4,22,14,15,140.0,381.0,4.25,11.0,491.0,510.03,407.7
2016,4,22,14,30,192.0,372.0,4.2,11.0,519.0,538.38,431.24
2016,4,22,14,45,99.5,283.5,4.2,11.0,359.5,365.51,295.23
2016,4,22,15,0,7.0,195.0,4.2,11.0,200.0,189.29,151.83
2016,4,22,15,15,44.0,238.0,4.15,10.5,266.5,262.71,213.63
2016,4,22,15,30,81.0,281.0,4.1,10.0,333.0,328.07,267.76
2016,4,22,15,45,46.5,234.5,4.05,10.0,264.0,255.69,208.75
2016,4,22,16,0,12.0,188.0,4.0,10.0,195.0,183.78,149.61
2016,4,22,16,15,6.0,148.0,3.95,10.0,151.5,141.76,115.01
2016,4,22,16,30,0.0,108.0,3.9,10.0,108.0,100.77,80.77
2016,4,22,16,45,0.0,60.5,3.85,10.0,60.5,56.26,43.0
2016,4,22,17,0,0.0,13.0,3.8,10.0,13.0,12.05,4.84
2016,4,22,17,15,0.0,11.0,3.7,9.5,11.0,10.19,3.26
2016,4,22,17,30,0.0,9.0,3.6,9.0,9.0,8.33,1.65
2016,4,22,17,45,190.5,33.0,3.5,9.0,66.0,62.44,40.17
2016,4,22,18,0,381.0,57.0,3.4,9.0,123.0,89.88,55.24
2016,4,22,18,15,263.5,43.5,3.3,9.0,82.0,46.84,27.31
2016,4,22,18,30,146.0,30.0,3.2,9.0,41.0,23.63,12.33
2016,4,22,18,45,73.0,15.0,3.1,9.0,20.5,14.3,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,16.5,2.05,8.5,31.5,12.83,0.0
2016,4,23,6,0,293.0,33.0,2.1,9.0,63.0,30.32,17.0
2016,4,23,6,15,393.0,43.5,2.1,9.0,108.0,67.96,37.69
2016,4,23,6,30,493.0,54.0,2.1,9.0,153.0,118.02,73.82
2016,4,23,6,45,545.0,63.5,2.15,9.5,202.5,169.94,117.88
2016,4,23,7,0,597.0,73.0,2.2,10.0,252.0,228.0,169.27
2016,4,23,7,15,641.0,79.0,2.2,10.0,304.0,285.93,221.59
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,348.37,277.07
2016,4,23,7,45,711.5,91.0,2.2,10.5,406.5,407.38,328.16
2016,4,23,8,0,738.0,97.0,2.2,11.0,457.0,468.23,379.01
2016,4,23,8,15,762.0,101.0,2.2,11.0,506.5,527.21,427.45
2016,4,23,8,30,786.0,105.0,2.2,11.0,556.0,586.85,474.93
2016,4,23,8,45,802.5,109.0,2.2,11.5,601.0,642.18,516.78
2016,4,23,9,0,819.0,113.0,2.2,12.0,646.0,697.02,556.95
2016,4,23,9,15,832.5,115.5,2.2,12.0,687.0,747.29,592.56
2016,4,23,9,30,846.0,118.0,2.2,12.0,728.0,796.2,626.08
2016,4,23,9,45,867.0,114.5,2.25,12.5,765.5,838.48,653.68
2016,4,23,10,0,888.0,111.0,2.3,13.0,803.0,883.78,683.09
2016,4,23,10,15,516.5,261.5,2.3,13.0,668.0,743.92,579.19
2016,4,23,10,30,145.0,412.0,2.3,13.0,533.0,554.53,430.62
2016,4,23,10,45,338.0,373.5,2.3,13.5,663.5,711.56,550.82
2016,4,23,11,0,531.0,335.0,2.3,14.0,794.0,876.02,668.29
2016,4,23,11,15,722.0,228.0,2.3,13.5,863.5,966.48,734.29
2016,4,23,11,30,913.0,121.0,2.3,13.0,933.0,1040.16,783.69
2016,4,23,11,45,608.0,279.0,2.35,13.0,821.5,921.29,701.25
2016,4,23,12,0,303.0,437.0,2.4,13.0,710.0,768.64,586.51
2016,4,23,12,15,227.0,447.5,2.45,13.0,651.5,691.56,531.26
2016,4,23,12,30,151.0,458.0,2.5,13.0,593.0,625.31,481.79
2016,4,23,12,45,524.5,293.5,2.65,13.0,758.0,847.52,654.92
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,1027.35,781.95
2016,4,23,13,15,894.0,128.0,2.85,13.0,906.5,1008.68,768.45
2016,4,23,13,30,890.0,127.0,2.9,13.0,890.0,986.63,754.68
2016,4,23,13,45,877.0,130.0,2.95,13.0,864.5,957.04,735.73
2016,4,23,14,0,864.0,133.0,3.0,13.0,839.0,924.74,714.86
2016,4,23,14,15,855.0,131.0,3.05,12.5,808.0,894.51,696.6
2016,4,23,14,30,846.0,129.0,3.1,12.0,777.0,855.1,671.55
2016,4,23,14,45,833.0,127.5,3.15,12.0,740.0,810.74,641.41
2016,4,23,15,0,820.0,126.0,3.2,12.0,703.0,764.64,609.64
2016,4,23,15,15,804.5,123.0,3.15,12.0,661.0,713.72,573.15
2016,4,23,15,30,789.0,120.0,3.1,12.0,619.0,661.85,533.78
2016,4,23,15,45,763.5,118.5,3.1,12.0,571.5,605.2,489.89
2016,4,23,16,0,738.0,117.0,3.1,12.0,524.0,548.33,444.71
2016,4,23,16,15,710.5,112.5,3.05,11.5,474.5,488.32,396.49
2016,4,23,16,30,683.0,108.0,3.0,11.0,425.0,429.85,347.97
2016,4,23,16,45,645.5,102.0,3.0,11.0,373.5,367.7,294.61
2016,4,23,17,0,608.0,96.0,3.0,11.0,322.0,308.91,242.8
2016,4,23,17,15,556.5,88.0,2.9,10.5,270.5,247.87,189.03
2016,4,23,17,30,505.0,80.0,2.8,10.0,219.0,192.52,140.02
2016,4,23,17,45,434.0,69.5,2.75,10.0,171.0,136.11,92.02
2016,4,23,18,0,363.0,59.0,2.7,10.0,123.0,89.93,55.78
2016,4,23,18,15,256.5,44.5,2.65,10.0,82.0,47.5,27.92
2016,4,23,18,30,150.0,30.0,2.6,10.0,41.0,23.57,12.71
2016,4,23,18,45,75.0,15.0,2.6,10.0,20.5,14.3,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
