Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,19.5,3.9,8.5,33.0,15.28,2.45
2016,4,24,6,0,261.0,39.0,4.0,9.0,66.0,34.85,20.74
2016,4,24,6,15,361.5,51.0,4.0,9.0,112.0,73.43,43.41
2016,4,24,6,30,462.0,63.0,4.0,9.0,158.0,123.18,79.74
2016,4,24,6,45,529.5,71.5,4.05,9.5,210.0,175.41,123.57
2016,4,24,7,0,597.0,80.0,4.1,10.0,262.0,235.69,176.52
2016,4,24,7,15,642.0,86.5,4.1,10.0,315.0,294.52,229.98
2016,4,24,7,30,687.0,93.0,4.1,10.0,368.0,357.99,286.85
2016,4,24,7,45,724.0,97.0,4.1,10.5,421.5,419.76,340.77
2016,4,24,8,0,761.0,101.0,4.1,11.0,475.0,484.5,395.52
2016,4,24,8,15,622.5,148.5,4.1,11.5,475.5,499.33,408.08
2016,4,24,8,30,484.0,196.0,4.1,12.0,476.0,494.81,403.56
2016,4,24,8,45,669.0,153.5,4.1,12.5,573.0,602.33,489.63
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,719.98,580.92
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,771.35,617.48
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,816.89,649.35
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,859.87,678.05
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,900.27,704.57
2016,4,24,10,15,897.0,126.5,4.3,14.0,851.0,936.6,729.73
2016,4,24,10,30,904.0,128.0,4.4,14.0,880.0,970.1,753.02
2016,4,24,10,45,902.5,133.0,4.55,14.0,900.0,996.15,771.57
2016,4,24,11,0,901.0,138.0,4.7,14.0,920.0,1018.66,787.78
2016,4,24,11,15,714.0,247.0,4.85,14.0,873.0,977.93,759.74
2016,4,24,11,30,527.0,356.0,5.0,14.0,826.0,911.39,707.76
2016,4,24,11,45,523.0,361.5,5.15,14.0,831.0,918.45,713.8
2016,4,24,12,0,519.0,367.0,5.3,14.0,836.0,923.0,717.64
2016,4,24,12,15,522.0,365.5,5.4,13.5,836.5,925.01,721.15
2016,4,24,12,30,525.0,364.0,5.5,13.0,837.0,924.52,722.94
2016,4,24,12,45,688.0,269.5,5.65,13.0,883.5,988.06,775.51
2016,4,24,13,0,851.0,175.0,5.8,13.0,930.0,1037.12,811.99
2016,4,24,13,15,696.0,251.5,5.85,12.5,861.5,957.64,756.8
2016,4,24,13,30,541.0,328.0,5.9,12.0,793.0,871.04,691.02
2016,4,24,13,45,538.0,316.0,5.95,12.0,768.0,841.96,670.83
2016,4,24,14,0,535.0,304.0,6.0,12.0,743.0,810.87,648.7
2016,4,24,14,15,681.5,229.5,6.0,12.0,767.0,847.81,681.4
2016,4,24,14,30,828.0,155.0,6.0,12.0,791.0,866.5,697.14
2016,4,24,14,45,826.5,146.5,6.05,12.0,756.0,824.76,667.14
2016,4,24,15,0,825.0,138.0,6.1,12.0,721.0,780.44,635.2
2016,4,24,15,15,703.5,163.0,6.1,11.5,639.0,683.59,560.7
2016,4,24,15,30,582.0,188.0,6.1,11.0,557.0,592.44,488.26
2016,4,24,15,45,664.5,156.5,6.1,11.0,548.0,582.0,480.88
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,561.4,464.01
2016,4,24,16,15,719.5,119.5,6.1,10.5,488.5,499.85,412.98
2016,4,24,16,30,692.0,114.0,6.1,10.0,438.0,439.85,361.85
2016,4,24,16,45,646.0,110.0,6.1,10.0,384.0,375.68,305.45
2016,4,24,17,0,600.0,106.0,6.1,10.0,330.0,315.8,251.73
2016,4,24,17,15,549.0,97.0,6.05,9.5,278.0,254.36,196.76
2016,4,24,17,30,498.0,88.0,6.0,9.0,226.0,196.77,145.2
2016,4,24,17,45,441.5,74.5,6.0,9.0,178.0,141.99,97.41
2016,4,24,18,0,385.0,61.0,6.0,9.0,130.0,94.05,58.67
2016,4,24,18,15,279.5,46.0,5.95,8.5,87.5,49.8,29.43
2016,4,24,18,30,174.0,31.0,5.9,8.0,45.0,24.35,13.83
2016,4,24,18,45,87.0,15.5,5.9,8.0,22.5,14.77,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.5,16.0,4.45,5.5,39.0,12.18,1.92
2016,4,25,6,0,413.0,32.0,4.5,6.0,78.0,32.34,16.94
2016,4,25,6,15,508.5,40.5,4.5,6.0,126.5,75.49,39.89
2016,4,25,6,30,604.0,49.0,4.5,6.0,175.0,130.42,80.54
2016,4,25,6,45,664.5,54.5,4.55,6.5,229.0,188.33,130.71
2016,4,25,7,0,725.0,60.0,4.6,7.0,283.0,251.76,188.33
2016,4,25,7,15,764.0,64.5,4.55,7.5,338.0,313.95,246.08
2016,4,25,7,30,803.0,69.0,4.5,8.0,393.0,379.89,306.06
2016,4,25,7,45,829.5,73.0,4.5,8.5,446.5,443.23,362.55
2016,4,25,8,0,856.0,77.0,4.5,9.0,500.0,508.18,418.49
2016,4,25,8,15,876.0,79.5,4.45,9.5,551.0,568.19,468.53
2016,4,25,8,30,896.0,82.0,4.4,10.0,602.0,629.04,517.43
2016,4,25,8,45,910.0,85.0,4.35,10.5,649.0,686.38,561.91
2016,4,25,9,0,924.0,88.0,4.3,11.0,696.0,742.71,603.19
2016,4,25,9,15,935.0,90.0,4.3,11.0,737.5,794.45,640.2
2016,4,25,9,30,946.0,92.0,4.3,11.0,779.0,844.34,675.38
2016,4,25,9,45,950.0,95.5,4.3,11.5,814.0,887.93,704.25
2016,4,25,10,0,954.0,99.0,4.3,12.0,849.0,928.65,730.7
2016,4,25,10,15,960.0,100.0,4.3,12.0,878.0,965.49,755.54
2016,4,25,10,30,966.0,101.0,4.3,12.0,907.0,999.23,778.08
2016,4,25,10,45,968.0,103.0,4.35,12.5,928.0,1026.97,795.36
2016,4,25,11,0,970.0,105.0,4.4,13.0,949.0,1051.1,810.15
2016,4,25,11,15,972.0,105.5,4.45,13.0,963.0,1069.96,822.91
2016,4,25,11,30,974.0,106.0,4.5,13.0,977.0,1085.02,833.21
2016,4,25,11,45,972.0,108.0,4.55,13.0,982.5,1093.78,839.34
2016,4,25,12,0,970.0,110.0,4.6,13.0,988.0,1098.58,842.93
2016,4,25,12,15,969.0,110.0,4.6,13.0,986.0,1098.34,842.7
2016,4,25,12,30,968.0,110.0,4.6,13.0,984.0,1094.17,839.95
2016,4,25,12,45,963.5,110.5,4.65,13.5,974.0,1083.12,831.55
2016,4,25,13,0,959.0,111.0,4.7,14.0,964.0,1068.27,820.71
2016,4,25,13,15,954.5,110.5,4.75,14.0,946.0,1048.67,808.26
2016,4,25,13,30,950.0,110.0,4.8,14.0,928.0,1025.48,793.36
2016,4,25,13,45,941.5,110.5,4.85,14.0,902.5,996.15,774.15
2016,4,25,14,0,933.0,111.0,4.9,14.0,877.0,963.7,752.67
2016,4,25,14,15,924.5,109.5,4.95,13.5,845.0,926.24,728.88
2016,4,25,14,30,916.0,108.0,5.0,13.0,813.0,886.06,702.82
2016,4,25,14,45,903.5,106.5,5.05,13.0,774.5,840.17,670.9
2016,4,25,15,0,891.0,105.0,5.1,13.0,736.0,792.33,637.16
2016,4,25,15,15,876.5,102.5,5.1,12.5,692.5,740.32,600.75
2016,4,25,15,30,862.0,100.0,5.1,12.0,649.0,689.64,563.51
2016,4,25,15,45,842.0,97.5,5.15,12.0,601.0,631.48,517.57
2016,4,25,16,0,822.0,95.0,5.2,12.0,553.0,573.23,470.3
2016,4,25,16,15,797.5,91.5,5.2,11.5,502.0,511.84,419.87
2016,4,25,16,30,773.0,88.0,5.2,11.0,451.0,451.49,368.63
2016,4,25,16,45,737.5,84.0,5.2,11.0,397.5,387.54,312.36
2016,4,25,17,0,702.0,80.0,5.2,11.0,344.0,325.64,256.55
2016,4,25,17,15,654.5,74.0,5.15,10.5,291.0,262.32,199.44
2016,4,25,17,30,607.0,68.0,5.1,10.0,238.0,204.08,146.61
2016,4,25,17,45,536.0,60.0,5.05,10.0,187.0,145.42,95.77
2016,4,25,18,0,465.0,52.0,5.0,10.0,136.0,95.31,56.09
2016,4,25,18,15,352.5,40.5,4.85,9.5,92.5,48.97,26.73
2016,4,25,18,30,240.0,29.0,4.7,9.0,49.0,23.45,13.37
2016,4,25,18,45,120.0,14.5,4.6,8.5,24.5,13.82,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,147.5,19.5,3.1,6.5,36.0,15.19,4.72
2016,4,26,6,0,295.0,39.0,3.2,7.0,72.0,37.65,22.35
2016,4,26,6,15,390.0,50.0,3.2,7.5,118.0,75.91,44.5
2016,4,26,6,30,485.0,61.0,3.2,8.0,164.0,126.0,81.49
2016,4,26,6,45,535.5,71.0,3.25,8.5,214.0,177.77,125.92
2016,4,26,7,0,586.0,81.0,3.3,9.0,264.0,235.47,177.35
2016,4,26,7,15,450.5,116.5,3.25,9.0,272.0,260.95,206.86
2016,4,26,7,30,315.0,152.0,3.2,9.0,280.0,268.91,218.71
2016,4,26,7,45,336.0,171.0,3.2,9.5,324.0,316.43,259.12
2016,4,26,8,0,357.0,190.0,3.2,10.0,368.0,365.93,300.09
2016,4,26,8,15,473.0,176.5,3.1,10.0,437.5,442.68,363.15
2016,4,26,8,30,589.0,163.0,3.0,10.0,507.0,529.08,432.75
2016,4,26,8,45,515.5,207.0,2.9,10.0,525.0,553.13,449.97
2016,4,26,9,0,442.0,251.0,2.8,10.0,543.0,571.87,462.37
2016,4,26,9,15,362.0,293.5,2.75,10.5,542.5,569.84,457.65
2016,4,26,9,30,282.0,336.0,2.7,11.0,542.0,566.85,451.73
2016,4,26,9,45,359.0,326.5,2.7,11.5,601.5,633.26,502.12
2016,4,26,10,0,436.0,317.0,2.7,12.0,661.0,712.27,560.04
2016,4,26,10,15,416.5,339.0,2.75,12.0,677.0,732.84,573.32
2016,4,26,10,30,397.0,361.0,2.8,12.0,693.0,742.35,579.15
2016,4,26,10,45,611.5,267.5,2.9,12.5,794.5,872.13,677.02
2016,4,26,11,0,826.0,174.0,3.0,13.0,896.0,991.81,759.76
2016,4,26,11,15,662.5,271.0,3.1,13.0,856.0,951.08,730.01
2016,4,26,11,30,499.0,368.0,3.2,13.0,816.0,894.98,686.22
2016,4,26,11,45,667.5,272.5,3.35,13.0,876.0,973.47,747.84
2016,4,26,12,0,836.0,177.0,3.5,13.0,936.0,1042.04,795.85
2016,4,26,12,15,836.0,177.0,3.55,13.0,935.0,1042.69,796.04
2016,4,26,12,30,836.0,177.0,3.6,13.0,934.0,1039.82,794.58
2016,4,26,12,45,861.5,158.5,3.7,13.0,932.0,1039.72,795.54
2016,4,26,13,0,887.0,140.0,3.8,13.0,930.0,1026.77,787.77
2016,4,26,13,15,883.0,139.0,3.85,13.0,913.5,1008.24,775.94
2016,4,26,13,30,879.0,138.0,3.9,13.0,897.0,986.36,761.87
2016,4,26,13,45,864.5,141.5,3.95,13.0,871.5,963.48,747.12
2016,4,26,14,0,850.0,145.0,4.0,13.0,846.0,930.25,725.05
2016,4,26,14,15,840.5,143.0,4.0,12.5,815.0,893.3,701.28
2016,4,26,14,30,831.0,141.0,4.0,12.0,784.0,853.94,675.53
2016,4,26,14,45,814.5,140.5,4.05,12.0,746.0,808.34,643.93
2016,4,26,15,0,798.0,140.0,4.1,12.0,708.0,761.31,610.92
2016,4,26,15,15,659.5,175.0,4.1,11.5,625.5,663.49,536.76
2016,4,26,15,30,521.0,210.0,4.1,11.0,543.0,569.8,463.72
2016,4,26,15,45,380.0,226.5,4.15,11.0,460.0,464.89,379.99
2016,4,26,16,0,239.0,243.0,4.2,11.0,377.0,379.5,310.33
2016,4,26,16,15,260.5,216.5,4.15,10.5,350.0,349.88,287.13
2016,4,26,16,30,282.0,190.0,4.1,10.0,323.0,317.66,260.69
2016,4,26,16,45,343.5,157.5,4.1,10.0,301.0,293.23,238.84
2016,4,26,17,0,405.0,125.0,4.1,10.0,279.0,264.19,211.34
2016,4,26,17,15,360.5,114.0,4.0,9.5,235.5,214.42,167.79
2016,4,26,17,30,316.0,103.0,3.9,9.0,192.0,169.65,128.66
2016,4,26,17,45,265.5,86.0,3.8,9.0,150.5,123.12,88.96
2016,4,26,18,0,215.0,69.0,3.7,9.0,109.0,83.99,57.38
2016,4,26,18,15,153.0,50.0,3.6,9.0,74.0,49.1,32.03
2016,4,26,18,30,91.0,31.0,3.5,9.0,39.0,25.49,15.33
2016,4,26,18,45,45.5,15.5,3.45,9.0,19.5,13.04,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,9.53,0.0
2016,4,27,5,45,131.0,26.0,2.75,8.5,41.5,20.41,9.11
2016,4,27,6,0,262.0,42.0,3.0,9.0,73.0,39.0,23.47
2016,4,27,6,15,356.0,54.0,3.2,9.0,118.5,76.3,45.81
2016,4,27,6,30,450.0,66.0,3.4,9.0,164.0,126.49,83.24
2016,4,27,6,45,234.5,90.5,3.6,9.0,142.5,132.76,99.7
2016,4,27,7,0,19.0,115.0,3.8,9.0,121.0,111.39,90.31
2016,4,27,7,15,26.0,135.5,3.95,9.0,145.0,135.46,110.77
2016,4,27,7,30,33.0,156.0,4.1,9.0,169.0,159.81,131.25
2016,4,27,7,45,24.0,166.5,4.3,9.0,176.5,166.28,136.57
2016,4,27,8,0,15.0,177.0,4.5,9.0,184.0,173.35,142.18
2016,4,27,8,15,32.5,210.0,4.55,9.0,228.5,219.07,180.08
2016,4,27,8,30,50.0,243.0,4.6,9.0,273.0,264.27,217.12
2016,4,27,8,45,178.0,267.5,4.7,9.0,384.0,380.94,314.07
2016,4,27,9,0,306.0,292.0,4.8,9.0,495.0,511.15,419.72
2016,4,27,9,15,173.5,299.0,4.8,9.0,415.5,427.88,350.2
2016,4,27,9,30,41.0,306.0,4.8,9.0,336.0,331.48,269.09
2016,4,27,9,45,37.5,314.5,4.85,9.0,343.0,339.29,275.04
2016,4,27,10,0,34.0,323.0,4.9,9.0,350.0,346.73,280.45
2016,4,27,10,15,42.0,347.5,4.9,9.0,382.0,380.41,307.05
2016,4,27,10,30,50.0,372.0,4.9,9.0,414.0,414.57,333.77
2016,4,27,10,45,125.0,407.0,4.95,9.0,516.0,533.7,428.88
2016,4,27,11,0,200.0,442.0,5.0,9.0,618.0,645.85,516.26
2016,4,27,11,15,169.5,449.5,5.0,9.0,600.0,627.91,500.76
2016,4,27,11,30,139.0,457.0,5.0,9.0,582.0,608.27,484.5
2016,4,27,11,45,93.0,432.0,5.0,9.5,516.5,525.97,419.33
2016,4,27,12,0,47.0,407.0,5.0,10.0,451.0,454.14,361.63
2016,4,27,12,15,42.5,398.0,5.0,10.0,437.5,440.3,350.95
2016,4,27,12,30,38.0,389.0,5.0,10.0,424.0,426.21,339.92
2016,4,27,12,45,223.5,388.0,5.05,10.5,588.0,632.54,505.04
2016,4,27,13,0,409.0,387.0,5.1,11.0,752.0,820.25,648.57
2016,4,27,13,15,227.0,383.5,5.1,11.0,585.5,623.6,496.37
2016,4,27,13,30,45.0,380.0,5.1,11.0,419.0,420.27,334.68
2016,4,27,13,45,264.5,351.0,5.15,11.0,570.5,612.75,492.19
2016,4,27,14,0,484.0,322.0,5.2,11.0,722.0,781.51,625.06
2016,4,27,14,15,427.5,330.5,5.2,11.0,674.5,723.89,580.02
2016,4,27,14,30,371.0,339.0,5.2,11.0,627.0,661.0,531.76
2016,4,27,14,45,605.5,233.5,5.2,11.5,677.0,737.11,595.7
2016,4,27,15,0,840.0,128.0,5.2,12.0,727.0,780.65,631.64
2016,4,27,15,15,824.5,125.0,5.2,11.5,684.0,728.99,594.47
2016,4,27,15,30,809.0,122.0,5.2,11.0,641.0,676.32,554.56
2016,4,27,15,45,796.5,115.0,5.2,11.0,595.0,620.76,510.45
2016,4,27,16,0,784.0,108.0,5.2,11.0,549.0,564.5,464.62
2016,4,27,16,15,757.5,104.0,5.15,11.0,498.0,503.4,413.47
2016,4,27,16,30,731.0,100.0,5.1,11.0,447.0,443.57,362.04
2016,4,27,16,45,702.0,93.0,5.1,11.0,395.0,381.41,307.51
2016,4,27,17,0,673.0,86.0,5.1,11.0,343.0,321.57,253.63
2016,4,27,17,15,624.5,79.5,5.1,10.5,290.5,259.22,197.7
2016,4,27,17,30,576.0,73.0,5.1,10.0,238.0,202.09,146.17
2016,4,27,17,45,510.5,64.0,5.1,9.5,188.0,145.28,97.05
2016,4,27,18,0,445.0,55.0,5.1,9.0,138.0,96.37,58.1
2016,4,27,18,15,336.5,43.5,5.05,8.5,95.0,51.39,29.2
2016,4,27,18,30,228.0,32.0,5.0,8.0,52.0,25.03,15.25
2016,4,27,18,45,114.0,16.0,5.0,8.0,26.0,12.63,0.0
2016,4,27,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,5.5,4.3,7.0,6.5,0.0,0.0
2016,4,28,5,30,72.0,11.0,4.3,7.0,13.0,10.48,0.0
2016,4,28,5,45,218.5,23.5,4.3,7.5,47.0,18.62,8.5
2016,4,28,6,0,365.0,36.0,4.3,8.0,81.0,37.21,20.27
2016,4,28,6,15,456.0,45.0,4.2,8.5,128.0,77.9,43.2
2016,4,28,6,30,547.0,54.0,4.1,9.0,175.0,129.79,81.79
2016,4,28,6,45,607.0,60.0,4.0,9.5,227.0,183.47,127.77
2016,4,28,7,0,667.0,66.0,3.9,10.0,279.0,244.08,181.83
2016,4,28,7,15,707.0,71.0,3.8,10.5,332.0,304.85,236.98
2016,4,28,7,30,747.0,76.0,3.7,11.0,385.0,368.31,293.43
2016,4,28,7,45,775.5,80.0,3.65,11.5,437.5,429.24,346.53
2016,4,28,8,0,804.0,84.0,3.6,12.0,490.0,492.08,399.41
2016,4,28,8,15,825.0,87.0,3.5,12.5,539.5,551.32,447.57
2016,4,28,8,30,846.0,90.0,3.4,13.0,589.0,610.98,494.31
2016,4,28,8,45,859.5,94.0,3.3,13.5,634.5,664.72,534.94
2016,4,28,9,0,873.0,98.0,3.2,14.0,680.0,719.14,574.19
2016,4,28,9,15,885.5,100.0,3.1,14.0,721.5,769.55,608.97
2016,4,28,9,30,898.0,102.0,3.0,14.0,763.0,818.36,641.99
2016,4,28,9,45,909.5,102.5,2.95,14.5,799.0,862.95,670.55
2016,4,28,10,0,921.0,103.0,2.9,15.0,835.0,905.34,697.11
2016,4,28,10,15,927.5,104.5,2.9,15.0,864.0,941.88,720.99
2016,4,28,10,30,934.0,106.0,2.9,15.0,893.0,975.47,742.74
2016,4,28,10,45,929.0,112.5,2.9,15.5,912.0,1000.28,757.06
2016,4,28,11,0,924.0,119.0,2.9,16.0,931.0,1021.3,768.86
2016,4,28,11,15,927.0,120.0,2.95,16.0,945.0,1040.7,781.55
2016,4,28,11,30,930.0,121.0,3.0,16.0,959.0,1056.53,791.96
2016,4,28,11,45,925.0,125.0,3.15,16.0,964.0,1063.76,797.74
2016,4,28,12,0,920.0,129.0,3.3,16.0,969.0,1067.19,801.15
2016,4,28,12,15,920.0,129.0,3.4,16.0,967.5,1067.81,802.38
2016,4,28,12,30,920.0,129.0,3.5,16.0,966.0,1064.71,801.26
2016,4,28,12,45,922.5,125.5,3.6,16.0,958.5,1056.8,797.03
2016,4,28,13,0,925.0,122.0,3.7,16.0,951.0,1045.14,790.39
2016,4,28,13,15,921.5,121.0,3.8,16.0,934.0,1026.48,779.07
2016,4,28,13,30,918.0,120.0,3.9,16.0,917.0,1004.34,765.42
2016,4,28,13,45,907.5,121.5,4.0,16.0,892.0,974.9,746.71
2016,4,28,14,0,897.0,123.0,4.1,16.0,867.0,942.56,725.9
2016,4,28,14,15,889.0,121.5,4.2,15.5,836.0,906.65,703.74
2016,4,28,14,30,881.0,120.0,4.3,15.0,805.0,868.13,679.53
2016,4,28,14,45,867.5,119.5,4.45,15.0,767.0,823.79,650.0
2016,4,28,15,0,854.0,119.0,4.6,15.0,729.0,781.67,621.59
2016,4,28,15,15,839.5,116.0,4.6,14.5,686.5,730.21,586.06
2016,4,28,15,30,825.0,113.0,4.6,14.0,644.0,677.63,547.26
2016,4,28,15,45,809.5,108.5,4.65,14.0,598.0,622.05,504.08
2016,4,28,16,0,794.0,104.0,4.7,14.0,552.0,566.03,459.33
2016,4,28,16,15,769.0,100.0,4.7,13.5,501.5,505.43,410.28
2016,4,28,16,30,744.0,96.0,4.7,13.0,451.0,445.49,360.17
2016,4,28,16,45,712.0,90.5,4.75,13.0,399.0,382.96,305.96
2016,4,28,17,0,680.0,85.0,4.8,13.0,347.0,323.05,252.59
2016,4,28,17,15,633.0,79.0,4.7,12.5,294.5,261.25,197.5
2016,4,28,17,30,586.0,73.0,4.6,12.0,242.0,204.47,146.6
2016,4,28,17,45,510.0,65.5,4.55,11.5,191.0,146.76,97.56
2016,4,28,18,0,434.0,58.0,4.5,11.0,140.0,98.22,59.68
2016,4,28,18,15,327.0,46.0,4.35,10.5,97.0,52.34,29.96
2016,4,28,18,30,220.0,34.0,4.2,10.0,54.0,26.6,16.62
2016,4,28,18,45,110.0,17.0,4.05,9.5,27.0,13.41,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.95,7.0,6.0,0.0,0.0
2016,4,29,5,30,0.0,12.0,3.0,7.0,12.0,11.44,0.0
2016,4,29,5,45,114.5,30.5,3.05,7.5,44.5,25.05,14.06
2016,4,29,6,0,229.0,49.0,3.1,8.0,77.0,45.09,28.83
2016,4,29,6,15,320.0,62.5,3.1,8.0,122.5,81.87,52.06
2016,4,29,6,30,411.0,76.0,3.1,8.0,168.0,129.77,88.19
2016,4,29,6,45,479.0,84.5,3.15,8.5,219.0,179.38,129.86
2016,4,29,7,0,547.0,93.0,3.2,9.0,270.0,238.78,181.63
2016,4,29,7,15,592.0,100.5,3.25,9.0,322.0,295.71,232.86
2016,4,29,7,30,637.0,108.0,3.3,9.0,374.0,357.32,287.52
2016,4,29,7,45,667.0,114.5,3.4,9.0,425.0,415.63,338.74
2016,4,29,8,0,697.0,121.0,3.5,9.0,476.0,476.22,390.57
2016,4,29,8,15,721.5,126.0,3.5,9.0,524.5,534.23,438.86
2016,4,29,8,30,746.0,131.0,3.5,9.0,573.0,593.25,486.64
2016,4,29,8,45,542.0,209.0,3.5,9.5,543.5,573.03,467.51
2016,4,29,9,0,338.0,287.0,3.5,10.0,514.0,528.44,428.35
2016,4,29,9,15,571.5,218.0,3.55,10.5,628.5,657.56,531.72
2016,4,29,9,30,805.0,149.0,3.6,11.0,743.0,797.96,638.18
2016,4,29,9,45,834.0,141.5,3.65,11.5,782.0,846.03,670.09
2016,4,29,10,0,863.0,134.0,3.7,12.0,821.0,893.18,701.58
2016,4,29,10,15,870.5,135.5,3.75,12.5,850.0,922.88,720.31
2016,4,29,10,30,878.0,137.0,3.8,13.0,879.0,955.76,741.3
2016,4,29,10,45,887.5,136.0,3.9,13.5,902.0,985.13,760.01
2016,4,29,11,0,897.0,135.0,4.0,14.0,925.0,1011.52,776.62
2016,4,29,11,15,900.5,135.5,4.05,14.0,939.0,1030.39,789.21
2016,4,29,11,30,904.0,136.0,4.1,14.0,953.0,1045.81,799.56
2016,4,29,11,45,907.0,135.5,4.2,14.5,960.0,1056.18,805.43
2016,4,29,12,0,910.0,135.0,4.3,15.0,967.0,1062.94,808.9
2016,4,29,12,15,910.0,134.5,4.4,15.0,966.0,1063.01,809.94
2016,4,29,12,30,910.0,134.0,4.5,15.0,965.0,1059.41,808.63
2016,4,29,12,45,894.0,142.5,4.65,15.0,952.5,1045.29,800.69
2016,4,29,13,0,878.0,151.0,4.8,15.0,940.0,1027.82,790.46
2016,4,29,13,15,874.5,150.0,4.85,14.5,923.5,1009.88,780.53
2016,4,29,13,30,871.0,149.0,4.9,14.0,907.0,996.76,773.98
2016,4,29,13,45,871.0,144.5,5.0,14.0,884.5,971.4,757.67
2016,4,29,14,0,871.0,140.0,5.1,14.0,862.0,942.75,738.99
2016,4,29,14,15,863.0,138.0,5.1,14.0,832.0,906.53,714.07
2016,4,29,14,30,855.0,136.0,5.1,14.0,802.0,867.76,687.18
2016,4,29,14,45,849.5,131.0,5.15,14.0,767.0,825.54,657.86
2016,4,29,15,0,844.0,126.0,5.2,14.0,732.0,781.02,626.52
2016,4,29,15,15,830.5,123.5,5.2,13.5,690.0,731.21,591.61
2016,4,29,15,30,817.0,121.0,5.2,13.0,648.0,680.21,553.31
2016,4,29,15,45,804.5,115.5,5.2,13.0,603.0,625.88,510.46
2016,4,29,16,0,792.0,110.0,5.2,13.0,558.0,570.82,465.92
2016,4,29,16,15,768.0,105.5,5.2,12.5,508.0,510.14,416.43
2016,4,29,16,30,744.0,101.0,5.2,12.0,458.0,450.47,366.19
2016,4,29,16,45,718.5,94.0,5.2,12.0,407.0,389.08,312.44
2016,4,29,17,0,693.0,87.0,5.2,12.0,356.0,329.58,258.93
2016,4,29,17,15,647.5,81.0,5.2,11.5,303.0,267.46,203.24
2016,4,29,17,30,602.0,75.0,5.2,11.0,250.0,210.16,151.53
2016,4,29,17,45,542.0,65.5,5.25,10.5,199.5,152.23,101.29
2016,4,29,18,0,482.0,56.0,5.3,10.0,149.0,101.5,60.67
2016,4,29,18,15,375.5,45.0,5.25,9.5,104.0,54.74,30.76
2016,4,29,18,30,269.0,34.0,5.2,9.0,59.0,27.71,17.81
2016,4,29,18,45,134.5,17.0,5.2,9.0,29.5,13.39,0.0
2016,4,29,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,6.5,2.9,7.0,8.5,6.2,0.0
2016,4,30,5,30,143.0,13.0,2.9,7.0,17.0,12.39,0.0
2016,4,30,5,45,292.5,24.0,2.95,7.5,54.5,18.82,9.55
2016,4,30,6,0,442.0,35.0,3.0,8.0,92.0,39.38,20.14
2016,4,30,6,15,527.5,43.0,2.9,8.5,141.0,83.6,44.98
2016,4,30,6,30,613.0,51.0,2.8,9.0,190.0,138.28,86.09
2016,4,30,6,45,667.0,56.5,2.75,9.5,243.0,195.67,135.69
2016,4,30,7,0,721.0,62.0,2.7,10.0,296.0,257.63,191.19
2016,4,30,7,15,757.5,66.0,2.65,10.5,350.0,318.17,246.17
2016,4,30,7,30,794.0,70.0,2.6,11.0,404.0,382.12,302.82
2016,4,30,7,45,819.5,73.5,2.6,11.5,456.5,443.74,356.13
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,506.84,408.73
2016,4,30,8,15,864.5,80.0,2.55,12.5,559.0,566.3,456.49
2016,4,30,8,30,884.0,83.0,2.5,13.0,609.0,626.43,502.95
2016,4,30,8,45,898.5,85.0,2.5,13.5,655.0,682.1,544.67
2016,4,30,9,0,913.0,87.0,2.5,14.0,701.0,736.82,583.26
2016,4,30,9,15,923.5,89.0,2.45,14.0,742.0,787.31,617.58
2016,4,30,9,30,934.0,91.0,2.4,14.0,783.0,835.94,650.03
2016,4,30,9,45,945.5,90.0,2.35,14.5,818.5,880.14,677.62
2016,4,30,10,0,957.0,89.0,2.3,15.0,854.0,922.03,703.16
2016,4,30,10,15,962.0,90.5,2.3,15.0,882.5,958.21,726.3
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,991.25,747.22
2016,4,30,10,45,970.5,93.0,2.3,15.5,932.0,1019.03,763.15
2016,4,30,11,0,974.0,94.0,2.3,16.0,953.0,1043.29,776.73
2016,4,30,11,15,975.5,94.5,2.25,16.0,966.5,1061.42,787.16
2016,4,30,11,30,977.0,95.0,2.2,16.0,980.0,1075.76,795.22
2016,4,30,11,45,976.5,95.5,2.2,16.5,985.5,1084.23,798.75
2016,4,30,12,0,976.0,96.0,2.2,17.0,991.0,1088.78,799.93
2016,4,30,12,15,975.5,96.0,2.15,17.0,989.5,1088.86,799.23
2016,4,30,12,30,975.0,96.0,2.1,17.0,988.0,1085.02,796.19
2016,4,30,12,45,967.0,99.0,2.1,17.0,976.5,1072.95,788.71
2016,4,30,13,0,959.0,102.0,2.1,17.0,965.0,1057.15,779.03
2016,4,30,13,15,955.5,101.5,2.1,17.0,948.0,1038.48,767.59
2016,4,30,13,30,952.0,101.0,2.1,17.0,931.0,1016.21,753.88
2016,4,30,13,45,947.0,99.5,2.15,17.0,906.5,988.02,736.92
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,956.55,717.71
2016,4,30,14,15,934.5,96.5,2.2,17.0,850.5,919.78,694.29
2016,4,30,14,30,927.0,95.0,2.2,17.0,819.0,880.22,668.83
2016,4,30,14,45,918.0,93.0,2.25,17.0,782.0,836.37,640.61
2016,4,30,15,0,909.0,91.0,2.3,17.0,745.0,790.27,610.42
2016,4,30,15,15,896.0,89.0,2.35,17.0,702.0,739.3,576.27
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,686.93,539.92
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,630.33,497.72
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,573.37,453.92
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,513.95,407.38
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,454.12,358.83
2016,4,30,16,45,770.0,73.5,2.55,15.5,411.0,390.35,305.59
2016,4,30,17,0,737.0,70.0,2.6,15.0,358.0,329.19,252.72
2016,4,30,17,15,694.5,65.5,2.55,14.5,305.0,267.23,198.11
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,208.27,145.68
2016,4,30,17,45,586.0,54.5,2.5,13.5,201.0,149.32,95.49
2016,4,30,18,0,520.0,48.0,2.5,13.0,150.0,98.18,55.44
2016,4,30,18,15,418.0,39.0,2.45,12.5,105.5,51.14,26.13
2016,4,30,18,30,316.0,30.0,2.4,12.0,61.0,23.7,14.37
2016,4,30,18,45,158.0,15.0,2.4,11.5,30.5,11.63,0.0
2016,4,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.0,1.1,10.0,9.0,6.67,0.0
2016,5,1,5,30,127.0,14.0,1.1,10.0,18.0,13.34,0.0
2016,5,1,5,45,267.0,26.0,1.1,10.5,55.0,20.51,11.09
2016,5,1,6,0,407.0,38.0,1.1,11.0,92.0,41.89,22.28
2016,5,1,6,15,493.0,46.0,1.1,11.5,140.0,84.11,46.15
2016,5,1,6,30,579.0,54.0,1.1,12.0,188.0,136.87,85.26
2016,5,1,6,45,632.5,60.0,1.15,12.5,240.0,191.21,131.34
2016,5,1,7,0,686.0,66.0,1.2,13.0,292.0,252.94,185.27
2016,5,1,7,15,724.0,70.5,1.15,13.5,345.0,312.4,237.61
2016,5,1,7,30,762.0,75.0,1.1,14.0,398.0,375.48,291.57
2016,5,1,7,45,788.5,79.0,1.1,14.5,450.0,436.23,342.21
2016,5,1,8,0,815.0,83.0,1.1,15.0,502.0,498.62,392.19
2016,5,1,8,15,835.5,86.0,1.1,15.5,551.5,557.97,438.0
2016,5,1,8,30,856.0,89.0,1.1,16.0,601.0,616.14,481.24
2016,5,1,8,45,870.0,92.0,1.1,16.5,646.5,671.09,520.54
2016,5,1,9,0,884.0,95.0,1.1,17.0,692.0,725.11,557.17
2016,5,1,9,15,895.5,97.0,1.1,17.5,733.0,775.02,588.66
2016,5,1,9,30,907.0,99.0,1.1,18.0,774.0,823.24,618.4
2016,5,1,9,45,915.5,101.0,1.1,18.5,809.0,867.02,644.64
2016,5,1,10,0,924.0,103.0,1.1,19.0,844.0,908.38,668.9
2016,5,1,10,15,930.0,104.0,1.05,19.0,872.0,943.84,689.46
2016,5,1,10,30,936.0,105.0,1.0,19.0,900.0,976.33,707.92
2016,5,1,10,45,939.0,106.5,0.95,19.5,921.0,1003.35,721.4
2016,5,1,11,0,942.0,108.0,0.9,20.0,942.0,1026.94,732.64
2016,5,1,11,15,944.5,108.5,0.8,20.0,956.0,1045.47,740.97
2016,5,1,11,30,947.0,109.0,0.7,20.0,970.0,1060.36,747.02
2016,5,1,11,45,947.0,110.0,0.65,20.5,975.5,1069.55,749.42
2016,5,1,12,0,947.0,111.0,0.6,21.0,981.0,1074.94,749.69
2016,5,1,12,15,946.5,110.5,0.55,21.0,979.0,1074.46,748.04
2016,5,1,12,30,946.0,110.0,0.5,21.0,977.0,1070.18,744.33
2016,5,1,12,45,944.5,109.0,0.45,21.0,967.5,1060.59,737.66
2016,5,1,13,0,943.0,108.0,0.4,21.0,958.0,1047.26,728.97
2016,5,1,13,15,939.0,107.0,0.5,20.5,941.0,1027.83,721.78
2016,5,1,13,30,935.0,106.0,0.6,20.0,924.0,1004.89,712.42
2016,5,1,13,45,929.0,105.5,0.7,20.0,899.0,977.21,698.61
2016,5,1,14,0,923.0,105.0,0.8,20.0,874.0,946.37,682.57
2016,5,1,14,15,915.0,103.5,0.9,19.5,843.0,909.76,663.74
2016,5,1,14,30,907.0,102.0,1.0,19.0,812.0,870.46,642.67
2016,5,1,14,45,896.0,100.5,1.1,19.0,774.5,826.29,616.55
2016,5,1,15,0,885.0,99.0,1.2,19.0,737.0,780.09,588.44
2016,5,1,15,15,871.5,96.5,1.2,18.5,694.5,729.31,556.4
2016,5,1,15,30,858.0,94.0,1.2,18.0,652.0,677.23,521.88
2016,5,1,15,45,839.5,91.5,1.3,18.0,605.0,622.72,483.11
2016,5,1,16,0,821.0,89.0,1.4,18.0,558.0,565.8,441.09
2016,5,1,16,15,798.0,86.0,1.4,17.5,508.0,506.11,395.57
2016,5,1,16,30,775.0,83.0,1.4,17.0,458.0,447.29,348.97
2016,5,1,16,45,742.5,79.0,1.4,17.0,405.5,384.8,297.27
2016,5,1,17,0,710.0,75.0,1.4,17.0,353.0,324.91,246.11
2016,5,1,17,15,667.0,69.5,1.4,16.5,301.0,262.16,192.22
2016,5,1,17,30,624.0,64.0,1.4,16.0,249.0,204.96,142.35
2016,5,1,17,45,560.5,57.0,1.4,15.5,199.0,147.65,94.25
2016,5,1,18,0,497.0,50.0,1.4,15.0,149.0,97.86,55.63
2016,5,1,18,15,397.5,40.5,1.3,14.5,105.0,51.83,26.94
2016,5,1,18,30,298.0,31.0,1.2,14.0,61.0,24.49,15.03
2016,5,1,18,45,149.0,15.5,1.2,13.5,30.5,11.99,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,8.0,1.15,8.0,8.0,7.63,0.0
2016,5,2,5,30,0.0,16.0,1.1,8.0,16.0,14.7,0.0
2016,5,2,5,45,99.5,32.5,1.1,8.5,46.0,26.65,16.57
2016,5,2,6,0,199.0,49.0,1.1,9.0,76.0,45.43,29.17
2016,5,2,6,15,252.5,66.0,1.1,9.5,115.5,80.29,53.04
2016,5,2,6,30,306.0,83.0,1.1,10.0,155.0,121.86,85.44
2016,5,2,6,45,364.5,92.0,1.1,10.5,198.5,163.77,120.0
2016,5,2,7,0,423.0,101.0,1.1,11.0,242.0,212.48,161.44
2016,5,2,7,15,411.0,123.5,1.1,11.0,279.5,257.17,201.71
2016,5,2,7,30,399.0,146.0,1.1,11.0,317.0,300.23,239.4
2016,5,2,7,45,424.5,162.0,1.1,11.5,364.0,352.12,282.08
2016,5,2,8,0,450.0,178.0,1.1,12.0,411.0,406.3,325.27
2016,5,2,8,15,502.0,179.5,1.1,12.0,462.5,463.16,370.23
2016,5,2,8,30,554.0,181.0,1.1,12.0,514.0,524.24,417.4
2016,5,2,8,45,577.5,190.5,1.1,12.5,560.5,578.37,457.02
2016,5,2,9,0,601.0,200.0,1.1,13.0,607.0,636.34,498.23
2016,5,2,9,15,502.5,254.5,1.05,13.0,608.5,642.47,499.19
2016,5,2,9,30,404.0,309.0,1.0,13.0,610.0,634.61,490.23
2016,5,2,9,45,643.5,216.0,1.0,13.5,721.5,767.29,588.02
2016,5,2,10,0,883.0,123.0,1.0,14.0,833.0,893.63,671.36
2016,5,2,10,15,890.0,124.5,1.0,14.0,861.5,929.18,692.07
2016,5,2,10,30,897.0,126.0,1.0,14.0,890.0,961.94,712.07
2016,5,2,10,45,897.0,130.0,1.05,14.5,910.0,987.67,727.09
2016,5,2,11,0,897.0,134.0,1.1,15.0,930.0,1009.98,739.98
2016,5,2,11,15,748.5,231.5,1.1,15.0,902.5,993.57,728.66
2016,5,2,11,30,600.0,329.0,1.1,15.0,875.0,953.24,699.23
2016,5,2,11,45,745.5,237.0,1.15,15.5,920.5,1013.22,740.99
2016,5,2,12,0,891.0,145.0,1.2,16.0,966.0,1052.84,764.63
2016,5,2,12,15,890.0,145.0,1.2,16.0,964.5,1052.32,763.71
2016,5,2,12,30,889.0,145.0,1.2,16.0,963.0,1048.23,761.25
2016,5,2,12,45,597.0,291.0,1.25,16.0,838.0,914.7,674.41
2016,5,2,13,0,305.0,437.0,1.3,16.0,713.0,757.88,563.01
2016,5,2,13,15,376.0,399.0,1.25,15.5,732.5,781.75,584.23
2016,5,2,13,30,447.0,361.0,1.2,15.0,752.0,810.6,606.47
2016,5,2,13,45,524.0,322.5,1.2,15.0,769.5,831.43,622.91
2016,5,2,14,0,601.0,284.0,1.2,15.0,787.0,846.14,635.23
2016,5,2,14,15,547.0,288.0,1.15,15.0,733.5,783.14,591.18
2016,5,2,14,30,493.0,292.0,1.1,15.0,680.0,721.43,548.28
2016,5,2,14,45,491.5,276.0,1.1,15.0,647.5,683.85,523.43
2016,5,2,15,0,490.0,260.0,1.1,15.0,615.0,644.83,496.82
2016,5,2,15,15,527.5,230.0,1.05,14.5,591.5,618.57,480.12
2016,5,2,15,30,565.0,200.0,1.0,14.0,568.0,587.56,459.23
2016,5,2,15,45,531.0,194.5,1.0,14.0,520.5,531.48,417.62
2016,5,2,16,0,497.0,189.0,1.0,14.0,473.0,477.43,376.78
2016,5,2,16,15,459.0,179.5,1.0,13.5,424.0,419.82,332.87
2016,5,2,16,30,421.0,170.0,1.0,13.0,375.0,365.41,290.25
2016,5,2,16,45,410.5,151.0,1.0,13.0,332.5,316.7,250.36
2016,5,2,17,0,400.0,132.0,1.0,13.0,290.0,268.75,209.88
2016,5,2,17,15,342.5,124.5,1.0,12.5,246.0,218.83,168.36
2016,5,2,17,30,285.0,117.0,1.0,12.0,202.0,174.32,131.4
2016,5,2,17,45,242.0,98.5,1.0,11.5,161.0,130.61,95.19
2016,5,2,18,0,199.0,80.0,1.0,11.0,120.0,92.2,64.57
2016,5,2,18,15,143.0,59.5,1.0,10.5,84.0,57.01,38.8
2016,5,2,18,30,87.0,39.0,1.0,10.0,48.0,31.68,21.61
2016,5,2,18,45,43.5,19.5,1.0,10.0,24.0,17.13,1.83
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,1.1,9.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,23.5,1.1,9.5,23.5,21.82,12.71
2016,5,3,6,0,0.0,39.0,1.1,10.0,39.0,35.85,24.85
2016,5,3,6,15,0.0,59.5,1.1,10.5,59.5,54.38,41.18
2016,5,3,6,30,0.0,80.0,1.1,11.0,80.0,73.27,57.59
2016,5,3,6,45,7.5,99.5,1.15,11.5,102.0,93.11,74.19
2016,5,3,7,0,15.0,119.0,1.2,12.0,124.0,114.0,91.43
2016,5,3,7,15,62.5,149.0,1.25,12.0,175.5,159.9,128.69
2016,5,3,7,30,110.0,179.0,1.3,12.0,227.0,213.46,172.25
2016,5,3,7,45,94.5,200.0,1.4,12.5,245.0,231.45,186.72
2016,5,3,8,0,79.0,221.0,1.5,13.0,263.0,249.93,201.15
2016,5,3,8,15,211.5,234.5,1.55,13.0,359.5,346.03,278.4
2016,5,3,8,30,344.0,248.0,1.6,13.0,456.0,456.96,365.32
2016,5,3,8,45,353.5,267.0,1.65,13.5,494.5,500.75,397.34
2016,5,3,9,0,363.0,286.0,1.7,14.0,533.0,544.65,429.18
2016,5,3,9,15,340.0,311.5,1.7,14.0,554.0,570.7,447.11
2016,5,3,9,30,317.0,337.0,1.7,14.0,575.0,593.95,462.75
2016,5,3,9,45,275.0,364.5,1.7,14.5,577.5,600.83,464.94
2016,5,3,10,0,233.0,392.0,1.7,15.0,580.0,595.45,458.39
2016,5,3,10,15,234.0,406.5,1.65,15.0,601.0,619.68,474.95
2016,5,3,10,30,235.0,421.0,1.6,15.0,622.0,643.13,490.53
2016,5,3,10,45,194.0,435.5,1.6,15.0,604.0,626.07,476.48
2016,5,3,11,0,153.0,450.0,1.6,15.0,586.0,606.41,460.87
2016,5,3,11,15,137.5,455.0,1.6,15.0,579.0,599.76,455.49
2016,5,3,11,30,122.0,460.0,1.6,15.0,572.0,591.95,449.21
2016,5,3,11,45,96.5,450.5,1.6,15.0,539.5,546.79,416.14
2016,5,3,12,0,71.0,441.0,1.6,15.0,507.0,511.83,390.31
2016,5,3,12,15,82.5,448.5,1.55,15.0,524.5,531.26,404.75
2016,5,3,12,30,94.0,456.0,1.5,15.0,542.0,550.2,418.37
2016,5,3,12,45,133.0,458.5,1.5,15.0,579.5,601.81,456.41
2016,5,3,13,0,172.0,461.0,1.5,15.0,617.0,640.62,484.81
2016,5,3,13,15,214.0,447.0,1.5,15.0,637.5,663.38,502.18
2016,5,3,13,30,256.0,433.0,1.5,15.0,658.0,693.64,524.67
2016,5,3,13,45,226.5,425.0,1.5,15.5,620.0,641.18,486.47
2016,5,3,14,0,197.0,417.0,1.5,16.0,582.0,599.15,455.94
2016,5,3,14,15,352.5,353.5,1.55,16.0,636.0,671.18,512.98
2016,5,3,14,30,508.0,290.0,1.6,16.0,690.0,731.55,559.66
2016,5,3,14,45,500.0,275.5,1.65,16.0,654.0,689.75,530.54
2016,5,3,15,0,492.0,261.0,1.7,16.0,618.0,646.97,501.16
2016,5,3,15,15,450.0,260.0,1.75,15.5,572.0,592.29,462.56
2016,5,3,15,30,408.0,259.0,1.8,15.0,526.0,539.89,424.77
2016,5,3,15,45,428.5,233.0,1.85,15.0,495.5,505.05,399.66
2016,5,3,16,0,449.0,207.0,1.9,15.0,465.0,467.28,371.3
2016,5,3,16,15,410.0,194.5,1.9,14.5,414.0,408.69,325.96
2016,5,3,16,30,371.0,182.0,1.9,14.0,363.0,350.05,279.63
2016,5,3,16,45,441.0,147.0,1.95,13.5,339.0,325.24,258.39
2016,5,3,17,0,511.0,112.0,2.0,13.0,315.0,288.51,225.32
2016,5,3,17,15,441.5,110.5,2.0,12.5,268.0,234.49,179.38
2016,5,3,17,30,372.0,109.0,2.0,12.0,221.0,188.03,140.14
2016,5,3,17,45,318.5,93.5,2.0,12.0,176.5,139.52,99.43
2016,5,3,18,0,265.0,78.0,2.0,12.0,132.0,97.72,66.22
2016,5,3,18,15,194.0,59.5,1.95,11.5,93.0,59.52,39.31
2016,5,3,18,30,123.0,41.0,1.9,11.0,54.0,33.24,22.94
2016,5,3,18,45,61.5,20.5,1.9,11.0,27.0,17.13,3.15
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
