Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.4,10.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,1.3,10.0,10.0,9.27,0.0
2016,5,4,5,45,7.5,30.0,1.25,10.0,31.0,27.35,17.51
2016,5,4,6,0,15.0,50.0,1.2,10.0,52.0,44.79,32.15
2016,5,4,6,15,32.5,72.0,1.1,10.0,79.0,67.48,51.13
2016,5,4,6,30,50.0,94.0,1.0,10.0,106.0,92.87,72.33
2016,5,4,6,45,73.5,114.0,0.95,10.0,136.5,120.27,95.05
2016,5,4,7,0,97.0,134.0,0.9,10.0,167.0,151.69,121.27
2016,5,4,7,15,97.0,161.0,0.85,10.0,198.5,182.47,147.34
2016,5,4,7,30,97.0,188.0,0.8,10.0,230.0,214.53,173.86
2016,5,4,7,45,67.5,197.0,0.8,10.5,228.0,216.44,175.2
2016,5,4,8,0,38.0,206.0,0.8,11.0,226.0,214.8,173.24
2016,5,4,8,15,30.5,215.5,0.75,11.0,232.5,222.57,178.97
2016,5,4,8,30,23.0,225.0,0.7,11.0,239.0,225.64,180.74
2016,5,4,8,45,28.5,249.0,0.7,11.0,268.0,258.27,206.22
2016,5,4,9,0,34.0,273.0,0.7,11.0,297.0,287.73,228.72
2016,5,4,9,15,20.5,234.0,0.7,11.0,248.5,236.21,187.5
2016,5,4,9,30,7.0,195.0,0.7,11.0,200.0,189.11,149.72
2016,5,4,9,45,23.5,268.5,0.75,11.5,287.5,280.43,221.73
2016,5,4,10,0,40.0,342.0,0.8,12.0,375.0,369.69,288.98
2016,5,4,10,15,92.5,385.0,0.8,12.0,463.5,462.07,358.22
2016,5,4,10,30,145.0,428.0,0.8,12.0,552.0,567.09,434.22
2016,5,4,10,45,83.0,375.0,0.8,12.5,446.5,448.81,345.21
2016,5,4,11,0,21.0,322.0,0.8,13.0,341.0,327.73,253.37
2016,5,4,11,15,60.5,388.5,0.8,13.0,444.0,444.5,342.16
2016,5,4,11,30,100.0,455.0,0.8,13.0,547.0,553.51,420.42
2016,5,4,11,45,125.0,464.0,0.8,13.5,579.5,600.22,451.94
2016,5,4,12,0,150.0,473.0,0.8,14.0,612.0,635.55,475.8
2016,5,4,12,15,88.0,415.5,0.85,14.0,497.5,502.3,380.7
2016,5,4,12,30,26.0,358.0,0.9,14.0,383.0,380.6,291.47
2016,5,4,12,45,125.0,408.0,0.95,14.0,522.5,541.23,413.22
2016,5,4,13,0,224.0,458.0,1.0,14.0,662.0,688.26,517.87
2016,5,4,13,15,213.5,450.5,1.05,14.0,642.0,666.05,501.38
2016,5,4,13,30,203.0,443.0,1.1,14.0,622.0,643.23,486.28
2016,5,4,13,45,274.0,414.0,1.2,14.0,648.5,682.95,517.84
2016,5,4,14,0,345.0,385.0,1.3,14.0,675.0,708.35,538.73
2016,5,4,14,15,318.5,377.0,1.35,14.0,637.0,665.01,508.44
2016,5,4,14,30,292.0,369.0,1.4,14.0,599.0,622.18,478.73
2016,5,4,14,45,300.5,348.0,1.45,14.0,575.5,595.11,460.92
2016,5,4,15,0,309.0,327.0,1.5,14.0,552.0,566.51,441.51
2016,5,4,15,15,181.5,303.5,1.5,13.5,434.0,430.27,339.23
2016,5,4,15,30,54.0,280.0,1.5,13.0,316.0,306.3,243.07
2016,5,4,15,45,145.5,266.5,1.55,13.0,353.0,351.43,281.19
2016,5,4,16,0,237.0,253.0,1.6,13.0,390.0,381.62,305.76
2016,5,4,16,15,284.5,221.5,1.6,12.5,372.0,365.45,293.59
2016,5,4,16,30,332.0,190.0,1.6,12.0,354.0,339.55,273.0
2016,5,4,16,45,377.5,160.0,1.6,12.0,326.5,311.65,248.93
2016,5,4,17,0,423.0,130.0,1.6,12.0,299.0,274.88,216.18
2016,5,4,17,15,374.0,121.0,1.55,11.5,255.0,224.74,173.55
2016,5,4,17,30,325.0,112.0,1.5,11.0,211.0,179.11,134.76
2016,5,4,17,45,292.0,93.5,1.45,11.0,170.0,134.84,96.94
2016,5,4,18,0,259.0,75.0,1.4,11.0,129.0,94.3,63.82
2016,5,4,18,15,197.0,57.5,1.3,10.5,91.5,58.24,38.28
2016,5,4,18,30,135.0,40.0,1.2,10.0,54.0,32.53,22.56
2016,5,4,18,45,67.5,20.0,1.15,10.0,27.0,16.75,4.09
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,10.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,0.9,10.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,27.0,1.0,10.0,27.0,24.96,15.67
2016,5,5,6,0,0.0,44.0,1.1,10.0,44.0,40.15,28.6
2016,5,5,6,15,6.0,65.0,1.1,10.0,66.5,59.73,45.65
2016,5,5,6,30,12.0,86.0,1.1,10.0,89.0,80.42,63.43
2016,5,5,6,45,21.5,106.5,1.15,10.5,113.0,102.4,81.82
2016,5,5,7,0,31.0,127.0,1.2,11.0,137.0,126.18,101.54
2016,5,5,7,15,65.5,154.5,1.2,11.0,181.5,165.96,134.07
2016,5,5,7,30,100.0,182.0,1.2,11.0,226.0,210.09,170.08
2016,5,5,7,45,60.5,187.0,1.2,11.0,215.0,203.78,165.07
2016,5,5,8,0,21.0,192.0,1.2,11.0,204.0,190.23,153.66
2016,5,5,8,15,10.5,158.5,1.2,11.0,164.5,154.12,123.73
2016,5,5,8,30,0.0,125.0,1.2,11.0,125.0,116.77,92.56
2016,5,5,8,45,2.0,151.5,1.2,11.5,153.0,143.18,113.94
2016,5,5,9,0,4.0,178.0,1.2,12.0,181.0,169.93,135.1
2016,5,5,9,15,34.0,258.0,1.15,12.0,283.5,274.87,218.93
2016,5,5,9,30,64.0,338.0,1.1,12.0,386.0,380.19,299.65
2016,5,5,9,45,88.0,366.0,1.1,12.5,435.5,431.38,336.98
2016,5,5,10,0,112.0,394.0,1.1,13.0,485.0,484.22,375.15
2016,5,5,10,15,72.5,372.5,1.1,13.0,432.5,431.24,334.13
2016,5,5,10,30,33.0,351.0,1.1,13.0,380.0,375.64,291.36
2016,5,5,10,45,34.5,358.5,1.1,13.0,389.0,385.97,299.25
2016,5,5,11,0,36.0,366.0,1.1,13.0,398.0,396.22,306.63
2016,5,5,11,15,33.0,363.0,1.1,13.0,393.0,391.21,302.52
2016,5,5,11,30,30.0,360.0,1.1,13.0,388.0,385.89,298.34
2016,5,5,11,45,29.0,364.5,1.1,13.0,391.5,389.97,301.26
2016,5,5,12,0,28.0,369.0,1.1,13.0,395.0,393.82,303.98
2016,5,5,12,15,22.0,331.0,1.1,13.0,352.0,338.75,262.6
2016,5,5,12,30,16.0,293.0,1.1,13.0,309.0,295.38,229.87
2016,5,5,12,45,41.0,361.0,1.15,13.5,399.5,397.99,308.12
2016,5,5,13,0,66.0,429.0,1.2,14.0,490.0,491.6,376.46
2016,5,5,13,15,46.0,385.0,1.2,14.0,427.0,425.56,327.09
2016,5,5,13,30,26.0,341.0,1.2,14.0,364.0,360.4,278.68
2016,5,5,13,45,21.5,313.5,1.25,14.0,332.5,318.7,247.86
2016,5,5,14,0,17.0,286.0,1.3,14.0,301.0,287.08,224.14
2016,5,5,14,15,20.0,290.5,1.3,13.5,307.0,293.38,229.97
2016,5,5,14,30,23.0,295.0,1.3,13.0,313.0,299.41,235.45
2016,5,5,14,45,30.5,297.5,1.35,13.0,320.5,313.65,247.13
2016,5,5,15,0,38.0,300.0,1.4,13.0,328.0,319.98,252.68
2016,5,5,15,15,104.5,303.5,1.4,12.5,373.5,368.73,292.98
2016,5,5,15,30,171.0,307.0,1.4,12.0,419.0,416.59,331.61
2016,5,5,15,45,320.0,254.0,1.4,12.0,446.0,452.45,361.59
2016,5,5,16,0,469.0,201.0,1.4,12.0,473.0,472.55,378.05
2016,5,5,16,15,272.0,204.0,1.35,12.0,358.5,341.9,274.59
2016,5,5,16,30,75.0,207.0,1.3,12.0,244.0,230.49,185.55
2016,5,5,16,45,275.5,173.0,1.3,12.0,287.5,279.51,224.09
2016,5,5,17,0,476.0,139.0,1.3,12.0,331.0,301.86,236.56
2016,5,5,17,15,427.0,127.5,1.2,11.5,281.5,246.19,189.12
2016,5,5,17,30,378.0,116.0,1.1,11.0,232.0,195.95,146.45
2016,5,5,17,45,327.0,99.5,1.0,11.0,186.5,146.53,105.04
2016,5,5,18,0,276.0,83.0,0.9,11.0,141.0,103.48,70.74
2016,5,5,18,15,196.5,64.5,0.9,10.5,100.0,63.99,43.11
2016,5,5,18,30,117.0,46.0,0.9,10.0,59.0,37.0,26.53
2016,5,5,18,45,58.5,23.0,0.95,10.0,29.5,19.12,6.45
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,11.44,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,21.37,2.58
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.5,32.45,22.3
2016,5,6,6,0,243.0,56.0,2.5,9.0,93.0,53.98,34.99
2016,5,6,6,15,319.5,69.5,2.45,9.0,137.0,90.93,59.37
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,137.18,95.09
2016,5,6,6,45,432.0,98.0,2.35,9.5,228.0,185.24,136.5
2016,5,6,7,0,468.0,113.0,2.3,10.0,275.0,237.51,182.37
2016,5,6,7,15,510.5,122.5,2.15,10.0,324.5,290.79,229.13
2016,5,6,7,30,553.0,132.0,2.0,10.0,374.0,348.47,278.84
2016,5,6,7,45,583.5,139.5,1.95,10.5,422.5,405.43,326.53
2016,5,6,8,0,614.0,147.0,1.9,11.0,471.0,462.54,372.91
2016,5,6,8,15,575.0,169.0,1.75,11.0,495.0,494.24,398.19
2016,5,6,8,30,536.0,191.0,1.6,11.0,519.0,523.54,420.34
2016,5,6,8,45,347.0,257.5,1.45,11.5,476.0,486.83,388.26
2016,5,6,9,0,158.0,324.0,1.3,12.0,433.0,431.22,340.83
2016,5,6,9,15,98.5,319.0,1.15,12.0,388.5,383.51,302.75
2016,5,6,9,30,39.0,314.0,1.0,12.0,344.0,336.25,264.34
2016,5,6,9,45,60.5,349.0,0.9,12.5,397.5,391.26,305.62
2016,5,6,10,0,82.0,384.0,0.8,13.0,451.0,447.94,346.27
2016,5,6,10,15,52.0,350.5,0.7,13.0,394.0,390.42,301.57
2016,5,6,10,30,22.0,317.0,0.6,13.0,337.0,322.33,249.39
2016,5,6,10,45,232.5,346.0,0.55,13.5,554.5,579.22,443.27
2016,5,6,11,0,443.0,375.0,0.5,14.0,772.0,826.55,610.79
2016,5,6,11,15,400.5,399.5,0.5,14.0,762.5,809.63,594.34
2016,5,6,11,30,358.0,424.0,0.5,14.0,753.0,798.49,585.55
2016,5,6,11,45,331.5,438.5,0.5,14.0,744.5,790.55,579.4
2016,5,6,12,0,305.0,453.0,0.5,14.0,736.0,780.67,571.96
2016,5,6,12,15,255.5,463.0,0.5,14.0,700.0,741.33,544.52
2016,5,6,12,30,206.0,473.0,0.5,14.0,664.0,690.18,509.41
2016,5,6,12,45,186.5,469.0,0.5,14.0,641.0,664.62,492.36
2016,5,6,13,0,167.0,465.0,0.5,14.0,618.0,638.48,474.48
2016,5,6,13,15,140.0,452.5,0.5,14.0,579.0,596.01,445.09
2016,5,6,13,30,113.0,440.0,0.5,14.0,540.0,543.93,408.86
2016,5,6,13,45,156.0,430.0,0.55,14.0,564.0,579.69,436.78
2016,5,6,14,0,199.0,420.0,0.6,14.0,588.0,602.76,454.77
2016,5,6,14,15,119.0,375.5,0.6,14.0,475.0,480.76,366.56
2016,5,6,14,30,39.0,331.0,0.6,14.0,362.0,355.82,274.24
2016,5,6,14,45,119.5,340.0,0.6,14.0,428.5,434.39,336.38
2016,5,6,15,0,200.0,349.0,0.6,14.0,495.0,498.24,384.53
2016,5,6,15,15,174.0,328.5,0.6,13.5,450.5,449.11,348.61
2016,5,6,15,30,148.0,308.0,0.6,13.0,406.0,401.9,314.57
2016,5,6,15,45,437.0,216.0,0.65,13.0,476.0,493.18,388.61
2016,5,6,16,0,726.0,124.0,0.7,13.0,546.0,546.61,429.78
2016,5,6,16,15,385.5,160.5,0.75,13.0,383.0,362.79,287.92
2016,5,6,16,30,45.0,197.0,0.8,13.0,220.0,206.99,165.14
2016,5,6,16,45,108.0,181.5,0.85,13.0,227.5,216.79,173.65
2016,5,6,17,0,171.0,166.0,0.9,13.0,235.0,216.37,171.88
2016,5,6,17,15,343.0,127.0,0.9,12.5,241.0,221.35,170.53
2016,5,6,17,30,515.0,88.0,0.9,12.0,247.0,203.79,147.38
2016,5,6,17,45,445.5,79.0,0.9,12.0,198.5,148.5,101.15
2016,5,6,18,0,376.0,70.0,0.9,12.0,150.0,103.03,65.78
2016,5,6,18,15,289.0,56.0,0.95,11.5,107.5,60.67,37.41
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,32.57,22.68
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,16.37,5.38
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.9,9.0,1.0,0.95,0.0
2016,5,7,5,30,0.0,2.0,0.9,9.0,2.0,1.85,0.0
2016,5,7,5,45,0.0,5.5,0.95,9.5,5.5,5.09,0.0
2016,5,7,6,0,0.0,9.0,1.0,10.0,9.0,8.33,1.5
2016,5,7,6,15,0.0,13.0,1.0,10.0,13.0,12.04,4.82
2016,5,7,6,30,0.0,17.0,1.0,10.0,17.0,15.75,8.13
2016,5,7,6,45,0.0,22.0,1.05,10.0,22.0,20.4,12.21
2016,5,7,7,0,0.0,27.0,1.1,10.0,27.0,25.05,16.23
2016,5,7,7,15,0.0,42.5,1.15,10.0,42.5,39.48,28.68
2016,5,7,7,30,0.0,58.0,1.2,10.0,58.0,53.93,40.99
2016,5,7,7,45,0.0,71.5,1.25,10.5,71.5,66.55,51.48
2016,5,7,8,0,0.0,85.0,1.3,11.0,85.0,79.18,61.84
2016,5,7,8,15,0.0,77.0,1.35,11.0,77.0,71.72,55.33
2016,5,7,8,30,0.0,69.0,1.4,11.0,69.0,64.27,48.9
2016,5,7,8,45,0.0,106.5,1.45,11.0,106.5,99.4,78.11
2016,5,7,9,0,0.0,144.0,1.5,11.0,144.0,134.82,107.04
2016,5,7,9,15,2.0,156.5,1.5,11.0,158.0,148.24,117.73
2016,5,7,9,30,4.0,169.0,1.5,11.0,172.0,161.86,128.58
2016,5,7,9,45,2.5,154.0,1.5,11.0,156.0,146.6,115.88
2016,5,7,10,0,1.0,139.0,1.5,11.0,140.0,131.23,103.18
2016,5,7,10,15,0.5,117.0,1.5,11.0,117.5,110.04,85.76
2016,5,7,10,30,0.0,95.0,1.5,11.0,95.0,88.87,68.31
2016,5,7,10,45,0.0,74.0,1.5,11.5,74.0,69.16,51.93
2016,5,7,11,0,0.0,53.0,1.5,12.0,53.0,49.52,35.59
2016,5,7,11,15,5.0,127.5,1.5,12.0,132.5,124.67,97.37
2016,5,7,11,30,10.0,202.0,1.5,12.0,212.0,200.93,158.44
2016,5,7,11,45,16.0,270.5,1.5,12.0,286.0,273.3,215.07
2016,5,7,12,0,22.0,339.0,1.5,12.0,360.0,346.42,271.02
2016,5,7,12,15,23.0,345.5,1.45,12.0,367.5,353.83,276.15
2016,5,7,12,30,24.0,352.0,1.4,12.0,375.0,361.11,281.56
2016,5,7,12,45,19.5,315.5,1.4,12.0,334.0,320.53,250.63
2016,5,7,13,0,15.0,279.0,1.4,12.0,293.0,280.16,219.76
2016,5,7,13,15,13.5,259.5,1.35,12.0,272.0,259.42,203.88
2016,5,7,13,30,12.0,240.0,1.3,12.0,251.0,238.75,187.88
2016,5,7,13,45,12.0,233.5,1.3,12.0,244.5,232.08,182.92
2016,5,7,14,0,12.0,227.0,1.3,12.0,238.0,225.37,177.87
2016,5,7,14,15,20.5,266.5,1.25,12.0,284.0,270.38,213.65
2016,5,7,14,30,29.0,306.0,1.2,12.0,330.0,322.25,254.01
2016,5,7,14,45,27.5,293.0,1.2,12.0,315.0,306.44,241.87
2016,5,7,15,0,26.0,280.0,1.2,12.0,300.0,284.76,225.53
2016,5,7,15,15,66.5,292.0,1.15,12.0,338.0,329.76,262.04
2016,5,7,15,30,107.0,304.0,1.1,12.0,376.0,364.88,289.95
2016,5,7,15,45,55.5,238.5,1.05,12.0,276.0,262.83,209.8
2016,5,7,16,0,4.0,173.0,1.0,12.0,176.0,164.2,130.85
2016,5,7,16,15,74.5,194.0,0.95,12.0,231.5,222.66,179.57
2016,5,7,16,30,145.0,215.0,0.9,12.0,287.0,273.21,219.67
2016,5,7,16,45,77.5,177.5,0.85,12.0,215.5,198.25,159.18
2016,5,7,17,0,10.0,140.0,0.8,12.0,144.0,133.31,107.01
2016,5,7,17,15,5.0,121.0,0.75,11.5,123.0,113.28,90.99
2016,5,7,17,30,0.0,102.0,0.7,11.0,102.0,93.95,75.18
2016,5,7,17,45,0.0,82.0,0.65,11.0,82.0,75.34,59.37
2016,5,7,18,0,0.0,62.0,0.6,11.0,62.0,56.94,43.46
2016,5,7,18,15,0.0,44.5,0.55,10.5,44.5,40.97,29.47
2016,5,7,18,30,0.0,27.0,0.5,10.0,27.0,25.07,16.35
2016,5,7,18,45,0.0,15.0,0.45,10.0,15.0,13.91,4.24
2016,5,7,19,0,0.0,3.0,0.4,10.0,3.0,2.86,0.0
2016,5,7,19,15,0.0,1.5,0.35,10.0,1.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,11.0,1.1,9.0,15.0,10.48,0.0
2016,5,8,5,30,131.0,22.0,1.1,9.0,30.0,17.3,4.03
2016,5,8,5,45,247.0,34.5,1.15,9.5,67.0,26.71,17.55
2016,5,8,6,0,363.0,47.0,1.2,10.0,104.0,52.3,30.37
2016,5,8,6,15,439.5,56.5,1.2,10.0,150.0,92.83,55.6
2016,5,8,6,30,516.0,66.0,1.2,10.0,196.0,142.71,93.98
2016,5,8,6,45,258.0,64.0,1.2,10.0,129.0,116.66,84.9
2016,5,8,7,0,0.0,62.0,1.2,10.0,62.0,57.66,44.37
2016,5,8,7,15,0.0,78.5,1.2,10.0,78.5,73.04,57.51
2016,5,8,7,30,0.0,95.0,1.2,10.0,95.0,88.41,70.36
2016,5,8,7,45,1.5,129.0,1.2,10.5,130.5,120.87,97.22
2016,5,8,8,0,3.0,163.0,1.2,11.0,166.0,153.74,123.84
2016,5,8,8,15,23.0,207.0,1.2,11.5,222.0,206.85,166.6
2016,5,8,8,30,43.0,251.0,1.2,12.0,278.0,266.44,213.5
2016,5,8,8,45,159.0,282.0,1.2,12.5,391.0,381.35,304.07
2016,5,8,9,0,275.0,313.0,1.2,13.0,504.0,508.46,400.1
2016,5,8,9,15,207.5,339.5,1.15,13.0,488.5,491.67,384.38
2016,5,8,9,30,140.0,366.0,1.1,13.0,473.0,474.67,369.33
2016,5,8,9,45,148.0,384.5,1.1,13.5,502.0,506.58,391.83
2016,5,8,10,0,156.0,403.0,1.1,14.0,531.0,538.63,413.68
2016,5,8,10,15,81.5,292.0,1.1,14.0,359.0,366.05,284.78
2016,5,8,10,30,7.0,181.0,1.1,14.0,187.0,176.95,137.51
2016,5,8,10,45,10.0,218.5,1.15,14.0,228.0,216.02,168.91
2016,5,8,11,0,13.0,256.0,1.2,14.0,269.0,255.42,199.37
2016,5,8,11,15,11.0,223.0,1.2,14.0,233.5,221.9,173.02
2016,5,8,11,30,9.0,190.0,1.2,14.0,198.0,188.39,146.8
2016,5,8,11,45,59.0,329.0,1.3,14.5,384.0,383.33,298.07
2016,5,8,12,0,109.0,468.0,1.4,15.0,570.0,576.44,438.06
2016,5,8,12,15,154.0,471.5,1.45,15.0,615.0,636.39,480.45
2016,5,8,12,30,199.0,475.0,1.5,15.0,660.0,684.33,515.21
2016,5,8,12,45,559.5,293.0,1.6,15.0,806.5,874.65,658.53
2016,5,8,13,0,920.0,111.0,1.7,15.0,953.0,1024.77,760.09
2016,5,8,13,15,561.0,278.5,1.75,14.5,789.5,846.45,639.31
2016,5,8,13,30,202.0,446.0,1.8,14.0,626.0,643.62,490.05
2016,5,8,13,45,329.0,393.0,1.9,14.0,676.0,710.56,544.5
2016,5,8,14,0,456.0,340.0,2.0,14.0,726.0,768.79,589.73
2016,5,8,14,15,473.0,313.0,2.05,14.0,701.0,741.02,571.34
2016,5,8,14,30,490.0,286.0,2.1,14.0,676.0,710.47,551.49
2016,5,8,14,45,677.5,194.5,2.2,14.0,707.5,751.98,587.45
2016,5,8,15,0,865.0,103.0,2.3,14.0,739.0,767.57,601.21
2016,5,8,15,15,644.0,180.5,2.4,13.5,639.5,654.32,518.17
2016,5,8,15,30,423.0,258.0,2.5,13.0,540.0,547.6,436.05
2016,5,8,15,45,252.0,256.5,2.6,13.0,421.5,411.93,330.61
2016,5,8,16,0,81.0,255.0,2.7,13.0,303.0,289.6,232.79
2016,5,8,16,15,79.0,233.5,2.75,12.5,277.0,262.62,212.31
2016,5,8,16,30,77.0,212.0,2.8,12.0,251.0,235.84,191.26
2016,5,8,16,45,377.0,149.0,2.85,12.0,307.0,300.9,242.18
2016,5,8,17,0,677.0,86.0,2.9,12.0,363.0,324.22,253.23
2016,5,8,17,15,635.0,80.5,2.9,11.5,312.0,264.94,200.51
2016,5,8,17,30,593.0,75.0,2.9,11.0,261.0,210.01,151.43
2016,5,8,17,45,524.0,69.0,2.95,11.0,211.0,154.58,103.9
2016,5,8,18,0,455.0,63.0,3.0,11.0,161.0,107.3,66.41
2016,5,8,18,15,363.5,52.0,2.95,10.5,117.5,62.59,36.83
2016,5,8,18,30,272.0,41.0,2.9,10.0,74.0,31.71,22.13
2016,5,8,18,45,150.0,26.0,2.85,10.0,43.0,20.39,9.35
2016,5,8,19,0,28.0,11.0,2.8,10.0,12.0,10.48,0.0
2016,5,8,19,15,14.0,5.5,2.7,10.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,12.5,1.6,9.0,15.5,11.91,0.0
2016,5,9,5,30,101.0,25.0,1.6,9.0,31.0,20.68,7.13
2016,5,9,5,45,211.0,40.0,1.6,9.0,68.5,31.06,21.44
2016,5,9,6,0,321.0,55.0,1.6,9.0,106.0,57.0,35.34
2016,5,9,6,15,400.5,66.0,1.55,9.0,153.0,96.87,60.9
2016,5,9,6,30,480.0,77.0,1.5,9.0,200.0,147.76,100.31
2016,5,9,6,45,245.0,99.5,1.5,9.5,163.0,145.98,110.47
2016,5,9,7,0,10.0,122.0,1.5,10.0,126.0,115.35,93.29
2016,5,9,7,15,37.5,151.5,1.5,10.0,168.0,153.71,124.95
2016,5,9,7,30,65.0,181.0,1.5,10.0,210.0,195.23,158.97
2016,5,9,7,45,54.0,197.5,1.5,10.5,224.0,210.51,171.05
2016,5,9,8,0,43.0,214.0,1.5,11.0,238.0,224.52,181.77
2016,5,9,8,15,62.0,243.5,1.45,11.0,280.5,266.64,215.37
2016,5,9,8,30,81.0,273.0,1.4,11.0,323.0,310.9,250.06
2016,5,9,8,45,123.5,300.0,1.35,11.5,383.0,375.33,299.75
2016,5,9,9,0,166.0,327.0,1.3,12.0,443.0,439.17,347.69
2016,5,9,9,15,510.0,225.5,1.25,12.5,609.0,618.38,486.92
2016,5,9,9,30,854.0,124.0,1.2,13.0,775.0,811.44,624.53
2016,5,9,9,45,875.0,120.0,1.2,13.5,812.0,852.89,648.14
2016,5,9,10,0,896.0,116.0,1.2,14.0,849.0,897.1,675.11
2016,5,9,10,15,902.5,117.0,1.2,14.0,877.0,931.69,696.54
2016,5,9,10,30,909.0,118.0,1.2,14.0,905.0,963.45,716.08
2016,5,9,10,45,911.5,120.5,1.25,14.5,925.5,989.95,731.67
2016,5,9,11,0,914.0,123.0,1.3,15.0,946.0,1013.13,745.15
2016,5,9,11,15,917.0,123.5,1.35,15.0,960.0,1031.36,756.91
2016,5,9,11,30,920.0,124.0,1.4,15.0,974.0,1046.11,766.59
2016,5,9,11,45,917.0,127.0,1.45,15.0,979.0,1053.82,771.93
2016,5,9,12,0,914.0,130.0,1.5,15.0,984.0,1057.87,775.14
2016,5,9,12,15,913.5,130.0,1.55,15.0,982.5,1057.76,775.86
2016,5,9,12,30,913.0,130.0,1.6,15.0,981.0,1054.03,774.41
2016,5,9,12,45,908.5,131.0,1.7,15.5,971.0,1043.72,768.22
2016,5,9,13,0,904.0,132.0,1.8,16.0,961.0,1029.91,759.85
2016,5,9,13,15,900.5,131.5,1.85,16.0,944.5,1012.16,749.66
2016,5,9,13,30,897.0,131.0,1.9,16.0,928.0,991.07,737.31
2016,5,9,13,45,892.0,129.0,2.0,16.0,904.0,963.83,721.48
2016,5,9,14,0,887.0,127.0,2.1,16.0,880.0,933.54,703.47
2016,5,9,14,15,879.0,125.5,2.15,15.5,850.0,898.25,682.61
2016,5,9,14,30,871.0,124.0,2.2,15.0,820.0,860.41,659.71
2016,5,9,14,45,861.0,122.0,2.3,15.0,783.5,818.14,632.55
2016,5,9,15,0,851.0,120.0,2.4,15.0,747.0,777.56,606.15
2016,5,9,15,15,837.5,117.0,2.45,15.0,705.0,727.45,572.07
2016,5,9,15,30,824.0,114.0,2.5,15.0,663.0,676.17,534.81
2016,5,9,15,45,804.0,112.0,2.55,15.0,616.5,620.95,493.31
2016,5,9,16,0,784.0,110.0,2.6,15.0,570.0,565.72,450.59
2016,5,9,16,15,760.0,106.0,2.6,14.5,521.0,506.72,404.29
2016,5,9,16,30,736.0,102.0,2.6,14.0,472.0,448.07,356.69
2016,5,9,16,45,700.0,98.5,2.65,14.0,419.5,386.83,305.04
2016,5,9,17,0,664.0,95.0,2.7,14.0,367.0,328.59,254.53
2016,5,9,17,15,619.5,88.5,2.75,13.5,315.5,268.32,202.09
2016,5,9,17,30,575.0,82.0,2.8,13.0,264.0,212.73,153.19
2016,5,9,17,45,515.5,73.0,2.85,12.5,214.5,157.16,105.85
2016,5,9,18,0,456.0,64.0,2.9,12.0,165.0,108.63,67.22
2016,5,9,18,15,364.5,53.0,2.85,11.5,120.0,62.74,36.68
2016,5,9,18,30,273.0,42.0,2.8,11.0,75.0,32.45,22.74
2016,5,9,18,45,155.0,26.5,2.8,10.5,43.5,20.76,10.07
2016,5,9,19,0,37.0,11.0,2.8,10.0,12.0,10.48,0.0
2016,5,9,19,15,18.5,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,12.0,1.1,11.0,16.5,11.44,0.0
2016,5,10,5,30,152.0,24.0,1.0,11.0,33.0,18.87,6.8
2016,5,10,5,45,268.5,36.5,0.9,11.5,72.0,28.23,18.87
2016,5,10,6,0,385.0,49.0,0.8,12.0,111.0,55.72,32.13
2016,5,10,6,15,461.5,57.5,0.75,12.0,158.0,96.74,57.44
2016,5,10,6,30,538.0,66.0,0.7,12.0,205.0,147.08,95.86
2016,5,10,6,45,592.0,72.0,0.65,12.5,256.5,199.19,139.76
2016,5,10,7,0,646.0,78.0,0.6,13.0,308.0,257.4,189.77
2016,5,10,7,15,683.0,83.5,0.6,13.5,360.0,315.18,239.65
2016,5,10,7,30,720.0,89.0,0.6,14.0,412.0,376.46,291.04
2016,5,10,7,45,749.0,92.5,0.6,14.5,463.0,436.19,339.64
2016,5,10,8,0,778.0,96.0,0.6,15.0,514.0,496.78,387.11
2016,5,10,8,15,798.5,99.0,0.6,15.0,562.0,553.72,430.9
2016,5,10,8,30,819.0,102.0,0.6,15.0,610.0,611.06,473.53
2016,5,10,8,45,835.5,104.5,0.6,15.5,655.0,665.33,511.66
2016,5,10,9,0,852.0,107.0,0.6,16.0,700.0,716.35,546.07
2016,5,10,9,15,863.5,109.5,0.65,16.5,740.0,764.82,576.97
2016,5,10,9,30,875.0,112.0,0.7,17.0,780.0,811.69,606.32
2016,5,10,9,45,876.5,118.0,0.75,17.5,812.5,851.95,630.9
2016,5,10,10,0,878.0,124.0,0.8,18.0,845.0,889.43,653.48
2016,5,10,10,15,885.0,125.5,0.85,18.0,873.0,924.38,675.51
2016,5,10,10,30,892.0,127.0,0.9,18.0,901.0,956.59,695.74
2016,5,10,10,45,898.0,127.5,1.0,18.0,922.0,983.93,713.85
2016,5,10,11,0,904.0,128.0,1.1,18.0,943.0,1008.15,730.08
2016,5,10,11,15,907.0,128.5,1.15,18.0,957.0,1026.19,741.57
2016,5,10,11,30,910.0,129.0,1.2,18.0,971.0,1040.79,751.06
2016,5,10,11,45,911.5,129.0,1.3,18.5,977.0,1049.87,756.74
2016,5,10,12,0,913.0,129.0,1.4,19.0,983.0,1055.38,760.29
2016,5,10,12,15,912.5,129.0,1.45,19.0,981.5,1055.26,761.01
2016,5,10,12,30,912.0,129.0,1.5,19.0,980.0,1051.53,759.62
2016,5,10,12,45,912.0,127.0,1.6,19.0,971.5,1042.69,755.95
2016,5,10,13,0,912.0,125.0,1.7,19.0,963.0,1030.26,750.04
2016,5,10,13,15,908.5,124.0,1.75,18.5,946.0,1011.9,741.02
2016,5,10,13,30,905.0,123.0,1.8,18.0,929.0,990.17,729.83
2016,5,10,13,45,900.5,121.0,1.85,18.0,905.5,963.24,713.82
2016,5,10,14,0,896.0,119.0,1.9,18.0,882.0,933.22,695.7
2016,5,10,14,15,888.5,117.5,1.95,18.0,851.0,898.14,674.06
2016,5,10,14,30,881.0,116.0,2.0,18.0,820.0,860.46,650.45
2016,5,10,14,45,871.5,113.5,2.05,18.0,784.0,817.78,623.1
2016,5,10,15,0,862.0,111.0,2.1,18.0,748.0,773.05,593.96
2016,5,10,15,15,848.5,108.5,2.1,17.5,706.0,726.45,563.74
2016,5,10,15,30,835.0,106.0,2.1,17.0,664.0,675.29,528.21
2016,5,10,15,45,819.5,102.5,2.1,17.0,618.5,620.94,487.8
2016,5,10,16,0,804.0,99.0,2.1,17.0,573.0,566.13,445.86
2016,5,10,16,15,781.5,95.5,2.05,16.5,523.5,507.52,400.3
2016,5,10,16,30,759.0,92.0,2.0,16.0,474.0,449.75,353.84
2016,5,10,16,45,731.5,87.0,1.95,15.5,423.5,389.62,303.99
2016,5,10,17,0,704.0,82.0,1.9,15.0,373.0,330.26,253.24
2016,5,10,17,15,664.0,76.5,1.85,14.5,321.5,270.12,200.92
2016,5,10,17,30,624.0,71.0,1.8,14.0,270.0,214.05,151.53
2016,5,10,17,45,570.0,63.5,1.8,14.0,220.5,158.0,103.43
2016,5,10,18,0,516.0,56.0,1.8,14.0,171.0,108.25,63.68
2016,5,10,18,15,429.5,47.0,1.75,13.5,126.0,61.89,33.57
2016,5,10,18,30,343.0,38.0,1.7,13.0,81.0,29.81,20.32
2016,5,10,18,45,215.0,25.0,1.7,12.5,48.0,19.88,9.68
2016,5,10,19,0,87.0,12.0,1.7,12.0,15.0,11.44,0.0
2016,5,10,19,15,43.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,12.0,1.05,10.0,19.0,11.44,0.0
2016,5,11,5,30,214.0,24.0,1.1,10.0,38.0,19.37,7.89
2016,5,11,5,45,329.0,35.0,1.15,10.5,78.5,27.47,18.36
2016,5,11,6,0,444.0,46.0,1.2,11.0,119.0,55.63,30.5
2016,5,11,6,15,518.0,54.0,1.2,11.0,168.0,99.57,57.65
2016,5,11,6,30,592.0,62.0,1.2,11.0,217.0,152.45,98.56
2016,5,11,6,45,639.5,68.5,1.2,11.5,269.0,206.79,145.29
2016,5,11,7,0,687.0,75.0,1.2,12.0,321.0,266.42,197.64
2016,5,11,7,15,722.0,80.0,1.2,12.5,373.5,325.36,249.45
2016,5,11,7,30,757.0,85.0,1.2,13.0,426.0,388.62,303.42
2016,5,11,7,45,779.0,90.0,1.2,13.5,477.0,447.58,352.45
2016,5,11,8,0,801.0,95.0,1.2,14.0,528.0,507.68,400.52
2016,5,11,8,15,820.5,98.5,1.2,14.0,576.5,565.71,446.07
2016,5,11,8,30,840.0,102.0,1.2,14.0,625.0,623.99,490.3
2016,5,11,8,45,850.0,107.5,1.2,14.5,669.0,677.99,528.99
2016,5,11,9,0,860.0,113.0,1.2,15.0,713.0,730.77,565.5
2016,5,11,9,15,871.5,115.0,1.2,15.5,753.0,776.25,594.25
2016,5,11,9,30,883.0,117.0,1.2,16.0,793.0,822.9,623.33
2016,5,11,9,45,898.0,115.5,1.25,16.5,829.0,867.04,650.88
2016,5,11,10,0,913.0,114.0,1.3,17.0,865.0,909.27,676.83
2016,5,11,10,15,919.5,115.0,1.35,17.0,893.0,944.29,699.09
2016,5,11,10,30,926.0,116.0,1.4,17.0,921.0,976.42,719.48
2016,5,11,10,45,933.0,115.0,1.45,17.0,942.5,1003.93,736.89
2016,5,11,11,0,940.0,114.0,1.5,17.0,964.0,1028.25,752.33
2016,5,11,11,15,942.5,114.5,1.55,17.0,977.5,1046.35,763.88
2016,5,11,11,30,945.0,115.0,1.6,17.0,991.0,1060.87,773.32
2016,5,11,11,45,947.5,114.0,1.65,17.5,997.0,1070.2,778.15
2016,5,11,12,0,950.0,113.0,1.7,18.0,1003.0,1075.84,780.8
2016,5,11,12,15,949.5,113.0,1.75,17.5,1001.5,1075.74,782.91
2016,5,11,12,30,949.0,113.0,1.8,17.0,1000.0,1071.88,782.82
2016,5,11,12,45,942.5,115.5,1.85,17.0,989.0,1060.88,776.82
2016,5,11,13,0,936.0,118.0,1.9,17.0,978.0,1046.29,768.67
2016,5,11,13,15,932.0,117.0,1.9,17.0,961.0,1027.1,756.91
2016,5,11,13,30,928.0,116.0,1.9,17.0,944.0,1004.47,743.02
2016,5,11,13,45,920.5,116.0,1.9,17.0,919.0,976.3,725.52
2016,5,11,14,0,913.0,116.0,1.9,17.0,894.0,945.11,706.04
2016,5,11,14,15,905.5,114.5,1.85,16.5,863.5,909.57,684.27
2016,5,11,14,30,898.0,113.0,1.8,16.0,833.0,871.38,660.55
2016,5,11,14,45,887.0,111.5,1.75,16.0,796.0,827.93,631.8
2016,5,11,15,0,876.0,110.0,1.7,16.0,759.0,782.52,601.46
2016,5,11,15,15,863.0,107.5,1.65,15.5,717.0,732.95,568.93
2016,5,11,15,30,850.0,105.0,1.6,15.0,675.0,684.26,535.14
2016,5,11,15,45,834.5,102.0,1.55,15.0,629.0,629.77,494.51
2016,5,11,16,0,819.0,99.0,1.5,15.0,583.0,574.78,452.42
2016,5,11,16,15,797.0,95.5,1.45,14.5,533.5,515.69,406.74
2016,5,11,16,30,775.0,92.0,1.4,14.0,484.0,457.38,360.05
2016,5,11,16,45,748.0,87.0,1.35,14.0,433.0,396.61,309.28
2016,5,11,17,0,721.0,82.0,1.3,14.0,382.0,336.52,257.62
2016,5,11,17,15,681.0,76.5,1.25,13.5,329.5,275.42,204.71
2016,5,11,17,30,641.0,71.0,1.2,13.0,277.0,218.38,154.59
2016,5,11,17,45,587.5,64.0,1.2,13.0,227.0,161.89,106.12
2016,5,11,18,0,534.0,57.0,1.2,13.0,177.0,111.61,65.87
2016,5,11,18,15,447.0,47.5,1.15,12.5,130.5,63.63,34.5
2016,5,11,18,30,360.0,38.0,1.1,12.0,84.0,29.68,20.36
2016,5,11,18,45,228.5,25.5,1.1,11.5,50.0,20.24,10.34
2016,5,11,19,0,97.0,13.0,1.1,11.0,16.0,12.39,0.0
2016,5,11,19,15,48.5,6.5,1.1,10.5,8.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,13.0,1.45,8.0,18.0,12.39,0.0
2016,5,12,5,30,138.0,26.0,1.5,8.0,36.0,20.4,9.31
2016,5,12,5,45,240.5,41.0,1.6,8.5,74.5,31.7,22.29
2016,5,12,6,0,343.0,56.0,1.7,9.0,113.0,59.74,36.72
2016,5,12,6,15,206.0,79.5,1.65,9.0,117.0,90.5,63.76
2016,5,12,6,30,69.0,103.0,1.6,9.0,121.0,104.16,81.54
2016,5,12,6,45,84.5,123.5,1.6,9.5,150.5,131.48,104.48
2016,5,12,7,0,100.0,144.0,1.6,10.0,180.0,161.66,129.76
2016,5,12,7,15,106.5,167.5,1.55,10.5,211.0,193.1,156.01
2016,5,12,7,30,113.0,191.0,1.5,11.0,242.0,225.42,182.47
2016,5,12,7,45,122.5,214.5,1.5,11.5,276.0,259.92,210.14
2016,5,12,8,0,132.0,238.0,1.5,12.0,310.0,295.47,238.09
2016,5,12,8,15,256.5,243.0,1.5,12.0,398.0,382.71,307.69
2016,5,12,8,30,381.0,248.0,1.5,12.0,486.0,478.83,382.7
2016,5,12,8,45,495.0,227.0,1.5,12.5,559.5,559.56,443.95
2016,5,12,9,0,609.0,206.0,1.5,13.0,633.0,647.14,508.81
2016,5,12,9,15,721.5,171.0,1.5,13.5,704.5,725.24,565.45
2016,5,12,9,30,834.0,136.0,1.5,14.0,776.0,807.39,621.42
2016,5,12,9,45,719.0,204.5,1.5,14.5,773.5,816.11,623.93
2016,5,12,10,0,604.0,273.0,1.5,15.0,771.0,810.29,614.96
2016,5,12,10,15,555.5,308.0,1.5,15.0,777.5,820.93,620.29
2016,5,12,10,30,507.0,343.0,1.5,15.0,784.0,828.08,622.92
2016,5,12,10,45,559.5,329.5,1.5,15.0,827.0,877.89,657.35
2016,5,12,11,0,612.0,316.0,1.5,15.0,870.0,927.44,690.65
2016,5,12,11,15,756.5,225.5,1.55,15.0,921.0,990.52,734.75
2016,5,12,11,30,901.0,135.0,1.6,15.0,972.0,1036.94,764.44
2016,5,12,11,45,901.5,135.5,1.65,15.5,977.5,1045.42,768.4
2016,5,12,12,0,902.0,136.0,1.7,16.0,983.0,1050.35,770.67
2016,5,12,12,15,901.5,136.0,1.75,16.0,981.5,1050.23,771.28
2016,5,12,12,30,901.0,136.0,1.8,16.0,980.0,1046.55,769.77
2016,5,12,12,45,886.0,144.0,1.85,16.0,967.0,1032.87,761.93
2016,5,12,13,0,871.0,152.0,1.9,16.0,954.0,1015.93,752.13
2016,5,12,13,15,867.0,150.5,1.9,15.5,937.5,997.29,741.97
2016,5,12,13,30,863.0,149.0,1.9,15.0,921.0,975.44,729.72
2016,5,12,13,45,852.5,150.0,1.95,15.0,896.0,954.31,717.22
2016,5,12,14,0,842.0,151.0,2.0,15.0,871.0,922.71,697.61
2016,5,12,14,15,699.0,216.5,2.0,15.0,800.0,842.1,643.66
2016,5,12,14,30,556.0,282.0,2.0,15.0,729.0,760.15,583.89
2016,5,12,14,45,567.0,260.5,2.05,15.0,698.5,725.2,561.27
2016,5,12,15,0,578.0,239.0,2.1,15.0,668.0,687.67,535.84
2016,5,12,15,15,671.0,189.5,2.1,14.5,660.5,681.68,534.96
2016,5,12,15,30,764.0,140.0,2.1,14.0,653.0,662.5,523.57
2016,5,12,15,45,744.0,136.0,2.15,14.0,607.5,607.81,482.49
2016,5,12,16,0,724.0,132.0,2.2,14.0,562.0,553.27,440.61
2016,5,12,16,15,529.0,165.0,2.2,13.5,464.5,441.37,353.12
2016,5,12,16,30,334.0,198.0,2.2,13.0,367.0,347.56,278.71
2016,5,12,16,45,318.5,177.5,2.25,13.0,325.5,301.1,240.72
2016,5,12,17,0,303.0,157.0,2.3,13.0,284.0,256.12,202.89
2016,5,12,17,15,272.0,142.0,2.3,12.5,244.5,213.23,166.76
2016,5,12,17,30,241.0,127.0,2.3,12.0,205.0,173.76,133.33
2016,5,12,17,45,220.5,106.5,2.35,11.5,168.0,134.91,100.27
2016,5,12,18,0,200.0,86.0,2.4,11.0,131.0,98.7,70.27
2016,5,12,18,15,159.0,66.5,2.35,10.5,97.0,64.98,44.95
2016,5,12,18,30,118.0,47.0,2.3,10.0,63.0,37.91,27.81
2016,5,12,18,45,59.0,29.5,2.3,10.0,37.5,25.38,14.8
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.72,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,14.5,12.5,1.85,8.5,13.5,11.91,0.0
2016,5,13,5,30,29.0,25.0,1.9,9.0,27.0,21.74,10.74
2016,5,13,5,45,68.5,44.0,1.95,9.5,54.0,37.1,26.97
2016,5,13,6,0,108.0,63.0,2.0,10.0,81.0,58.64,41.74
2016,5,13,6,15,131.5,84.0,1.95,10.0,113.5,87.55,64.21
2016,5,13,6,30,155.0,105.0,1.9,10.0,146.0,119.72,90.71
2016,5,13,6,45,180.0,123.5,1.9,10.5,181.0,153.12,118.75
2016,5,13,7,0,205.0,142.0,1.9,11.0,216.0,190.36,150.26
2016,5,13,7,15,425.0,120.0,1.9,11.0,304.0,260.94,205.75
2016,5,13,7,30,645.0,98.0,1.9,11.0,392.0,356.13,283.2
2016,5,13,7,45,335.0,150.5,1.9,11.5,304.5,301.64,243.57
2016,5,13,8,0,25.0,203.0,1.9,12.0,217.0,202.27,162.83
2016,5,13,8,15,31.0,227.0,1.9,12.0,245.5,232.99,187.64
2016,5,13,8,30,37.0,251.0,1.9,12.0,274.0,262.16,210.53
2016,5,13,8,45,36.0,266.5,1.95,12.5,291.0,279.13,223.04
2016,5,13,9,0,35.0,282.0,2.0,13.0,308.0,295.98,235.35
2016,5,13,9,15,45.0,310.0,2.05,13.0,344.0,333.27,264.18
2016,5,13,9,30,55.0,338.0,2.1,13.0,380.0,371.49,293.34
2016,5,13,9,45,118.0,372.5,2.2,13.5,468.5,468.28,367.58
2016,5,13,10,0,181.0,407.0,2.3,14.0,557.0,562.55,437.71
2016,5,13,10,15,324.5,379.5,2.35,14.0,658.5,678.11,525.1
2016,5,13,10,30,468.0,352.0,2.4,14.0,760.0,800.63,614.73
2016,5,13,10,45,703.0,232.5,2.5,14.0,862.0,917.52,701.81
2016,5,13,11,0,938.0,113.0,2.6,14.0,964.0,1024.45,773.53
2016,5,13,11,15,940.5,113.5,2.65,14.0,978.0,1042.46,784.44
2016,5,13,11,30,943.0,114.0,2.7,14.0,992.0,1056.92,794.02
2016,5,13,11,45,945.0,114.0,2.8,14.0,998.0,1066.73,801.18
2016,5,13,12,0,947.0,114.0,2.9,14.0,1004.0,1072.86,806.04
2016,5,13,12,15,947.0,114.0,2.9,13.5,1003.0,1073.26,807.73
2016,5,13,12,30,947.0,114.0,2.9,13.0,1002.0,1069.92,807.11
2016,5,13,12,45,950.0,110.5,2.9,13.0,994.0,1062.28,802.28
2016,5,13,13,0,953.0,107.0,2.9,13.0,986.0,1050.85,795.06
2016,5,13,13,15,950.5,106.0,2.8,12.5,970.0,1032.89,784.04
2016,5,13,13,30,948.0,105.0,2.7,12.0,954.0,1011.39,770.73
2016,5,13,13,45,947.0,102.0,2.65,12.0,931.5,985.78,753.75
2016,5,13,14,0,946.0,99.0,2.6,12.0,909.0,956.75,734.49
2016,5,13,14,15,940.0,98.0,2.55,12.0,878.5,922.13,711.37
2016,5,13,14,30,934.0,97.0,2.5,12.0,848.0,884.67,686.21
2016,5,13,14,45,769.5,163.0,2.5,12.0,764.0,789.78,620.35
2016,5,13,15,0,605.0,229.0,2.5,12.0,680.0,700.45,553.47
2016,5,13,15,15,546.5,232.0,2.45,11.5,622.0,631.27,502.95
2016,5,13,15,30,488.0,235.0,2.4,11.0,564.0,567.93,455.48
2016,5,13,15,45,685.0,157.0,2.35,11.0,584.0,591.87,476.52
2016,5,13,16,0,882.0,79.0,2.3,11.0,604.0,589.97,475.59
2016,5,13,16,15,474.5,145.5,2.25,10.5,425.0,394.08,319.96
2016,5,13,16,30,67.0,212.0,2.2,10.0,246.0,230.76,187.6
2016,5,13,16,45,44.0,182.0,2.15,10.0,203.5,188.39,153.46
2016,5,13,17,0,21.0,152.0,2.1,10.0,161.0,148.08,120.41
2016,5,13,17,15,17.0,133.0,2.05,9.5,139.5,127.64,103.7
2016,5,13,17,30,13.0,114.0,2.0,9.0,118.0,107.74,87.18
2016,5,13,17,45,7.0,95.5,2.0,9.0,97.5,88.52,70.94
2016,5,13,18,0,1.0,77.0,2.0,9.0,77.0,70.16,55.23
2016,5,13,18,15,233.5,55.5,1.95,8.5,86.5,58.86,37.65
2016,5,13,18,30,466.0,34.0,1.9,8.0,96.0,25.92,17.46
2016,5,13,18,45,321.0,24.5,1.85,8.0,58.5,19.15,10.12
2016,5,13,19,0,176.0,15.0,1.8,8.0,21.0,11.99,0.0
2016,5,13,19,15,88.0,7.5,1.8,8.0,10.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
