Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.5,12.0,1.45,10.0,22.5,11.44,0.0
2016,5,14,5,30,281.0,24.0,1.5,10.0,45.0,19.04,9.02
2016,5,14,5,45,390.0,33.0,1.55,10.5,86.0,25.33,16.62
2016,5,14,6,0,499.0,42.0,1.6,11.0,127.0,55.46,28.36
2016,5,14,6,15,566.0,48.0,1.6,11.0,176.0,100.19,56.03
2016,5,14,6,30,633.0,54.0,1.6,11.0,225.0,154.68,98.85
2016,5,14,6,45,322.0,90.0,1.6,11.5,177.5,155.58,114.92
2016,5,14,7,0,11.0,126.0,1.6,12.0,130.0,119.23,95.76
2016,5,14,7,15,395.5,99.5,1.55,12.0,280.0,231.67,181.77
2016,5,14,7,30,780.0,73.0,1.5,12.0,430.0,386.67,304.34
2016,5,14,7,45,409.5,144.5,1.5,12.5,333.5,329.77,263.99
2016,5,14,8,0,39.0,216.0,1.5,13.0,237.0,223.93,179.31
2016,5,14,8,15,29.5,221.5,1.45,13.0,238.5,226.8,181.5
2016,5,14,8,30,20.0,227.0,1.4,13.0,240.0,225.17,179.57
2016,5,14,8,45,59.0,276.0,1.35,13.0,317.0,303.43,241.55
2016,5,14,9,0,98.0,325.0,1.3,13.0,394.0,382.5,302.24
2016,5,14,9,15,86.0,339.0,1.3,13.0,402.0,392.47,308.48
2016,5,14,9,30,74.0,353.0,1.3,13.0,410.0,401.21,314.15
2016,5,14,9,45,52.0,340.5,1.3,13.5,381.5,374.12,292.06
2016,5,14,10,0,30.0,328.0,1.3,14.0,353.0,345.17,268.7
2016,5,14,10,15,81.5,382.0,1.3,14.0,452.5,446.8,346.25
2016,5,14,10,30,133.0,436.0,1.3,14.0,552.0,560.56,429.2
2016,5,14,10,45,75.5,371.0,1.3,14.0,437.5,435.46,335.61
2016,5,14,11,0,18.0,306.0,1.3,14.0,323.0,308.43,239.07
2016,5,14,11,15,90.0,390.5,1.3,14.0,474.5,473.09,365.2
2016,5,14,11,30,162.0,475.0,1.3,14.0,626.0,642.57,486.7
2016,5,14,11,45,116.0,462.5,1.35,14.5,571.0,585.71,442.93
2016,5,14,12,0,70.0,450.0,1.4,15.0,516.0,516.87,392.22
2016,5,14,12,15,61.5,439.5,1.4,15.0,498.0,497.61,378.62
2016,5,14,12,30,53.0,429.0,1.4,15.0,480.0,478.01,364.33
2016,5,14,12,45,68.5,439.5,1.45,15.0,503.5,503.47,383.8
2016,5,14,13,0,84.0,450.0,1.5,15.0,527.0,528.24,402.39
2016,5,14,13,15,158.0,448.5,1.5,14.5,591.0,606.19,461.52
2016,5,14,13,30,232.0,447.0,1.5,14.0,655.0,670.68,509.84
2016,5,14,13,45,167.0,432.0,1.55,14.0,580.0,588.9,450.15
2016,5,14,14,0,102.0,417.0,1.6,14.0,505.0,501.19,386.03
2016,5,14,14,15,57.5,332.5,1.65,14.0,382.0,373.86,291.5
2016,5,14,14,30,13.0,248.0,1.7,14.0,259.0,245.04,192.15
2016,5,14,14,45,27.0,279.5,1.75,14.0,300.5,291.69,229.84
2016,5,14,15,0,41.0,311.0,1.8,14.0,342.0,331.6,261.3
2016,5,14,15,15,38.0,290.5,1.8,14.0,318.0,306.78,242.33
2016,5,14,15,30,35.0,270.0,1.8,14.0,294.0,282.24,223.72
2016,5,14,15,45,28.0,243.5,1.8,14.0,262.0,249.75,198.58
2016,5,14,16,0,21.0,217.0,1.8,14.0,230.0,215.2,171.53
2016,5,14,16,15,23.5,204.0,1.8,13.5,217.0,202.77,162.4
2016,5,14,16,30,26.0,191.0,1.8,13.0,204.0,190.02,152.77
2016,5,14,16,45,201.5,169.0,1.85,13.0,255.0,245.03,196.76
2016,5,14,17,0,377.0,147.0,1.9,13.0,306.0,275.1,216.88
2016,5,14,17,15,347.0,133.0,1.85,12.5,265.0,228.65,177.16
2016,5,14,17,30,317.0,119.0,1.8,12.0,224.0,184.84,139.66
2016,5,14,17,45,413.5,90.0,1.8,12.0,201.5,154.8,108.43
2016,5,14,18,0,510.0,61.0,1.8,12.0,179.0,113.73,69.02
2016,5,14,18,15,425.5,51.5,1.75,11.5,133.5,67.23,38.0
2016,5,14,18,30,341.0,42.0,1.7,11.0,88.0,32.98,23.46
2016,5,14,18,45,170.5,31.0,1.65,11.0,54.0,24.2,14.28
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,17.88,0.0
2016,5,14,19,15,0.0,10.0,1.6,10.5,10.0,9.53,0.0
2016,5,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,104.0,13.5,3.25,9.0,22.0,12.87,0.0
2016,5,15,5,30,208.0,27.0,3.3,9.0,44.0,21.14,11.0
2016,5,15,5,45,331.5,37.0,3.35,9.5,85.5,28.81,19.77
2016,5,15,6,0,455.0,47.0,3.4,10.0,127.0,58.43,32.04
2016,5,15,6,15,525.5,54.5,3.3,10.5,175.5,102.29,59.69
2016,5,15,6,30,596.0,62.0,3.2,11.0,224.0,154.6,100.67
2016,5,15,6,45,652.5,65.5,3.15,11.5,276.5,208.27,147.05
2016,5,15,7,0,709.0,69.0,3.1,12.0,329.0,269.68,201.41
2016,5,15,7,15,741.5,73.5,3.1,12.5,381.0,328.11,253.91
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,389.43,307.66
2016,5,15,7,45,802.0,80.0,3.1,13.5,484.5,448.78,358.41
2016,5,15,8,0,830.0,82.0,3.1,14.0,536.0,509.85,408.86
2016,5,15,8,15,847.5,84.5,3.1,14.5,584.5,566.27,454.07
2016,5,15,8,30,865.0,87.0,3.1,15.0,633.0,622.85,497.88
2016,5,15,8,45,880.0,89.0,3.1,15.5,677.5,676.95,538.42
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,730.2,576.07
2016,5,15,9,15,905.5,92.5,3.1,16.0,761.5,778.42,609.35
2016,5,15,9,30,916.0,94.0,3.1,16.0,801.0,824.86,640.97
2016,5,15,9,45,925.0,94.5,3.15,16.5,835.5,867.0,668.28
2016,5,15,10,0,934.0,95.0,3.2,17.0,870.0,906.77,693.64
2016,5,15,10,15,940.0,96.5,3.3,17.0,897.5,942.31,717.56
2016,5,15,10,30,946.0,98.0,3.4,17.0,925.0,974.88,739.42
2016,5,15,10,45,947.5,100.0,3.5,17.0,945.0,1000.61,756.63
2016,5,15,11,0,949.0,102.0,3.6,17.0,965.0,1022.87,771.6
2016,5,15,11,15,951.5,102.5,3.65,17.0,979.0,1041.03,783.51
2016,5,15,11,30,954.0,103.0,3.7,17.0,993.0,1055.59,793.14
2016,5,15,11,45,952.0,105.0,3.8,17.0,998.0,1063.53,798.84
2016,5,15,12,0,950.0,107.0,3.9,17.0,1003.0,1067.72,802.19
2016,5,15,12,15,950.0,107.0,3.95,17.0,1001.5,1068.13,802.78
2016,5,15,12,30,950.0,107.0,4.0,17.0,1000.0,1064.81,801.01
2016,5,15,12,45,947.5,107.0,4.05,17.0,990.5,1055.28,795.21
2016,5,15,13,0,945.0,107.0,4.1,17.0,981.0,1042.11,787.08
2016,5,15,13,15,941.5,106.5,4.1,17.0,964.5,1023.88,775.29
2016,5,15,13,30,938.0,106.0,4.1,17.0,948.0,1002.18,761.21
2016,5,15,13,45,934.5,104.0,4.15,17.0,925.0,975.59,744.12
2016,5,15,14,0,931.0,102.0,4.2,17.0,902.0,945.76,724.77
2016,5,15,14,15,924.0,101.0,4.25,16.5,871.5,910.82,703.06
2016,5,15,14,30,917.0,100.0,4.3,16.0,841.0,873.15,679.25
2016,5,15,14,45,908.0,98.5,4.35,16.0,804.5,830.85,650.67
2016,5,15,15,0,899.0,97.0,4.4,16.0,768.0,786.38,620.2
2016,5,15,15,15,887.0,95.0,4.4,15.5,726.5,737.32,586.8
2016,5,15,15,30,875.0,93.0,4.4,15.0,685.0,686.83,550.95
2016,5,15,15,45,857.0,91.5,4.45,15.0,639.0,631.92,508.52
2016,5,15,16,0,839.0,90.0,4.5,15.0,593.0,577.52,465.27
2016,5,15,16,15,819.0,87.0,4.45,14.5,543.5,519.25,418.32
2016,5,15,16,30,799.0,84.0,4.4,14.0,494.0,461.49,370.25
2016,5,15,16,45,768.5,81.0,4.4,14.0,442.5,400.21,317.4
2016,5,15,17,0,738.0,78.0,4.4,14.0,391.0,341.2,265.11
2016,5,15,17,15,700.5,73.0,4.35,13.5,339.5,280.76,211.29
2016,5,15,17,30,663.0,68.0,4.3,13.0,288.0,222.31,158.8
2016,5,15,17,45,603.0,63.0,4.25,13.0,236.5,165.33,109.21
2016,5,15,18,0,543.0,58.0,4.2,13.0,185.0,115.24,68.72
2016,5,15,18,15,460.5,49.5,4.15,12.5,139.0,67.77,37.05
2016,5,15,18,30,378.0,41.0,4.1,12.0,93.0,31.93,22.46
2016,5,15,18,45,247.0,29.0,4.05,11.5,57.0,23.07,13.47
2016,5,15,19,0,116.0,17.0,4.0,11.0,21.0,13.42,0.0
2016,5,15,19,15,58.0,8.5,3.95,11.0,10.5,8.1,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,14.5,3.3,9.5,21.0,13.82,0.0
2016,5,16,5,30,170.0,29.0,3.3,10.0,42.0,22.7,12.45
2016,5,16,5,45,278.5,41.0,3.3,10.5,82.0,31.52,22.11
2016,5,16,6,0,387.0,53.0,3.3,11.0,122.0,61.25,36.05
2016,5,16,6,15,458.5,62.0,3.25,11.5,169.0,102.49,62.49
2016,5,16,6,30,530.0,71.0,3.2,12.0,216.0,152.39,101.33
2016,5,16,6,45,586.5,76.5,3.15,12.5,267.5,204.06,145.49
2016,5,16,7,0,643.0,82.0,3.1,13.0,319.0,262.08,196.31
2016,5,16,7,15,679.0,87.0,3.05,13.5,370.5,318.65,246.47
2016,5,16,7,30,715.0,92.0,3.0,14.0,422.0,378.58,298.38
2016,5,16,7,45,745.5,94.5,3.0,14.5,473.0,437.54,348.26
2016,5,16,8,0,776.0,97.0,3.0,15.0,524.0,497.4,397.34
2016,5,16,8,15,796.0,100.5,2.95,15.5,572.0,554.12,442.28
2016,5,16,8,30,816.0,104.0,2.9,16.0,620.0,611.19,485.95
2016,5,16,8,45,833.5,105.5,2.85,16.5,665.0,664.62,525.53
2016,5,16,9,0,851.0,107.0,2.8,17.0,710.0,715.06,561.5
2016,5,16,9,15,863.0,109.5,2.75,17.0,749.5,763.53,594.55
2016,5,16,9,30,875.0,112.0,2.7,17.0,789.0,810.45,626.0
2016,5,16,9,45,890.5,110.0,2.7,17.5,824.5,853.94,653.73
2016,5,16,10,0,906.0,108.0,2.7,18.0,860.0,895.6,679.81
2016,5,16,10,15,912.5,109.0,2.7,18.0,888.0,930.19,702.08
2016,5,16,10,30,919.0,110.0,2.7,18.0,916.0,961.94,722.37
2016,5,16,10,45,923.0,111.5,2.75,18.5,937.0,988.83,738.41
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,1012.47,752.27
2016,5,16,11,15,930.0,113.5,2.9,19.0,971.5,1030.74,764.55
2016,5,16,11,30,933.0,114.0,3.0,19.0,985.0,1045.52,774.66
2016,5,16,11,45,933.5,114.5,3.1,19.0,991.0,1054.23,780.91
2016,5,16,12,0,934.0,115.0,3.2,19.0,997.0,1059.31,784.93
2016,5,16,12,15,933.5,115.0,3.3,19.0,995.5,1059.21,785.68
2016,5,16,12,30,933.0,115.0,3.4,19.0,994.0,1055.46,784.16
2016,5,16,12,45,930.0,115.5,3.5,19.0,984.5,1046.1,779.02
2016,5,16,13,0,927.0,116.0,3.6,19.0,975.0,1033.16,771.61
2016,5,16,13,15,923.5,115.5,3.7,19.0,958.5,1015.24,760.91
2016,5,16,13,30,920.0,115.0,3.8,19.0,942.0,993.92,747.94
2016,5,16,13,45,914.0,114.0,3.9,19.0,918.0,966.49,730.79
2016,5,16,14,0,908.0,113.0,4.0,19.0,894.0,936.02,711.47
2016,5,16,14,15,900.5,111.5,4.05,18.5,864.0,900.86,689.8
2016,5,16,14,30,893.0,110.0,4.1,18.0,834.0,863.09,666.05
2016,5,16,14,45,878.5,110.5,4.15,18.0,796.5,819.32,636.49
2016,5,16,15,0,864.0,111.0,4.2,18.0,759.0,773.87,605.4
2016,5,16,15,15,851.0,109.0,4.25,17.5,717.5,725.59,572.93
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,678.16,539.15
2016,5,16,15,45,814.5,107.0,4.35,17.0,629.0,622.56,496.56
2016,5,16,16,0,791.0,107.0,4.4,17.0,582.0,567.25,453.07
2016,5,16,16,15,768.5,103.0,4.4,16.5,533.0,509.1,406.9
2016,5,16,16,30,746.0,99.0,4.4,16.0,484.0,451.83,359.94
2016,5,16,16,45,716.0,94.5,4.4,16.0,433.5,391.02,308.17
2016,5,16,17,0,686.0,90.0,4.4,16.0,383.0,333.39,257.75
2016,5,16,17,15,646.0,84.5,4.35,15.5,331.5,274.44,206.01
2016,5,16,17,30,606.0,79.0,4.3,15.0,280.0,219.54,157.36
2016,5,16,17,45,548.0,72.0,4.3,14.5,230.5,164.34,110.13
2016,5,16,18,0,490.0,65.0,4.3,14.0,181.0,115.88,71.3
2016,5,16,18,15,406.5,55.0,4.2,13.5,136.0,70.1,40.5
2016,5,16,18,30,323.0,45.0,4.1,13.0,91.0,34.49,24.63
2016,5,16,18,45,207.0,31.5,4.1,12.5,56.5,24.54,14.77
2016,5,16,19,0,91.0,18.0,4.1,12.0,22.0,14.19,0.0
2016,5,16,19,15,45.5,9.0,4.05,12.0,11.0,8.58,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,13.0,1.8,12.5,25.0,12.39,0.0
2016,5,17,5,30,281.0,26.0,1.8,13.0,50.0,20.61,10.85
2016,5,17,5,45,385.5,35.5,1.8,13.5,91.5,27.27,18.17
2016,5,17,6,0,490.0,45.0,1.8,14.0,133.0,58.76,30.57
2016,5,17,6,15,557.0,52.0,1.8,14.0,182.0,103.89,58.79
2016,5,17,6,30,624.0,59.0,1.8,14.0,231.0,157.01,100.16
2016,5,17,6,45,668.5,64.5,1.8,14.5,282.5,211.43,147.01
2016,5,17,7,0,713.0,70.0,1.8,15.0,334.0,272.25,200.27
2016,5,17,7,15,745.5,74.0,1.75,15.5,386.0,330.33,251.25
2016,5,17,7,30,778.0,78.0,1.7,16.0,438.0,391.28,303.25
2016,5,17,7,45,801.0,81.5,1.7,16.5,489.0,449.97,352.04
2016,5,17,8,0,824.0,85.0,1.7,17.0,540.0,509.85,399.98
2016,5,17,8,15,842.5,88.0,1.7,17.0,588.0,567.58,445.4
2016,5,17,8,30,861.0,91.0,1.7,17.0,636.0,624.28,488.65
2016,5,17,8,45,875.0,93.5,1.7,17.5,680.5,677.94,527.4
2016,5,17,9,0,889.0,96.0,1.7,18.0,725.0,730.66,563.43
2016,5,17,9,15,899.5,97.5,1.7,18.0,765.0,778.55,595.15
2016,5,17,9,30,910.0,99.0,1.7,18.0,805.0,824.66,625.24
2016,5,17,9,45,919.5,100.0,1.7,18.5,839.5,867.43,651.46
2016,5,17,10,0,929.0,101.0,1.7,19.0,874.0,907.89,675.76
2016,5,17,10,15,934.5,102.0,1.7,19.0,901.5,942.25,697.04
2016,5,17,10,30,940.0,103.0,1.7,19.0,929.0,973.64,716.32
2016,5,17,10,45,943.5,104.5,1.75,19.5,949.5,1000.54,731.94
2016,5,17,11,0,947.0,106.0,1.8,20.0,970.0,1024.09,745.42
2016,5,17,11,15,949.0,106.5,1.85,20.0,983.5,1041.69,756.58
2016,5,17,11,30,951.0,107.0,1.9,20.0,997.0,1055.7,765.61
2016,5,17,11,45,951.0,108.0,1.95,20.5,1002.5,1064.58,770.06
2016,5,17,12,0,951.0,109.0,2.0,21.0,1008.0,1069.75,772.3
2016,5,17,12,15,950.5,109.0,2.05,21.0,1006.5,1069.67,772.86
2016,5,17,12,30,950.0,109.0,2.1,21.0,1005.0,1065.87,771.23
2016,5,17,12,45,945.5,110.0,2.2,21.0,995.0,1055.42,766.13
2016,5,17,13,0,941.0,111.0,2.3,21.0,985.0,1041.38,758.8
2016,5,17,13,15,937.5,110.5,2.35,21.0,968.0,1023.28,748.31
2016,5,17,13,30,934.0,110.0,2.4,21.0,951.0,1001.74,735.63
2016,5,17,13,45,928.5,109.0,2.45,21.0,927.0,974.5,719.21
2016,5,17,14,0,923.0,108.0,2.5,21.0,903.0,944.14,700.68
2016,5,17,14,15,916.0,106.5,2.55,20.5,872.5,909.02,680.13
2016,5,17,14,30,909.0,105.0,2.6,20.0,842.0,871.21,657.49
2016,5,17,14,45,899.0,103.5,2.7,20.0,805.5,828.5,630.25
2016,5,17,15,0,889.0,102.0,2.8,20.0,769.0,783.74,601.14
2016,5,17,15,15,876.5,100.0,2.8,20.0,727.5,734.84,568.08
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,684.59,532.62
2016,5,17,15,45,847.0,95.5,2.85,20.0,640.0,629.92,492.1
2016,5,17,16,0,830.0,93.0,2.9,20.0,594.0,575.71,450.71
2016,5,17,16,15,809.0,90.0,2.9,19.5,545.0,517.48,405.65
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,459.88,359.52
2016,5,17,16,45,758.0,84.0,2.9,19.0,444.5,399.49,309.09
2016,5,17,17,0,728.0,81.0,2.9,19.0,393.0,341.33,259.11
2016,5,17,17,15,690.0,76.0,2.85,18.0,341.0,279.8,206.45
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,223.4,157.28
2016,5,17,17,45,594.0,65.5,2.8,16.5,238.5,166.95,109.31
2016,5,17,18,0,536.0,60.0,2.8,16.0,188.0,117.15,69.7
2016,5,17,18,15,456.0,51.0,2.75,15.5,142.0,69.71,38.08
2016,5,17,18,30,376.0,42.0,2.7,15.0,96.0,32.58,22.8
2016,5,17,18,45,252.5,30.0,2.7,14.5,60.0,23.77,14.14
2016,5,17,19,0,129.0,18.0,2.7,14.0,24.0,14.18,0.0
2016,5,17,19,15,64.5,9.0,2.65,13.5,12.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,14.0,1.65,15.0,24.0,11.02,0.0
2016,5,18,5,30,230.0,28.0,1.6,15.0,48.0,22.37,12.32
2016,5,18,5,45,329.0,39.5,1.55,15.5,88.0,30.77,21.07
2016,5,18,6,0,428.0,51.0,1.5,16.0,128.0,61.66,34.33
2016,5,18,6,15,495.0,59.0,1.4,16.5,175.5,103.99,60.86
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,154.37,99.38
2016,5,18,6,45,606.5,73.5,1.25,17.5,273.0,206.1,142.98
2016,5,18,7,0,651.0,80.0,1.2,18.0,323.0,262.74,191.51
2016,5,18,7,15,685.0,85.0,1.15,18.0,373.5,318.98,240.08
2016,5,18,7,30,719.0,90.0,1.1,18.0,424.0,378.34,290.03
2016,5,18,7,45,740.0,95.5,1.1,18.0,473.0,436.05,337.55
2016,5,18,8,0,761.0,101.0,1.1,18.0,522.0,493.65,383.45
2016,5,18,8,15,780.5,104.5,1.15,18.0,569.0,549.22,426.73
2016,5,18,8,30,800.0,108.0,1.2,18.0,616.0,605.13,469.0
2016,5,18,8,45,811.0,112.5,1.25,18.5,658.5,656.46,505.85
2016,5,18,9,0,822.0,117.0,1.3,19.0,701.0,706.77,540.91
2016,5,18,9,15,833.5,119.5,1.35,19.0,739.5,754.14,572.86
2016,5,18,9,30,845.0,122.0,1.4,19.0,778.0,796.11,600.48
2016,5,18,9,45,859.5,120.5,1.5,19.5,813.0,838.14,627.35
2016,5,18,10,0,874.0,119.0,1.6,20.0,848.0,878.37,652.73
2016,5,18,10,15,880.5,120.5,1.6,20.0,875.0,912.44,673.89
2016,5,18,10,30,887.0,122.0,1.6,20.0,902.0,943.77,693.2
2016,5,18,10,45,893.5,122.0,1.65,20.0,923.0,970.71,710.28
2016,5,18,11,0,900.0,122.0,1.7,20.0,944.0,994.62,725.46
2016,5,18,11,15,903.0,122.5,1.7,20.0,957.5,1012.42,736.11
2016,5,18,11,30,906.0,123.0,1.7,20.0,971.0,1026.85,744.73
2016,5,18,11,45,908.5,122.5,1.75,20.0,978.0,1036.33,751.06
2016,5,18,12,0,911.0,122.0,1.8,20.0,985.0,1042.29,755.32
2016,5,18,12,15,911.0,122.0,1.9,20.0,983.5,1042.71,756.91
2016,5,18,12,30,911.0,122.0,2.0,20.0,982.0,1039.57,756.36
2016,5,18,12,45,906.0,124.0,2.1,20.0,972.5,1029.93,751.71
2016,5,18,13,0,901.0,126.0,2.2,20.0,963.0,1016.86,744.93
2016,5,18,13,15,898.0,125.0,2.3,19.5,947.5,999.39,736.7
2016,5,18,13,30,895.0,124.0,2.4,19.0,932.0,978.6,726.23
2016,5,18,13,45,888.0,124.5,2.5,19.0,908.5,952.4,710.69
2016,5,18,14,0,881.0,125.0,2.6,19.0,885.0,923.3,693.09
2016,5,18,14,15,874.0,123.0,2.65,18.5,855.5,888.97,672.63
2016,5,18,14,30,867.0,121.0,2.7,18.0,826.0,852.08,650.15
2016,5,18,14,45,863.5,116.0,2.8,18.0,792.0,812.62,624.69
2016,5,18,15,0,860.0,111.0,2.9,18.0,758.0,770.72,597.11
2016,5,18,15,15,848.5,109.0,3.0,18.0,718.0,723.8,565.48
2016,5,18,15,30,837.0,107.0,3.1,18.0,678.0,677.56,532.4
2016,5,18,15,45,825.5,102.5,3.25,18.0,634.0,625.07,493.38
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,571.75,452.46
2016,5,18,16,15,794.0,94.5,3.5,17.5,542.0,514.39,407.69
2016,5,18,16,30,774.0,91.0,3.6,17.0,494.0,457.59,361.73
2016,5,18,16,45,745.0,87.5,3.75,16.5,443.0,397.91,312.0
2016,5,18,17,0,716.0,84.0,3.9,16.0,392.0,338.99,261.34
2016,5,18,17,15,678.5,79.0,3.95,15.5,341.0,279.66,209.28
2016,5,18,17,30,641.0,74.0,4.0,15.0,290.0,224.04,159.85
2016,5,18,17,45,580.5,68.5,4.1,14.5,239.5,167.77,111.67
2016,5,18,18,0,520.0,63.0,4.2,14.0,189.0,118.46,72.13
2016,5,18,18,15,438.5,54.5,4.2,13.5,143.0,72.31,41.06
2016,5,18,18,30,357.0,46.0,4.2,13.0,97.0,36.18,26.18
2016,5,18,18,45,229.0,33.0,4.25,13.0,61.0,25.68,15.94
2016,5,18,19,0,101.0,20.0,4.3,13.0,25.0,15.77,0.0
2016,5,18,19,15,50.5,10.0,4.35,12.5,12.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,15.5,5.25,8.0,23.0,12.2,0.0
2016,5,19,5,30,164.0,31.0,5.4,8.0,46.0,24.2,14.42
2016,5,19,5,45,247.0,46.0,5.55,8.5,83.5,35.33,25.77
2016,5,19,6,0,330.0,61.0,5.7,9.0,121.0,65.04,40.95
2016,5,19,6,15,384.0,74.0,5.6,9.0,165.0,104.73,68.29
2016,5,19,6,30,438.0,87.0,5.5,9.0,209.0,150.9,105.55
2016,5,19,6,45,507.5,88.0,5.45,9.5,257.0,197.48,145.13
2016,5,19,7,0,577.0,89.0,5.4,10.0,305.0,250.3,191.61
2016,5,19,7,15,665.5,81.5,5.35,10.5,365.5,308.98,243.26
2016,5,19,7,30,754.0,74.0,5.3,11.0,426.0,377.84,303.35
2016,5,19,7,45,803.0,81.0,5.3,11.5,493.5,450.39,365.79
2016,5,19,8,0,852.0,88.0,5.3,12.0,561.0,527.04,429.83
2016,5,19,8,15,869.0,91.0,5.25,12.0,609.5,585.3,478.48
2016,5,19,8,30,886.0,94.0,5.2,12.0,658.0,642.31,524.86
2016,5,19,8,45,899.5,96.0,5.2,12.5,702.5,696.25,566.74
2016,5,19,9,0,913.0,98.0,5.2,13.0,747.0,749.14,605.77
2016,5,19,9,15,922.5,100.0,5.2,13.0,786.5,797.73,640.71
2016,5,19,9,30,932.0,102.0,5.2,13.0,826.0,844.4,673.88
2016,5,19,9,45,758.0,195.0,5.2,13.5,800.5,836.07,665.03
2016,5,19,10,0,584.0,288.0,5.2,14.0,775.0,803.58,634.97
2016,5,19,10,15,763.0,202.0,5.2,14.0,860.5,899.12,708.11
2016,5,19,10,30,942.0,116.0,5.2,14.0,946.0,987.73,770.28
2016,5,19,10,45,745.5,235.5,5.25,14.0,902.0,957.36,747.71
2016,5,19,11,0,549.0,355.0,5.3,14.0,858.0,902.11,702.67
2016,5,19,11,15,527.5,373.5,5.3,14.0,862.5,909.56,707.14
2016,5,19,11,30,506.0,392.0,5.3,14.0,867.0,914.09,709.2
2016,5,19,11,45,520.5,381.5,5.35,14.5,873.0,923.16,715.03
2016,5,19,12,0,535.0,371.0,5.4,15.0,879.0,929.95,719.25
2016,5,19,12,15,367.5,427.0,5.5,15.0,776.0,810.41,628.91
2016,5,19,12,30,200.0,483.0,5.6,15.0,673.0,688.98,535.31
2016,5,19,12,45,582.0,296.0,5.7,15.5,839.5,895.62,699.51
2016,5,19,13,0,964.0,109.0,5.8,16.0,1006.0,1061.04,818.28
2016,5,19,13,15,960.0,108.5,5.9,15.5,988.5,1042.18,806.81
2016,5,19,13,30,956.0,108.0,6.0,15.0,971.0,1019.82,793.91
2016,5,19,13,45,946.5,109.0,6.1,15.0,945.5,990.51,774.45
2016,5,19,14,0,937.0,110.0,6.2,15.0,920.0,958.22,752.76
2016,5,19,14,15,929.5,108.5,6.2,14.5,889.0,922.35,729.19
2016,5,19,14,30,922.0,107.0,6.2,14.0,858.0,883.79,703.43
2016,5,19,14,45,747.5,177.0,6.2,13.5,768.5,787.46,633.97
2016,5,19,15,0,573.0,247.0,6.2,13.0,679.0,690.34,557.75
2016,5,19,15,15,612.5,214.5,6.2,12.5,653.5,663.05,539.27
2016,5,19,15,30,652.0,182.0,6.2,12.0,628.0,628.56,514.3
2016,5,19,15,45,573.5,191.5,6.25,11.5,564.5,553.05,454.32
2016,5,19,16,0,495.0,201.0,6.3,11.0,501.0,486.38,400.37
2016,5,19,16,15,456.5,193.5,6.25,10.5,452.5,431.0,355.03
2016,5,19,16,30,418.0,186.0,6.2,10.0,404.0,378.77,311.43
2016,5,19,16,45,394.5,173.5,6.2,10.0,362.5,331.56,270.75
2016,5,19,17,0,371.0,161.0,6.2,10.0,321.0,284.7,229.78
2016,5,19,17,15,355.0,142.0,6.1,9.5,279.5,238.83,189.34
2016,5,19,17,30,339.0,123.0,6.0,9.0,238.0,195.21,150.44
2016,5,19,17,45,308.5,105.5,5.95,9.0,197.0,151.07,111.76
2016,5,19,18,0,278.0,88.0,5.9,9.0,156.0,111.14,78.18
2016,5,19,18,15,236.0,70.5,5.9,9.0,118.5,74.31,50.4
2016,5,19,18,30,194.0,53.0,5.9,9.0,81.0,42.81,32.55
2016,5,19,18,45,121.5,36.5,5.9,9.0,51.5,29.81,19.88
2016,5,19,19,0,49.0,20.0,5.9,9.0,22.0,16.7,0.77
2016,5,19,19,15,24.5,10.0,5.9,9.0,11.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,15.5,4.25,7.0,27.0,12.2,0.0
2016,5,20,5,30,251.0,31.0,4.2,7.0,54.0,25.07,15.39
2016,5,20,5,45,362.5,41.0,4.2,7.5,96.0,31.99,22.95
2016,5,20,6,0,474.0,51.0,4.2,8.0,138.0,64.21,36.16
2016,5,20,6,15,542.0,58.0,4.2,8.0,187.0,108.48,64.81
2016,5,20,6,30,610.0,65.0,4.2,8.0,236.0,160.87,106.76
2016,5,20,6,45,658.5,70.0,4.25,8.5,288.0,214.86,154.46
2016,5,20,7,0,707.0,75.0,4.3,9.0,340.0,274.16,208.09
2016,5,20,7,15,739.5,79.0,4.25,9.0,392.5,333.43,262.49
2016,5,20,7,30,772.0,83.0,4.2,9.0,445.0,393.93,317.02
2016,5,20,7,45,795.0,87.0,4.2,9.5,495.5,452.66,368.33
2016,5,20,8,0,818.0,91.0,4.2,10.0,546.0,512.6,418.97
2016,5,20,8,15,500.0,191.5,4.2,10.0,477.0,473.11,387.45
2016,5,20,8,30,182.0,292.0,4.2,10.0,408.0,393.57,320.6
2016,5,20,8,45,308.5,283.5,4.2,10.5,496.5,484.09,393.82
2016,5,20,9,0,435.0,275.0,4.2,11.0,585.0,586.53,474.2
2016,5,20,9,15,336.0,323.0,4.15,11.0,570.5,574.57,461.82
2016,5,20,9,30,237.0,371.0,4.1,11.0,556.0,552.81,441.98
2016,5,20,9,45,579.0,240.0,4.1,11.5,717.0,732.12,585.32
2016,5,20,10,0,921.0,109.0,4.1,12.0,878.0,907.88,713.64
2016,5,20,10,15,927.0,110.0,4.1,12.0,905.5,942.35,735.92
2016,5,20,10,30,933.0,111.0,4.1,12.0,933.0,973.93,757.09
2016,5,20,10,45,935.0,113.0,4.1,12.0,953.5,999.69,774.15
2016,5,20,11,0,937.0,115.0,4.1,12.0,974.0,1022.08,788.9
2016,5,20,11,15,940.0,116.0,4.05,12.0,987.5,1040.97,800.95
2016,5,20,11,30,943.0,117.0,4.0,12.0,1001.0,1056.35,810.64
2016,5,20,11,45,940.5,119.0,4.0,12.0,1006.5,1063.67,815.26
2016,5,20,12,0,938.0,121.0,4.0,12.0,1012.0,1067.3,817.55
2016,5,20,12,15,937.5,121.0,4.0,12.0,1010.0,1067.26,817.47
2016,5,20,12,30,937.0,121.0,4.0,12.0,1008.0,1063.57,815.05
2016,5,20,12,45,932.0,123.0,4.05,12.0,998.0,1053.79,808.96
2016,5,20,13,0,927.0,125.0,4.1,12.0,988.0,1040.49,800.58
2016,5,20,13,15,923.0,124.0,4.1,12.0,971.5,1021.74,788.18
2016,5,20,13,30,919.0,123.0,4.1,12.0,955.0,999.61,773.53
2016,5,20,13,45,913.0,122.5,4.1,12.0,931.0,972.89,755.7
2016,5,20,14,0,907.0,122.0,4.1,12.0,907.0,943.13,735.73
2016,5,20,14,15,899.5,120.0,4.05,12.0,876.5,907.7,711.4
2016,5,20,14,30,892.0,118.0,4.0,12.0,846.0,869.67,685.12
2016,5,20,14,45,882.0,116.5,4.0,12.0,809.5,827.72,656.09
2016,5,20,15,0,872.0,115.0,4.0,12.0,773.0,783.76,625.32
2016,5,20,15,15,859.0,112.5,3.95,11.5,731.5,734.87,591.45
2016,5,20,15,30,846.0,110.0,3.9,11.0,690.0,686.81,556.19
2016,5,20,15,45,828.5,107.5,3.9,11.0,644.0,632.28,513.63
2016,5,20,16,0,811.0,105.0,3.9,11.0,598.0,577.45,469.76
2016,5,20,16,15,789.0,101.5,3.85,10.5,549.0,519.26,422.71
2016,5,20,16,30,767.0,98.0,3.8,10.0,500.0,461.85,374.8
2016,5,20,16,45,737.5,94.0,3.8,10.0,449.0,400.71,321.93
2016,5,20,17,0,708.0,90.0,3.8,10.0,398.0,342.72,270.32
2016,5,20,17,15,669.0,84.5,3.75,9.5,346.0,282.92,216.91
2016,5,20,17,30,630.0,79.0,3.7,9.0,294.0,227.02,166.38
2016,5,20,17,45,573.5,72.5,3.65,9.0,244.0,171.15,117.2
2016,5,20,18,0,517.0,66.0,3.6,9.0,194.0,121.79,76.45
2016,5,20,18,15,436.0,57.0,3.5,8.5,147.5,75.3,44.29
2016,5,20,18,30,355.0,48.0,3.4,8.0,101.0,38.67,29.05
2016,5,20,18,45,233.5,35.0,3.35,8.0,64.5,27.2,17.87
2016,5,20,19,0,112.0,22.0,3.3,8.0,28.0,17.35,2.42
2016,5,20,19,15,56.0,11.0,3.25,8.0,14.0,10.48,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,1.25,8.0,7.0,6.48,0.0
2016,5,21,5,30,0.0,14.0,1.3,8.0,14.0,12.97,5.31
2016,5,21,5,45,0.0,25.5,1.4,8.0,25.5,23.66,15.55
2016,5,21,6,0,0.0,37.0,1.5,8.0,37.0,34.36,24.26
2016,5,21,6,15,0.0,50.5,1.55,8.0,50.5,46.95,35.45
2016,5,21,6,30,0.0,64.0,1.6,8.0,64.0,59.36,46.35
2016,5,21,6,45,0.0,78.5,1.7,8.0,78.5,72.74,57.91
2016,5,21,7,0,0.0,93.0,1.8,8.0,93.0,86.2,69.37
2016,5,21,7,15,0.0,115.5,1.8,8.0,115.5,107.07,86.97
2016,5,21,7,30,0.0,138.0,1.8,8.0,138.0,128.08,104.45
2016,5,21,7,45,6.5,164.0,1.8,8.5,167.5,155.46,126.78
2016,5,21,8,0,13.0,190.0,1.8,9.0,197.0,183.71,149.52
2016,5,21,8,15,41.0,234.0,1.75,9.0,260.0,244.5,198.98
2016,5,21,8,30,69.0,278.0,1.7,9.0,323.0,306.73,248.58
2016,5,21,8,45,40.0,249.5,1.7,9.0,276.5,264.41,213.66
2016,5,21,9,0,11.0,221.0,1.7,9.0,230.0,215.26,173.21
2016,5,21,9,15,31.5,280.5,1.7,9.0,305.5,293.11,235.79
2016,5,21,9,30,52.0,340.0,1.7,9.0,381.0,369.67,295.39
2016,5,21,9,45,45.5,345.5,1.7,9.5,382.5,372.49,295.94
2016,5,21,10,0,39.0,351.0,1.7,10.0,384.0,374.66,296.41
2016,5,21,10,15,48.5,377.0,1.7,10.0,419.0,410.95,324.01
2016,5,21,10,30,58.0,403.0,1.7,10.0,454.0,447.77,351.51
2016,5,21,10,45,100.5,433.5,1.7,10.0,524.5,520.56,406.65
2016,5,21,11,0,143.0,464.0,1.7,10.0,595.0,604.18,468.15
2016,5,21,11,15,106.5,456.0,1.7,10.0,554.5,554.11,429.65
2016,5,21,11,30,70.0,448.0,1.7,10.0,514.0,511.67,397.36
2016,5,21,11,45,73.0,453.5,1.7,10.0,522.5,521.19,404.66
2016,5,21,12,0,76.0,459.0,1.7,10.0,531.0,530.31,411.31
2016,5,21,12,15,127.0,472.0,1.7,10.0,592.5,604.88,467.34
2016,5,21,12,30,178.0,485.0,1.7,10.0,654.0,668.33,513.9
2016,5,21,12,45,259.5,461.0,1.75,10.5,705.0,732.26,560.9
2016,5,21,13,0,341.0,437.0,1.8,11.0,756.0,783.94,598.67
2016,5,21,13,15,331.5,432.5,1.8,11.0,738.5,763.98,584.28
2016,5,21,13,30,322.0,428.0,1.8,11.0,721.0,742.88,569.79
2016,5,21,13,45,265.0,429.0,1.85,11.0,665.5,682.48,526.33
2016,5,21,14,0,208.0,430.0,1.9,11.0,610.0,615.8,477.98
2016,5,21,14,15,140.0,403.5,1.9,11.0,523.0,522.76,408.86
2016,5,21,14,30,72.0,377.0,1.9,11.0,436.0,426.47,335.71
2016,5,21,14,45,179.0,362.0,1.95,11.0,499.5,500.1,395.8
2016,5,21,15,0,286.0,347.0,2.0,11.0,563.0,563.96,446.24
2016,5,21,15,15,281.0,327.0,2.0,11.0,530.5,526.63,418.22
2016,5,21,15,30,276.0,307.0,2.0,11.0,498.0,489.04,390.33
2016,5,21,15,45,174.5,285.5,2.05,11.0,403.5,385.26,309.46
2016,5,21,16,0,73.0,264.0,2.1,11.0,309.0,292.26,235.55
2016,5,21,16,15,50.5,231.0,2.1,11.0,261.0,244.28,197.58
2016,5,21,16,30,28.0,198.0,2.1,11.0,213.0,198.95,161.11
2016,5,21,16,45,165.0,182.0,2.15,11.0,255.5,240.24,194.62
2016,5,21,17,0,302.0,166.0,2.2,11.0,298.0,264.87,211.65
2016,5,21,17,15,276.5,150.0,2.15,10.5,259.5,222.81,175.78
2016,5,21,17,30,251.0,134.0,2.1,10.0,221.0,183.54,142.22
2016,5,21,17,45,362.0,103.0,2.05,10.0,205.5,159.06,115.32
2016,5,21,18,0,473.0,72.0,2.0,10.0,190.0,122.39,78.5
2016,5,21,18,15,395.0,61.5,1.9,9.5,145.0,76.11,46.09
2016,5,21,18,30,317.0,51.0,1.8,9.0,100.0,40.25,30.38
2016,5,21,18,45,210.5,37.0,1.75,9.0,64.5,28.75,19.23
2016,5,21,19,0,104.0,23.0,1.7,9.0,29.0,18.13,3.92
2016,5,21,19,15,52.0,11.5,1.6,8.5,14.5,10.96,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,17.0,1.0,8.0,27.0,13.37,0.0
2016,5,22,5,30,219.0,34.0,1.0,8.0,54.0,26.58,16.91
2016,5,22,5,45,312.5,46.0,1.05,8.5,94.5,35.28,25.9
2016,5,22,6,0,406.0,58.0,1.1,9.0,135.0,67.75,40.92
2016,5,22,6,15,473.0,67.0,1.1,9.0,182.5,109.62,68.4
2016,5,22,6,30,540.0,76.0,1.1,9.0,230.0,159.57,107.82
2016,5,22,6,45,574.0,86.5,1.15,9.5,279.0,211.3,152.83
2016,5,22,7,0,608.0,97.0,1.2,10.0,328.0,266.76,201.77
2016,5,22,7,15,488.0,134.0,1.2,10.0,336.5,295.65,232.12
2016,5,22,7,30,368.0,171.0,1.2,10.0,345.0,310.0,248.09
2016,5,22,7,45,402.5,184.5,1.2,10.5,394.0,363.56,291.78
2016,5,22,8,0,437.0,198.0,1.2,11.0,443.0,418.17,335.03
2016,5,22,8,15,447.0,214.0,1.2,11.0,483.0,464.28,371.18
2016,5,22,8,30,457.0,230.0,1.2,11.0,523.0,510.58,406.58
2016,5,22,8,45,324.0,283.0,1.2,11.5,498.0,493.29,390.53
2016,5,22,9,0,191.0,336.0,1.2,12.0,473.0,462.53,363.88
2016,5,22,9,15,275.0,338.5,1.2,12.0,547.0,543.44,425.58
2016,5,22,9,30,359.0,341.0,1.2,12.0,621.0,625.12,485.59
2016,5,22,9,45,407.5,335.5,1.25,12.0,666.5,681.0,525.76
2016,5,22,10,0,456.0,330.0,1.3,12.0,712.0,733.44,563.33
2016,5,22,10,15,395.0,372.0,1.35,12.0,710.5,729.6,558.22
2016,5,22,10,30,334.0,414.0,1.4,12.0,709.0,728.09,555.1
2016,5,22,10,45,360.0,409.0,1.45,12.5,733.5,756.85,574.99
2016,5,22,11,0,386.0,404.0,1.5,13.0,758.0,785.17,594.1
2016,5,22,11,15,414.0,404.0,1.55,13.0,789.0,827.15,623.26
2016,5,22,11,30,442.0,404.0,1.6,13.0,820.0,861.03,646.73
2016,5,22,11,45,367.5,434.5,1.65,13.0,782.5,814.46,612.89
2016,5,22,12,0,293.0,465.0,1.7,13.0,745.0,772.92,582.77
2016,5,22,12,15,331.0,447.0,1.75,12.5,762.5,792.87,599.86
2016,5,22,12,30,369.0,429.0,1.8,12.0,780.0,811.08,615.19
2016,5,22,12,45,378.0,420.5,1.85,12.0,777.0,808.09,613.93
2016,5,22,13,0,387.0,412.0,1.9,12.0,774.0,803.23,611.63
2016,5,22,13,15,410.0,396.0,1.95,12.0,773.5,809.76,617.61
2016,5,22,13,30,433.0,380.0,2.0,12.0,773.0,806.55,616.9
2016,5,22,13,45,450.5,363.5,2.05,12.0,763.5,795.03,610.38
2016,5,22,14,0,468.0,347.0,2.1,12.0,754.0,780.9,602.05
2016,5,22,14,15,480.5,328.0,2.1,12.0,733.0,757.29,586.51
2016,5,22,14,30,493.0,309.0,2.1,12.0,712.0,731.22,569.12
2016,5,22,14,45,471.5,299.0,2.15,12.0,671.5,684.26,535.96
2016,5,22,15,0,450.0,289.0,2.2,12.0,631.0,637.42,502.43
2016,5,22,15,15,444.0,275.0,2.2,11.5,597.0,598.23,474.9
2016,5,22,15,30,438.0,261.0,2.2,11.0,563.0,558.37,446.16
2016,5,22,15,45,452.0,237.0,2.2,11.0,531.0,520.96,418.22
2016,5,22,16,0,466.0,213.0,2.2,11.0,499.0,481.26,387.69
2016,5,22,16,15,413.0,207.0,2.2,11.0,445.0,421.15,339.81
2016,5,22,16,30,360.0,201.0,2.2,11.0,391.0,362.92,292.81
2016,5,22,16,45,344.0,182.0,2.2,11.0,349.0,316.54,254.47
2016,5,22,17,0,328.0,163.0,2.2,11.0,307.0,271.6,216.46
2016,5,22,17,15,301.0,147.5,2.2,10.5,267.0,228.11,179.57
2016,5,22,17,30,274.0,132.0,2.2,10.0,227.0,187.55,144.82
2016,5,22,17,45,256.0,112.0,2.2,10.0,189.0,147.8,110.37
2016,5,22,18,0,238.0,92.0,2.2,10.0,151.0,110.34,78.78
2016,5,22,18,15,200.0,73.5,2.1,9.5,115.5,75.24,52.15
2016,5,22,18,30,162.0,55.0,2.0,9.0,80.0,45.03,34.68
2016,5,22,18,45,105.5,38.0,1.9,9.0,52.0,30.98,21.24
2016,5,22,19,0,49.0,21.0,1.8,9.0,24.0,17.53,4.52
2016,5,22,19,15,24.5,10.5,1.75,8.5,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,116.5,16.0,1.6,8.5,27.0,12.54,0.0
2016,5,23,5,30,233.0,32.0,1.6,9.0,54.0,24.93,15.51
2016,5,23,5,45,329.0,43.0,1.65,9.5,94.5,33.51,24.22
2016,5,23,6,0,425.0,54.0,1.7,10.0,135.0,65.01,37.8
2016,5,23,6,15,351.0,78.5,1.7,10.0,159.0,105.41,69.91
2016,5,23,6,30,277.0,103.0,1.7,10.0,183.0,138.53,101.34
2016,5,23,6,45,306.5,118.5,1.75,10.5,222.5,177.75,134.66
2016,5,23,7,0,336.0,134.0,1.8,11.0,262.0,220.36,171.27
2016,5,23,7,15,298.0,162.5,1.8,11.5,288.0,254.88,202.34
2016,5,23,7,30,260.0,191.0,1.8,12.0,314.0,285.11,228.49
2016,5,23,7,45,510.0,147.0,1.8,12.5,421.0,377.11,301.83
2016,5,23,8,0,760.0,103.0,1.8,13.0,528.0,494.39,394.57
2016,5,23,8,15,779.0,106.0,1.8,13.0,575.0,548.9,437.81
2016,5,23,8,30,798.0,109.0,1.8,13.0,622.0,603.69,480.38
2016,5,23,8,45,812.0,112.5,1.85,13.5,665.0,655.67,519.0
2016,5,23,9,0,826.0,116.0,1.9,14.0,708.0,706.91,555.98
2016,5,23,9,15,837.5,118.5,1.9,14.0,746.5,754.23,588.56
2016,5,23,9,30,849.0,121.0,1.9,14.0,785.0,796.34,616.75
2016,5,23,9,45,582.0,255.0,1.9,14.0,719.0,747.67,577.53
2016,5,23,10,0,315.0,389.0,1.9,14.0,653.0,663.68,510.19
2016,5,23,10,15,345.5,389.5,1.9,14.0,688.5,702.67,539.02
2016,5,23,10,30,376.0,390.0,1.9,14.0,724.0,742.04,566.75
2016,5,23,10,45,445.0,381.5,1.95,14.5,785.0,815.8,618.12
2016,5,23,11,0,514.0,373.0,2.0,15.0,846.0,884.12,664.52
2016,5,23,11,15,504.0,385.5,2.0,14.5,855.0,896.28,672.48
2016,5,23,11,30,494.0,398.0,2.0,14.0,864.0,905.96,679.41
2016,5,23,11,45,469.0,407.0,2.05,14.0,851.5,894.85,671.45
2016,5,23,12,0,444.0,416.0,2.1,14.0,839.0,881.22,662.01
2016,5,23,12,15,666.5,276.5,2.1,14.0,910.0,966.11,727.23
2016,5,23,12,30,889.0,137.0,2.1,14.0,981.0,1030.19,769.49
2016,5,23,12,45,889.0,135.5,2.15,14.0,973.0,1022.33,764.4
2016,5,23,13,0,889.0,134.0,2.2,14.0,965.0,1011.04,757.96
2016,5,23,13,15,885.5,133.0,2.2,13.5,949.0,993.46,748.22
2016,5,23,13,30,882.0,132.0,2.2,13.0,933.0,972.65,736.39
2016,5,23,13,45,877.5,130.0,2.2,13.0,910.0,946.8,719.8
2016,5,23,14,0,873.0,128.0,2.2,13.0,887.0,917.97,701.2
2016,5,23,14,15,697.5,215.5,2.2,13.0,809.0,836.46,645.88
2016,5,23,14,30,522.0,303.0,2.2,13.0,731.0,749.36,580.54
2016,5,23,14,45,515.0,286.5,2.2,13.0,693.5,706.68,551.28
2016,5,23,15,0,508.0,270.0,2.2,13.0,656.0,662.95,520.35
2016,5,23,15,15,662.5,192.0,2.2,13.0,667.0,676.93,534.59
2016,5,23,15,30,817.0,114.0,2.2,13.0,678.0,671.7,533.48
2016,5,23,15,45,802.5,110.0,2.2,13.0,634.0,619.06,493.37
2016,5,23,16,0,788.0,106.0,2.2,13.0,590.0,565.9,452.12
2016,5,23,16,15,767.0,102.5,2.2,12.5,542.0,509.59,407.94
2016,5,23,16,30,746.0,99.0,2.2,12.0,494.0,453.97,362.78
2016,5,23,16,45,720.5,94.0,2.25,12.0,444.5,394.78,312.83
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,338.35,263.64
2016,5,23,17,15,658.5,83.5,2.35,11.5,344.5,280.16,212.58
2016,5,23,17,30,622.0,78.0,2.4,11.0,294.0,225.57,163.92
2016,5,23,17,45,572.0,71.5,2.45,11.0,245.0,171.4,116.5
2016,5,23,18,0,522.0,65.0,2.5,11.0,196.0,122.92,76.49
2016,5,23,18,15,447.5,56.0,2.5,10.5,151.0,76.42,44.09
2016,5,23,18,30,373.0,47.0,2.5,10.0,106.0,38.91,29.12
2016,5,23,18,45,264.5,35.0,2.5,10.0,69.0,27.09,17.86
2016,5,23,19,0,156.0,23.0,2.5,10.0,32.0,18.09,5.59
2016,5,23,19,15,78.0,11.5,2.5,10.0,16.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
