Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,124.5,16.0,2.35,9.0,28.5,12.53,0.0
2016,5,24,5,30,249.0,32.0,2.4,9.0,57.0,25.63,16.18
2016,5,24,5,45,344.5,43.0,2.5,9.5,97.5,33.43,24.15
2016,5,24,6,0,440.0,54.0,2.6,10.0,138.0,65.81,37.99
2016,5,24,6,15,504.5,61.5,2.6,10.0,185.5,108.07,65.51
2016,5,24,6,30,569.0,69.0,2.6,10.0,233.0,158.01,105.19
2016,5,24,6,45,422.5,106.0,2.6,10.5,241.0,193.15,143.46
2016,5,24,7,0,276.0,143.0,2.6,11.0,249.0,211.22,165.71
2016,5,24,7,15,498.5,117.5,2.55,11.5,341.0,283.75,222.93
2016,5,24,7,30,721.0,92.0,2.5,12.0,433.0,380.65,301.46
2016,5,24,7,45,743.5,96.5,2.5,12.5,482.0,437.98,349.94
2016,5,24,8,0,766.0,101.0,2.5,13.0,531.0,495.24,396.98
2016,5,24,8,15,785.0,104.5,2.45,13.0,578.0,550.5,441.58
2016,5,24,8,30,804.0,108.0,2.4,13.0,625.0,606.03,485.02
2016,5,24,8,45,817.5,111.0,2.35,13.5,667.5,657.42,523.12
2016,5,24,9,0,831.0,114.0,2.3,14.0,710.0,708.0,559.41
2016,5,24,9,15,842.0,116.5,2.25,14.0,748.5,752.06,589.55
2016,5,24,9,30,853.0,119.0,2.2,14.0,787.0,797.07,619.73
2016,5,24,9,45,862.5,120.5,2.2,14.5,820.5,838.05,645.86
2016,5,24,10,0,872.0,122.0,2.2,15.0,854.0,876.91,670.18
2016,5,24,10,15,666.5,241.5,2.2,14.5,811.5,850.05,650.7
2016,5,24,10,30,461.0,361.0,2.2,14.0,769.0,797.65,608.81
2016,5,24,10,45,673.5,246.5,2.25,14.0,858.0,897.86,685.43
2016,5,24,11,0,886.0,132.0,2.3,14.0,947.0,988.01,745.69
2016,5,24,11,15,888.5,132.5,2.3,14.0,960.5,1005.09,755.63
2016,5,24,11,30,891.0,133.0,2.3,14.0,974.0,1018.84,764.23
2016,5,24,11,45,889.0,135.5,2.3,14.0,979.0,1026.72,769.05
2016,5,24,12,0,887.0,138.0,2.3,14.0,984.0,1031.14,771.75
2016,5,24,12,15,684.0,274.0,2.3,14.0,925.5,980.63,737.81
2016,5,24,12,30,481.0,410.0,2.3,14.0,867.0,910.24,683.65
2016,5,24,12,45,468.5,406.0,2.35,14.0,848.0,889.76,670.88
2016,5,24,13,0,456.0,402.0,2.4,14.0,829.0,867.35,656.21
2016,5,24,13,15,450.5,391.0,2.4,13.5,807.0,843.14,641.34
2016,5,24,13,30,445.0,380.0,2.4,13.0,785.0,817.18,625.12
2016,5,24,13,45,457.5,364.5,2.45,13.0,771.5,801.82,615.9
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,784.07,604.82
2016,5,24,14,15,656.0,241.0,2.5,13.0,791.0,825.4,640.43
2016,5,24,14,30,842.0,133.0,2.5,13.0,824.0,847.21,657.74
2016,5,24,14,45,830.0,131.5,2.55,13.0,788.5,805.08,629.1
2016,5,24,15,0,818.0,130.0,2.6,13.0,753.0,761.24,599.43
2016,5,24,15,15,682.5,175.5,2.6,12.5,676.5,675.09,536.21
2016,5,24,15,30,547.0,221.0,2.6,12.0,600.0,593.2,473.84
2016,5,24,15,45,650.5,170.0,2.65,12.0,591.5,583.4,468.41
2016,5,24,16,0,754.0,119.0,2.7,12.0,583.0,559.41,450.53
2016,5,24,16,15,731.5,115.0,2.7,11.5,535.5,502.9,405.6
2016,5,24,16,30,709.0,111.0,2.7,11.0,488.0,447.65,360.39
2016,5,24,16,45,585.5,124.5,2.7,11.0,415.5,368.22,294.6
2016,5,24,17,0,462.0,138.0,2.7,11.0,343.0,298.98,236.96
2016,5,24,17,15,427.0,128.0,2.65,11.0,299.0,250.1,194.45
2016,5,24,17,30,392.0,118.0,2.6,11.0,255.0,204.86,154.81
2016,5,24,17,45,437.0,94.5,2.6,11.0,224.5,166.41,118.1
2016,5,24,18,0,482.0,71.0,2.6,11.0,194.0,123.89,79.1
2016,5,24,18,15,408.5,61.0,2.5,10.5,149.0,78.88,47.46
2016,5,24,18,30,335.0,51.0,2.4,10.0,104.0,41.6,31.54
2016,5,24,18,45,241.5,37.5,2.35,10.0,68.5,29.04,19.61
2016,5,24,19,0,148.0,24.0,2.3,10.0,33.0,18.87,6.75
2016,5,24,19,15,74.0,12.0,2.25,10.0,16.5,11.44,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,16.0,2.25,9.0,29.0,12.45,0.0
2016,5,25,5,30,266.0,32.0,2.3,9.0,58.0,25.55,16.19
2016,5,25,5,45,362.0,41.5,2.35,9.5,99.0,31.98,22.88
2016,5,25,6,0,458.0,51.0,2.4,10.0,140.0,64.0,35.87
2016,5,25,6,15,281.5,81.5,2.4,10.0,141.5,100.47,68.77
2016,5,25,6,30,105.0,112.0,2.4,10.0,143.0,117.79,91.37
2016,5,25,6,45,116.0,133.5,2.45,10.5,173.5,147.49,116.52
2016,5,25,7,0,127.0,155.0,2.5,11.0,204.0,178.68,142.84
2016,5,25,7,15,196.5,173.0,2.5,11.5,260.5,228.23,182.94
2016,5,25,7,30,266.0,191.0,2.5,12.0,317.0,287.22,230.87
2016,5,25,7,45,527.5,141.0,2.55,12.5,425.5,378.99,304.52
2016,5,25,8,0,789.0,91.0,2.6,13.0,534.0,496.79,398.89
2016,5,25,8,15,807.0,94.0,2.6,13.0,581.0,552.05,443.49
2016,5,25,8,30,825.0,97.0,2.6,13.0,628.0,607.45,487.22
2016,5,25,8,45,841.0,98.5,2.6,13.5,672.0,658.29,525.46
2016,5,25,9,0,857.0,100.0,2.6,14.0,716.0,709.55,562.4
2016,5,25,9,15,868.0,102.0,2.6,14.0,754.5,756.64,595.04
2016,5,25,9,30,879.0,104.0,2.6,14.0,793.0,802.12,626.13
2016,5,25,9,45,898.0,99.0,2.6,14.5,829.0,845.27,653.99
2016,5,25,10,0,917.0,94.0,2.6,15.0,865.0,886.8,680.34
2016,5,25,10,15,923.0,95.5,2.65,15.0,892.5,921.56,703.42
2016,5,25,10,30,929.0,97.0,2.7,15.0,920.0,953.46,724.52
2016,5,25,10,45,934.0,97.0,2.75,15.5,941.0,979.87,740.49
2016,5,25,11,0,939.0,97.0,2.8,16.0,962.0,1003.06,754.3
2016,5,25,11,15,942.0,97.5,2.85,16.0,976.0,1021.49,766.38
2016,5,25,11,30,945.0,98.0,2.9,16.0,990.0,1036.43,776.25
2016,5,25,11,45,946.5,98.5,2.95,16.0,996.5,1046.3,782.89
2016,5,25,12,0,948.0,99.0,3.0,16.0,1003.0,1052.55,787.28
2016,5,25,12,15,948.0,99.0,3.1,16.0,1002.5,1053.13,788.52
2016,5,25,12,30,948.0,99.0,3.2,16.0,1002.0,1050.04,787.46
2016,5,25,12,45,939.5,104.0,3.3,16.0,991.5,1039.97,781.84
2016,5,25,13,0,931.0,109.0,3.4,16.0,981.0,1026.42,773.98
2016,5,25,13,15,928.5,108.0,3.45,16.0,965.5,1009.25,763.34
2016,5,25,13,30,926.0,107.0,3.5,16.0,950.0,988.67,750.43
2016,5,25,13,45,920.5,107.0,3.6,16.0,927.5,963.01,734.4
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,934.29,716.18
2016,5,25,14,15,909.0,105.5,3.75,16.0,876.0,900.71,694.15
2016,5,25,14,30,903.0,104.0,3.8,16.0,847.0,864.43,670.07
2016,5,25,14,45,892.5,103.5,3.9,16.0,811.5,823.02,642.35
2016,5,25,15,0,882.0,103.0,4.0,16.0,776.0,779.61,612.85
2016,5,25,15,15,871.0,101.0,4.05,15.5,736.0,732.57,581.18
2016,5,25,15,30,860.0,99.0,4.1,15.0,696.0,684.06,546.92
2016,5,25,15,45,840.5,98.5,4.15,15.0,650.5,631.73,506.53
2016,5,25,16,0,821.0,98.0,4.2,15.0,605.0,577.52,463.75
2016,5,25,16,15,801.0,95.0,4.2,14.5,556.5,520.7,418.45
2016,5,25,16,30,781.0,92.0,4.2,14.0,508.0,464.4,372.06
2016,5,25,16,45,746.5,90.5,4.25,14.0,456.5,404.3,320.72
2016,5,25,17,0,712.0,89.0,4.3,14.0,405.0,345.41,269.16
2016,5,25,17,15,675.0,84.0,4.3,13.5,354.0,286.63,217.25
2016,5,25,17,30,638.0,79.0,4.3,13.0,303.0,231.46,167.88
2016,5,25,17,45,577.5,74.0,4.3,12.5,252.5,175.76,119.72
2016,5,25,18,0,517.0,69.0,4.3,12.0,202.0,126.97,79.97
2016,5,25,18,15,440.0,60.0,4.2,11.5,155.5,80.52,47.44
2016,5,25,18,30,363.0,51.0,4.1,11.0,109.0,43.38,33.0
2016,5,25,18,45,248.5,38.5,4.05,11.0,72.0,29.8,20.22
2016,5,25,19,0,134.0,26.0,4.0,11.0,35.0,20.46,8.35
2016,5,25,19,15,67.0,13.0,3.95,10.5,17.5,12.39,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,114.0,17.5,2.85,9.5,29.0,13.71,0.0
2016,5,26,5,30,228.0,35.0,2.8,10.0,58.0,27.26,17.63
2016,5,26,5,45,327.0,46.0,2.75,10.5,99.0,35.15,25.61
2016,5,26,6,0,426.0,57.0,2.7,11.0,140.0,67.97,40.03
2016,5,26,6,15,491.5,65.0,2.65,11.5,187.0,109.9,67.25
2016,5,26,6,30,557.0,73.0,2.6,12.0,234.0,159.66,106.31
2016,5,26,6,45,603.0,79.0,2.6,12.5,284.5,210.73,150.34
2016,5,26,7,0,649.0,85.0,2.6,13.0,335.0,266.84,199.72
2016,5,26,7,15,682.5,90.0,2.55,13.5,385.5,322.48,248.85
2016,5,26,7,30,716.0,95.0,2.5,14.0,436.0,381.16,299.41
2016,5,26,7,45,739.0,99.5,2.45,14.5,485.0,438.4,347.47
2016,5,26,8,0,762.0,104.0,2.4,15.0,534.0,495.61,393.9
2016,5,26,8,15,781.5,107.5,2.35,15.5,581.0,550.87,437.26
2016,5,26,8,30,801.0,111.0,2.3,16.0,628.0,606.47,479.35
2016,5,26,8,45,815.0,114.5,2.3,16.5,671.0,658.49,517.63
2016,5,26,9,0,829.0,118.0,2.3,17.0,714.0,709.77,554.21
2016,5,26,9,15,841.0,120.5,2.3,17.0,753.0,757.51,587.12
2016,5,26,9,30,853.0,123.0,2.3,17.0,792.0,800.07,615.58
2016,5,26,9,45,858.5,127.0,2.3,17.5,825.0,840.19,640.87
2016,5,26,10,0,864.0,131.0,2.3,18.0,858.0,877.92,664.18
2016,5,26,10,15,871.5,132.5,2.35,18.0,885.5,912.41,686.78
2016,5,26,10,30,879.0,134.0,2.4,18.0,913.0,944.29,707.57
2016,5,26,10,45,885.0,134.0,2.5,18.5,934.5,970.5,723.66
2016,5,26,11,0,891.0,134.0,2.6,19.0,956.0,993.7,737.78
2016,5,26,11,15,894.5,135.0,2.65,19.0,970.0,1012.33,749.85
2016,5,26,11,30,898.0,136.0,2.7,19.0,984.0,1027.66,759.86
2016,5,26,11,45,901.5,135.0,2.8,19.0,991.0,1037.64,766.99
2016,5,26,12,0,905.0,134.0,2.9,19.0,998.0,1044.2,772.03
2016,5,26,12,15,905.5,134.0,3.0,18.5,997.5,1045.28,775.06
2016,5,26,12,30,906.0,134.0,3.1,18.0,997.0,1042.87,775.94
2016,5,26,12,45,909.0,130.5,3.25,18.0,990.0,1035.97,772.91
2016,5,26,13,0,912.0,127.0,3.4,18.0,983.0,1025.53,767.56
2016,5,26,13,15,909.5,126.5,3.5,18.0,967.5,1009.2,757.91
2016,5,26,13,30,907.0,126.0,3.6,18.0,952.0,989.53,746.04
2016,5,26,13,45,903.5,124.0,3.7,18.0,930.0,964.19,730.3
2016,5,26,14,0,900.0,122.0,3.8,18.0,908.0,935.74,712.36
2016,5,26,14,15,893.5,120.5,3.85,17.5,879.0,902.22,691.8
2016,5,26,14,30,887.0,119.0,3.9,17.0,850.0,866.06,669.17
2016,5,26,14,45,879.0,117.0,3.95,17.0,815.0,825.75,642.07
2016,5,26,15,0,871.0,115.0,4.0,17.0,780.0,783.29,613.16
2016,5,26,15,15,859.5,112.5,4.0,16.5,740.0,735.89,581.2
2016,5,26,15,30,848.0,110.0,4.0,16.0,700.0,689.07,547.78
2016,5,26,15,45,831.5,108.0,4.05,16.0,655.0,635.93,507.18
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,582.37,465.19
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,525.35,420.05
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,468.87,373.85
2016,5,26,16,45,746.0,95.5,4.1,15.0,462.5,409.43,323.28
2016,5,26,17,0,717.0,92.0,4.1,15.0,412.0,350.59,271.99
2016,5,26,17,15,680.0,87.0,4.05,14.5,360.5,291.51,220.12
2016,5,26,17,30,643.0,82.0,4.0,14.0,309.0,236.04,170.77
2016,5,26,17,45,586.5,76.0,4.0,13.5,258.0,179.84,122.27
2016,5,26,18,0,530.0,70.0,4.0,13.0,207.0,130.08,81.66
2016,5,26,18,15,453.5,61.0,3.95,12.5,160.0,82.84,48.6
2016,5,26,18,30,377.0,52.0,3.9,12.0,113.0,44.86,29.8
2016,5,26,18,45,261.0,39.5,3.85,11.5,75.0,30.58,20.9
2016,5,26,19,0,145.0,27.0,3.8,11.0,37.0,21.25,9.43
2016,5,26,19,15,72.5,13.5,3.75,10.5,18.5,12.87,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,115.5,18.0,2.95,9.5,29.5,14.1,0.3
2016,5,27,5,30,231.0,36.0,2.9,10.0,59.0,28.05,18.36
2016,5,27,5,45,335.5,46.5,2.85,10.5,101.0,36.46,26.78
2016,5,27,6,0,440.0,57.0,2.8,11.0,143.0,68.66,40.19
2016,5,27,6,15,505.5,65.0,2.65,11.5,191.0,111.4,67.92
2016,5,27,6,30,571.0,73.0,2.5,12.0,239.0,161.95,107.61
2016,5,27,6,45,623.5,77.5,2.45,12.5,290.5,213.88,152.14
2016,5,27,7,0,676.0,82.0,2.4,13.0,342.0,271.57,202.67
2016,5,27,7,15,708.5,86.5,2.25,13.5,393.5,327.87,252.31
2016,5,27,7,30,741.0,91.0,2.1,14.0,445.0,388.38,304.08
2016,5,27,7,45,770.0,93.0,2.0,14.5,495.5,445.88,352.02
2016,5,27,8,0,799.0,95.0,1.9,15.0,546.0,505.24,399.66
2016,5,27,8,15,817.5,98.5,1.8,15.5,593.5,561.75,443.3
2016,5,27,8,30,836.0,102.0,1.7,16.0,641.0,618.44,485.32
2016,5,27,8,45,851.0,104.0,1.65,16.5,685.0,669.52,522.06
2016,5,27,9,0,866.0,106.0,1.6,17.0,729.0,720.99,557.56
2016,5,27,9,15,876.5,108.0,1.55,17.0,768.0,768.05,588.38
2016,5,27,9,30,887.0,110.0,1.5,17.0,807.0,813.44,617.53
2016,5,27,9,45,899.0,110.0,1.45,17.5,842.0,856.15,643.16
2016,5,27,10,0,911.0,110.0,1.4,18.0,877.0,896.81,666.91
2016,5,27,10,15,916.5,111.0,1.45,18.5,904.0,930.42,687.04
2016,5,27,10,30,922.0,112.0,1.5,19.0,931.0,961.17,705.24
2016,5,27,10,45,926.0,113.0,1.55,19.5,951.5,987.49,720.52
2016,5,27,11,0,930.0,114.0,1.6,20.0,972.0,1010.59,733.74
2016,5,27,11,15,932.5,114.5,1.65,20.0,985.5,1028.4,745.04
2016,5,27,11,30,935.0,115.0,1.7,20.0,999.0,1042.74,754.3
2016,5,27,11,45,934.5,116.5,1.8,20.0,1005.0,1051.57,760.94
2016,5,27,12,0,934.0,118.0,1.9,20.0,1011.0,1056.8,765.45
2016,5,27,12,15,933.5,118.0,2.0,20.0,1009.5,1056.93,766.83
2016,5,27,12,30,933.0,118.0,2.1,20.0,1008.0,1053.46,766.04
2016,5,27,12,45,925.5,121.5,2.25,20.0,997.5,1042.98,761.44
2016,5,27,13,0,918.0,125.0,2.4,20.0,987.0,1029.08,754.63
2016,5,27,13,15,914.5,124.5,2.45,20.0,971.0,1011.74,744.48
2016,5,27,13,30,911.0,124.0,2.5,20.0,955.0,991.09,732.19
2016,5,27,13,45,903.0,124.5,2.65,20.0,931.5,964.04,716.6
2016,5,27,14,0,895.0,125.0,2.8,20.0,908.0,934.12,698.88
2016,5,27,14,15,888.5,123.5,2.85,20.0,878.5,900.8,677.87
2016,5,27,14,30,882.0,122.0,2.9,20.0,849.0,864.85,654.89
2016,5,27,14,45,867.5,123.0,3.0,20.0,812.5,822.54,627.56
2016,5,27,15,0,853.0,124.0,3.1,20.0,776.0,781.98,601.11
2016,5,27,15,15,840.5,121.5,3.2,19.5,735.5,734.05,570.04
2016,5,27,15,30,828.0,119.0,3.3,19.0,695.0,684.86,535.68
2016,5,27,15,45,807.5,117.5,3.45,19.0,649.5,630.62,495.44
2016,5,27,16,0,787.0,116.0,3.6,19.0,604.0,576.4,454.01
2016,5,27,16,15,765.5,112.5,3.65,18.5,556.0,520.0,410.25
2016,5,27,16,30,744.0,109.0,3.7,18.0,508.0,463.39,364.87
2016,5,27,16,45,714.0,104.5,3.75,17.5,457.5,403.94,315.85
2016,5,27,17,0,684.0,100.0,3.8,17.0,407.0,346.75,267.22
2016,5,27,17,15,646.0,94.5,3.8,16.5,356.0,288.72,216.98
2016,5,27,17,30,608.0,89.0,3.8,16.0,305.0,234.46,169.37
2016,5,27,17,45,554.0,81.5,3.8,15.5,255.0,179.33,122.29
2016,5,27,18,0,500.0,74.0,3.8,15.0,205.0,130.4,82.61
2016,5,27,18,15,426.0,64.0,3.8,14.5,159.0,84.16,50.2
2016,5,27,18,30,352.0,54.0,3.8,14.0,113.0,45.49,29.96
2016,5,27,18,45,247.0,40.5,3.8,13.5,75.0,31.32,21.4
2016,5,27,19,0,142.0,27.0,3.8,13.0,37.0,21.21,9.74
2016,5,27,19,15,71.0,13.5,3.8,12.5,18.5,12.87,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.0,2.35,10.5,30.0,14.08,0.84
2016,5,28,5,30,226.0,36.0,2.3,11.0,60.0,28.02,18.31
2016,5,28,5,45,320.5,48.0,2.25,11.5,101.0,36.67,26.88
2016,5,28,6,0,415.0,60.0,2.2,12.0,142.0,70.19,42.06
2016,5,28,6,15,480.0,69.0,2.1,12.5,189.5,112.26,69.46
2016,5,28,6,30,545.0,78.0,2.0,13.0,237.0,162.11,108.36
2016,5,28,6,45,592.0,84.5,1.95,13.5,287.5,213.12,151.86
2016,5,28,7,0,639.0,91.0,1.9,14.0,338.0,269.31,200.66
2016,5,28,7,15,673.5,96.5,1.85,14.5,389.0,325.17,249.28
2016,5,28,7,30,708.0,102.0,1.8,15.0,440.0,384.2,299.34
2016,5,28,7,45,735.0,106.0,1.75,15.5,490.0,441.25,346.46
2016,5,28,8,0,762.0,110.0,1.7,16.0,540.0,500.83,393.83
2016,5,28,8,15,781.5,113.5,1.65,16.5,587.5,556.05,436.27
2016,5,28,8,30,801.0,117.0,1.6,17.0,635.0,611.61,477.41
2016,5,28,8,45,817.5,119.5,1.6,17.5,679.0,664.26,515.33
2016,5,28,9,0,834.0,122.0,1.6,18.0,723.0,716.36,551.7
2016,5,28,9,15,846.0,124.5,1.6,18.0,762.0,764.29,584.06
2016,5,28,9,30,858.0,127.0,1.6,18.0,801.0,810.76,614.45
2016,5,28,9,45,866.5,129.0,1.6,18.5,835.0,847.7,636.8
2016,5,28,10,0,875.0,131.0,1.6,19.0,869.0,886.28,660.04
2016,5,28,10,15,882.0,132.5,1.6,19.0,896.5,920.64,681.44
2016,5,28,10,30,889.0,134.0,1.6,19.0,924.0,952.34,700.99
2016,5,28,10,45,893.5,135.0,1.65,19.5,944.5,978.36,716.14
2016,5,28,11,0,898.0,136.0,1.7,20.0,965.0,1001.29,729.32
2016,5,28,11,15,900.5,137.0,1.75,20.0,978.5,1019.07,740.65
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,1033.51,749.99
2016,5,28,11,45,904.0,138.5,1.85,20.0,998.0,1042.57,756.04
2016,5,28,12,0,905.0,139.0,1.9,20.0,1004.0,1048.17,760.05
2016,5,28,12,15,904.5,139.0,1.95,20.0,1002.5,1048.3,760.74
2016,5,28,12,30,904.0,139.0,2.0,20.0,1001.0,1044.97,759.38
2016,5,28,12,45,898.0,141.0,2.05,20.0,991.0,1034.68,753.7
2016,5,28,13,0,892.0,143.0,2.1,20.0,981.0,1021.07,746.01
2016,5,28,13,15,688.0,261.5,2.15,20.0,901.5,943.5,696.42
2016,5,28,13,30,484.0,380.0,2.2,20.0,822.0,852.76,631.09
2016,5,28,13,45,679.5,259.0,2.25,20.0,862.5,902.95,672.76
2016,5,28,14,0,875.0,138.0,2.3,20.0,903.0,928.87,691.52
2016,5,28,14,15,867.0,136.0,2.35,20.0,873.5,894.39,669.46
2016,5,28,14,30,859.0,134.0,2.4,20.0,844.0,857.44,646.11
2016,5,28,14,45,850.5,131.0,2.45,20.0,809.0,821.02,622.87
2016,5,28,15,0,842.0,128.0,2.5,20.0,774.0,777.77,594.58
2016,5,28,15,15,829.0,125.5,2.55,19.5,733.0,729.98,563.75
2016,5,28,15,30,816.0,123.0,2.6,19.0,692.0,680.99,529.61
2016,5,28,15,45,801.0,119.0,2.7,19.0,647.5,628.31,490.99
2016,5,28,16,0,786.0,115.0,2.8,19.0,603.0,575.17,450.81
2016,5,28,16,15,764.5,111.0,2.85,18.5,555.0,518.39,407.22
2016,5,28,16,30,743.0,107.0,2.9,18.0,507.0,461.38,361.96
2016,5,28,16,45,717.0,102.0,2.95,18.0,457.5,403.24,313.7
2016,5,28,17,0,691.0,97.0,3.0,18.0,408.0,346.93,265.57
2016,5,28,17,15,654.0,91.5,3.05,17.0,357.0,288.86,216.1
2016,5,28,17,30,617.0,86.0,3.1,16.0,306.0,234.42,168.85
2016,5,28,17,45,567.5,78.5,3.15,15.5,256.5,179.63,121.91
2016,5,28,18,0,518.0,71.0,3.2,15.0,207.0,130.48,81.83
2016,5,28,18,15,444.0,62.0,3.15,14.5,161.0,84.03,49.31
2016,5,28,18,30,370.0,53.0,3.1,14.0,115.0,46.52,30.39
2016,5,28,18,45,265.0,40.0,3.1,13.5,77.0,30.89,21.09
2016,5,28,19,0,160.0,27.0,3.1,13.0,39.0,21.19,10.1
2016,5,28,19,15,80.0,13.5,3.05,12.5,19.5,12.87,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,18.0,2.85,10.5,30.5,14.07,1.31
2016,5,29,5,30,238.0,36.0,2.8,11.0,61.0,28.0,18.34
2016,5,29,5,45,336.0,47.0,2.75,12.0,103.0,36.78,26.93
2016,5,29,6,0,434.0,58.0,2.7,13.0,145.0,69.21,40.5
2016,5,29,6,15,499.0,66.0,2.6,13.5,192.5,111.48,67.74
2016,5,29,6,30,564.0,74.0,2.5,14.0,240.0,161.49,106.7
2016,5,29,6,45,610.5,80.0,2.45,14.5,290.5,212.97,150.68
2016,5,29,7,0,657.0,86.0,2.4,15.0,341.0,269.53,199.96
2016,5,29,7,15,690.0,91.0,2.3,15.5,392.0,325.34,248.73
2016,5,29,7,30,723.0,96.0,2.2,16.0,443.0,384.12,298.77
2016,5,29,7,45,747.0,100.5,2.15,16.5,492.0,442.12,346.84
2016,5,29,8,0,771.0,105.0,2.1,17.0,541.0,500.14,393.29
2016,5,29,8,15,790.0,108.5,2.1,17.5,588.5,555.48,436.3
2016,5,29,8,30,809.0,112.0,2.1,18.0,636.0,611.09,478.07
2016,5,29,8,45,821.5,115.5,2.1,18.5,678.5,662.42,515.34
2016,5,29,9,0,834.0,119.0,2.1,19.0,721.0,712.85,550.85
2016,5,29,9,15,845.5,121.5,2.1,19.0,760.0,760.36,583.23
2016,5,29,9,30,857.0,124.0,2.1,19.0,799.0,802.68,611.13
2016,5,29,9,45,864.5,126.5,2.15,19.5,832.0,843.07,636.67
2016,5,29,10,0,872.0,129.0,2.2,20.0,865.0,881.21,660.39
2016,5,29,10,15,878.5,130.5,2.25,20.0,892.0,915.03,682.31
2016,5,29,10,30,885.0,132.0,2.3,20.0,919.0,946.17,702.39
2016,5,29,10,45,891.0,132.0,2.35,20.0,940.0,972.52,719.3
2016,5,29,11,0,897.0,132.0,2.4,20.0,961.0,995.86,734.29
2016,5,29,11,15,900.0,133.0,2.45,20.0,974.5,1014.13,746.04
2016,5,29,11,30,903.0,134.0,2.5,20.0,988.0,1029.07,755.75
2016,5,29,11,45,906.5,133.0,2.6,20.5,995.0,1039.16,761.5
2016,5,29,12,0,910.0,132.0,2.7,21.0,1002.0,1045.82,765.13
2016,5,29,12,15,910.0,131.5,2.75,20.5,1001.0,1046.0,767.14
2016,5,29,12,30,910.0,131.0,2.8,20.0,1000.0,1042.69,767.03
2016,5,29,12,45,905.0,133.0,2.9,20.0,991.0,1033.41,762.16
2016,5,29,13,0,900.0,135.0,3.0,20.0,982.0,1020.75,755.16
2016,5,29,13,15,896.5,134.5,3.05,20.0,966.5,1003.78,744.93
2016,5,29,13,30,893.0,134.0,3.1,20.0,951.0,983.56,732.59
2016,5,29,13,45,889.5,132.0,3.2,20.0,928.5,958.7,717.53
2016,5,29,14,0,886.0,130.0,3.3,20.0,906.0,930.79,700.32
2016,5,29,14,15,879.5,128.0,3.3,20.0,877.0,897.36,678.57
2016,5,29,14,30,873.0,126.0,3.3,20.0,848.0,861.33,654.94
2016,5,29,14,45,865.0,123.5,3.35,20.0,813.5,821.19,628.55
2016,5,29,15,0,857.0,121.0,3.4,20.0,779.0,778.95,600.39
2016,5,29,15,15,845.0,118.5,3.4,19.5,739.0,734.63,571.27
2016,5,29,15,30,833.0,116.0,3.4,19.0,699.0,685.71,536.74
2016,5,29,15,45,818.0,113.0,3.45,19.0,654.5,633.34,497.57
2016,5,29,16,0,803.0,110.0,3.5,19.0,610.0,580.44,456.92
2016,5,29,16,15,585.0,157.5,3.5,18.5,506.5,468.35,369.63
2016,5,29,16,30,367.0,205.0,3.5,18.0,403.0,370.96,292.98
2016,5,29,16,45,537.0,149.5,3.5,17.5,408.0,370.96,291.25
2016,5,29,17,0,707.0,94.0,3.5,17.0,413.0,350.41,269.75
2016,5,29,17,15,670.0,89.0,3.45,16.5,362.0,291.95,218.94
2016,5,29,17,30,633.0,84.0,3.4,16.0,311.0,237.09,170.69
2016,5,29,17,45,580.0,77.5,3.4,15.5,261.0,181.64,123.16
2016,5,29,18,0,527.0,71.0,3.4,15.0,211.0,132.2,82.88
2016,5,29,18,15,453.5,62.0,3.3,14.5,164.5,85.2,49.83
2016,5,29,18,30,380.0,53.0,3.2,14.0,118.0,47.06,30.45
2016,5,29,18,45,272.0,40.5,3.15,13.5,79.5,31.25,21.45
2016,5,29,19,0,164.0,28.0,3.1,13.0,41.0,21.97,11.02
2016,5,29,19,15,82.0,14.0,3.05,12.5,20.5,13.34,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,144.0,17.0,0.55,11.5,32.0,13.15,1.23
2016,5,30,5,30,288.0,34.0,0.5,12.0,64.0,27.14,17.64
2016,5,30,5,45,382.5,43.5,0.45,13.0,106.0,33.51,24.03
2016,5,30,6,0,477.0,53.0,0.4,14.0,148.0,66.68,36.97
2016,5,30,6,15,539.0,60.0,0.35,14.5,196.0,110.24,64.51
2016,5,30,6,30,601.0,67.0,0.3,15.0,244.0,161.11,103.57
2016,5,30,6,45,645.0,72.0,0.25,15.5,294.5,213.16,147.15
2016,5,30,7,0,689.0,77.0,0.2,16.0,345.0,269.94,195.27
2016,5,30,7,15,720.5,81.5,0.15,16.5,396.0,328.0,244.02
2016,5,30,7,30,752.0,86.0,0.1,17.0,447.0,387.05,292.1
2016,5,30,7,45,775.0,89.5,0.1,17.5,496.0,443.72,337.05
2016,5,30,8,0,798.0,93.0,0.1,18.0,545.0,501.63,381.17
2016,5,30,8,15,815.5,96.0,0.2,18.5,592.0,556.9,422.6
2016,5,30,8,30,833.0,99.0,0.3,19.0,639.0,612.25,462.9
2016,5,30,8,45,845.5,102.0,0.45,19.5,682.0,662.56,499.32
2016,5,30,9,0,858.0,105.0,0.6,20.0,725.0,712.92,534.79
2016,5,30,9,15,869.0,107.0,0.7,20.0,764.0,759.95,566.13
2016,5,30,9,30,880.0,109.0,0.8,20.0,803.0,805.38,596.16
2016,5,30,9,45,892.5,108.5,0.9,20.5,837.5,847.69,622.76
2016,5,30,10,0,905.0,108.0,1.0,21.0,872.0,888.03,647.84
2016,5,30,10,15,911.0,109.0,1.05,21.0,899.0,921.89,669.02
2016,5,30,10,30,917.0,110.0,1.1,21.0,926.0,952.94,688.43
2016,5,30,10,45,919.5,112.0,1.2,21.0,946.0,978.76,705.39
2016,5,30,11,0,922.0,114.0,1.3,21.0,966.0,1001.33,720.4
2016,5,30,11,15,924.5,114.5,1.35,21.0,980.0,1019.05,731.61
2016,5,30,11,30,927.0,115.0,1.4,21.0,994.0,1033.35,740.81
2016,5,30,11,45,928.0,115.5,1.45,21.0,1000.0,1042.67,747.04
2016,5,30,12,0,929.0,116.0,1.5,21.0,1006.0,1048.45,751.23
2016,5,30,12,15,929.0,116.0,1.5,21.0,1005.0,1049.17,751.58
2016,5,30,12,30,929.0,116.0,1.5,21.0,1004.0,1046.33,749.89
2016,5,30,12,45,919.5,121.0,1.55,21.0,993.5,1035.53,744.17
2016,5,30,13,0,910.0,126.0,1.6,21.0,983.0,1021.36,736.46
2016,5,30,13,15,907.0,125.0,1.65,21.0,967.5,1004.28,726.97
2016,5,30,13,30,904.0,124.0,1.7,21.0,952.0,983.9,715.38
2016,5,30,13,45,899.5,123.0,1.8,21.0,929.5,958.91,701.45
2016,5,30,14,0,895.0,122.0,1.9,21.0,907.0,930.89,685.39
2016,5,30,14,15,888.5,120.5,1.95,20.5,878.0,897.75,666.48
2016,5,30,14,30,882.0,119.0,2.0,20.0,849.0,861.99,645.56
2016,5,30,14,45,874.0,116.5,2.05,20.0,814.5,821.6,619.96
2016,5,30,15,0,866.0,114.0,2.1,20.0,780.0,779.09,592.56
2016,5,30,15,15,855.0,112.0,2.15,19.5,740.5,732.98,563.3
2016,5,30,15,30,844.0,110.0,2.2,19.0,701.0,687.38,532.52
2016,5,30,15,45,831.5,106.5,2.25,19.0,657.5,635.66,494.7
2016,5,30,16,0,819.0,103.0,2.3,19.0,614.0,583.15,455.17
2016,5,30,16,15,800.0,99.5,2.3,18.5,566.5,526.68,411.99
2016,5,30,16,30,781.0,96.0,2.3,18.0,519.0,470.63,367.6
2016,5,30,16,45,759.0,91.5,2.3,18.0,469.5,413.02,319.86
2016,5,30,17,0,737.0,87.0,2.3,18.0,420.0,356.72,271.76
2016,5,30,17,15,703.0,82.5,2.25,17.5,369.5,296.55,220.11
2016,5,30,17,30,669.0,78.0,2.2,17.0,319.0,241.08,171.57
2016,5,30,17,45,624.0,71.5,2.2,16.5,269.0,185.11,123.49
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,134.15,81.76
2016,5,30,18,15,508.0,57.0,2.15,15.0,171.5,85.14,47.5
2016,5,30,18,30,437.0,49.0,2.1,14.0,124.0,44.62,27.48
2016,5,30,18,45,327.5,38.5,2.05,13.5,84.5,30.33,20.7
2016,5,30,19,0,218.0,28.0,2.0,13.0,45.0,21.98,11.32
2016,5,30,19,15,109.0,14.0,2.05,12.5,22.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,138.5,18.0,1.55,12.5,32.5,14.06,1.99
2016,5,31,5,30,277.0,36.0,1.5,13.0,65.0,29.02,19.14
2016,5,31,5,45,374.0,46.0,1.45,14.0,107.5,35.77,25.86
2016,5,31,6,0,471.0,56.0,1.4,15.0,150.0,69.03,38.97
2016,5,31,6,15,535.0,63.0,1.35,15.5,198.5,112.41,66.38
2016,5,31,6,30,599.0,70.0,1.3,16.0,247.0,163.36,105.64
2016,5,31,6,45,644.0,75.5,1.3,17.0,298.0,215.97,149.84
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,273.45,198.83
2016,5,31,7,15,721.5,85.5,1.25,18.0,400.5,330.3,247.98
2016,5,31,7,30,754.0,90.0,1.2,18.0,452.0,391.39,299.33
2016,5,31,7,45,779.0,93.0,1.2,18.5,502.5,448.59,345.87
2016,5,31,8,0,804.0,96.0,1.2,19.0,553.0,507.23,391.84
2016,5,31,8,15,822.5,99.0,1.2,19.5,600.5,563.36,434.3
2016,5,31,8,30,841.0,102.0,1.2,20.0,648.0,619.65,475.33
2016,5,31,8,45,856.0,104.5,1.2,20.5,692.0,671.42,511.8
2016,5,31,9,0,871.0,107.0,1.2,21.0,736.0,723.51,547.13
2016,5,31,9,15,882.0,109.0,1.2,21.0,775.5,771.08,577.84
2016,5,31,9,30,893.0,111.0,1.2,21.0,815.0,817.01,607.03
2016,5,31,9,45,903.0,111.5,1.3,21.5,849.5,858.75,633.19
2016,5,31,10,0,913.0,112.0,1.4,22.0,884.0,898.3,657.7
2016,5,31,10,15,919.5,113.5,1.45,22.0,911.5,933.36,679.73
2016,5,31,10,30,926.0,115.0,1.5,22.0,939.0,965.6,699.93
2016,5,31,10,45,930.0,116.0,1.55,22.5,960.5,992.05,715.04
2016,5,31,11,0,934.0,117.0,1.6,23.0,982.0,1015.26,728.13
2016,5,31,11,15,937.5,117.5,1.65,23.0,996.0,1034.16,739.98
2016,5,31,11,30,941.0,118.0,1.7,23.0,1010.0,1049.62,749.79
2016,5,31,11,45,942.5,118.5,1.75,23.0,1017.0,1059.59,756.32
2016,5,31,12,0,944.0,119.0,1.8,23.0,1024.0,1065.97,760.77
2016,5,31,12,15,944.0,119.0,1.85,23.0,1023.0,1066.74,761.88
2016,5,31,12,30,944.0,119.0,1.9,23.0,1022.0,1063.89,760.89
2016,5,31,12,45,946.5,116.0,2.0,23.0,1014.5,1056.91,758.12
2016,5,31,13,0,949.0,113.0,2.1,23.0,1007.0,1046.25,753.1
2016,5,31,13,15,946.0,112.5,2.2,23.0,991.5,1029.14,744.0
2016,5,31,13,30,943.0,112.0,2.3,23.0,976.0,1008.59,732.7
2016,5,31,13,45,938.0,111.0,2.4,23.0,953.0,982.34,717.65
2016,5,31,14,0,933.0,110.0,2.5,23.0,930.0,952.96,700.42
2016,5,31,14,15,927.0,108.5,2.55,22.5,900.5,919.21,681.01
2016,5,31,14,30,921.0,107.0,2.6,22.0,871.0,882.7,659.49
2016,5,31,14,45,912.5,105.5,2.65,22.0,835.5,841.6,633.3
2016,5,31,15,0,904.0,104.0,2.7,22.0,800.0,798.3,605.27
2016,5,31,15,15,893.0,102.0,2.7,22.0,759.5,750.71,573.58
2016,5,31,15,30,882.0,100.0,2.7,22.0,719.0,701.58,539.62
2016,5,31,15,45,867.5,97.5,2.75,22.0,674.0,648.46,500.87
2016,5,31,16,0,853.0,95.0,2.8,22.0,629.0,595.31,460.92
2016,5,31,16,15,834.0,92.0,2.8,21.5,580.5,537.71,417.1
2016,5,31,16,30,815.0,89.0,2.8,21.0,532.0,480.46,371.99
2016,5,31,16,45,761.5,84.5,2.8,20.5,467.0,407.77,313.81
2016,5,31,17,0,708.0,80.0,2.8,20.0,402.0,339.87,257.86
2016,5,31,17,15,703.5,76.5,2.75,19.5,364.5,293.27,216.45
2016,5,31,17,30,699.0,73.0,2.7,19.0,327.0,244.58,172.48
2016,5,31,17,45,652.0,67.5,2.7,18.5,275.5,187.44,123.52
2016,5,31,18,0,605.0,62.0,2.7,18.0,224.0,135.51,81.17
2016,5,31,18,15,534.5,55.0,2.6,17.0,176.0,85.88,46.63
2016,5,31,18,30,464.0,48.0,2.5,16.0,128.0,44.65,26.59
2016,5,31,18,45,355.0,37.5,2.45,15.5,87.5,29.31,19.66
2016,5,31,19,0,246.0,27.0,2.4,15.0,47.0,21.71,11.23
2016,5,31,19,15,123.0,13.5,2.4,14.5,23.5,12.87,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,155.0,18.0,2.1,12.5,34.5,14.0,2.25
2016,6,1,5,30,310.0,36.0,2.0,13.0,69.0,29.0,19.14
2016,6,1,5,45,405.5,45.5,1.9,13.5,112.5,35.29,25.5
2016,6,1,6,0,501.0,55.0,1.8,14.0,156.0,69.49,38.66
2016,6,1,6,15,564.0,62.0,1.7,14.0,205.5,114.5,67.32
2016,6,1,6,30,627.0,69.0,1.6,14.0,255.0,166.94,108.3
2016,6,1,6,45,670.0,74.5,1.55,14.5,306.5,220.69,154.3
2016,6,1,7,0,713.0,80.0,1.5,15.0,358.0,279.05,205.11
2016,6,1,7,15,582.0,119.0,1.5,15.0,366.5,313.97,240.79
2016,6,1,7,30,451.0,158.0,1.5,15.0,375.0,331.16,259.55
2016,6,1,7,45,636.0,127.5,1.55,15.5,469.0,415.59,326.58
2016,6,1,8,0,821.0,97.0,1.6,16.0,563.0,516.39,405.23
2016,6,1,8,15,839.0,100.0,1.6,16.0,611.0,573.1,449.49
2016,6,1,8,30,857.0,103.0,1.6,16.0,659.0,629.89,492.72
2016,6,1,8,45,783.5,137.5,1.6,16.5,672.0,657.72,511.53
2016,6,1,9,0,710.0,172.0,1.6,17.0,685.0,677.68,523.87
2016,6,1,9,15,613.5,228.0,1.6,17.0,688.5,692.31,531.93
2016,6,1,9,30,517.0,284.0,1.6,17.0,692.0,695.5,531.44
2016,6,1,9,45,595.5,264.5,1.6,17.5,753.0,763.39,579.07
2016,6,1,10,0,674.0,245.0,1.6,18.0,814.0,833.69,626.57
2016,6,1,10,15,608.5,292.5,1.55,18.0,819.0,843.44,629.31
2016,6,1,10,30,543.0,340.0,1.5,18.0,824.0,848.08,629.13
2016,6,1,10,45,597.0,320.0,1.5,18.5,863.5,893.26,658.9
2016,6,1,11,0,651.0,300.0,1.5,19.0,903.0,938.61,687.81
2016,6,1,11,15,802.0,208.0,1.5,19.0,961.5,999.93,728.25
2016,6,1,11,30,953.0,116.0,1.5,19.0,1020.0,1058.94,764.48
2016,6,1,11,45,953.5,116.5,1.5,19.0,1026.0,1068.05,769.15
2016,6,1,12,0,954.0,117.0,1.5,19.0,1032.0,1073.52,772.31
2016,6,1,12,15,731.5,259.5,1.5,19.0,961.0,1010.02,732.21
2016,6,1,12,30,509.0,402.0,1.5,19.0,890.0,927.03,673.13
2016,6,1,12,45,717.5,267.0,1.55,19.0,947.5,995.8,726.03
2016,6,1,13,0,926.0,132.0,1.6,19.0,1005.0,1042.4,755.91
2016,6,1,13,15,922.5,131.0,1.6,19.0,989.0,1024.72,744.51
2016,6,1,13,30,919.0,130.0,1.6,19.0,973.0,1003.69,731.84
2016,6,1,13,45,915.5,128.0,1.65,19.0,950.5,978.43,717.21
2016,6,1,14,0,912.0,126.0,1.7,19.0,928.0,950.03,700.47
2016,6,1,14,15,905.0,124.5,1.7,19.0,898.5,916.08,679.34
2016,6,1,14,30,898.0,123.0,1.7,19.0,869.0,879.48,656.35
2016,6,1,14,45,891.5,119.5,1.7,19.0,834.0,838.86,630.46
2016,6,1,15,0,885.0,116.0,1.7,19.0,799.0,795.94,602.75
2016,6,1,15,15,873.5,114.0,1.7,18.5,758.5,748.8,572.85
2016,6,1,15,30,862.0,112.0,1.7,18.0,718.0,702.2,541.53
2016,6,1,15,45,850.0,107.5,1.75,18.0,673.5,649.05,503.26
2016,6,1,16,0,838.0,103.0,1.8,18.0,629.0,595.04,463.15
2016,6,1,16,15,818.5,100.0,1.8,18.0,580.5,537.93,419.08
2016,6,1,16,30,799.0,97.0,1.8,18.0,532.0,481.23,373.91
2016,6,1,16,45,604.5,126.0,1.8,18.0,437.0,380.58,294.82
2016,6,1,17,0,410.0,155.0,1.8,18.0,342.0,298.01,229.94
2016,6,1,17,15,548.0,116.5,1.75,17.5,335.0,281.59,211.6
2016,6,1,17,30,686.0,78.0,1.7,17.0,328.0,246.62,175.29
2016,6,1,17,45,641.5,71.5,1.7,16.5,277.0,189.74,126.48
2016,6,1,18,0,597.0,65.0,1.7,16.0,226.0,137.81,83.91
2016,6,1,18,15,526.5,57.5,1.65,15.0,178.0,88.14,49.04
2016,6,1,18,30,456.0,50.0,1.6,14.0,130.0,46.88,28.42
2016,6,1,18,45,348.5,39.5,1.55,13.5,89.5,31.08,21.43
2016,6,1,19,0,241.0,29.0,1.5,13.0,49.0,23.56,13.04
2016,6,1,19,15,120.5,14.5,1.55,12.5,24.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,165.5,18.0,1.9,10.5,35.5,13.98,2.54
2016,6,2,5,30,331.0,36.0,1.8,11.0,71.0,28.97,19.33
2016,6,2,5,45,428.0,45.0,1.75,12.0,115.5,34.82,25.26
2016,6,2,6,0,525.0,54.0,1.7,13.0,160.0,69.63,38.27
2016,6,2,6,15,587.5,61.0,1.55,13.5,210.5,115.95,67.67
2016,6,2,6,30,650.0,68.0,1.4,14.0,261.0,169.64,109.47
2016,6,2,6,45,692.0,73.0,1.3,15.0,313.0,223.99,155.67
2016,6,2,7,0,734.0,78.0,1.2,16.0,365.0,284.65,207.73
2016,6,2,7,15,764.5,82.5,1.15,16.5,417.0,343.04,258.09
2016,6,2,7,30,795.0,87.0,1.1,17.0,469.0,404.04,309.11
2016,6,2,7,45,817.5,90.5,1.05,17.5,520.0,462.75,356.67
2016,6,2,8,0,840.0,94.0,1.0,18.0,571.0,522.57,403.14
2016,6,2,8,15,857.0,96.5,1.0,18.5,619.0,579.15,445.75
2016,6,2,8,30,874.0,99.0,1.0,19.0,667.0,634.7,486.05
2016,6,2,8,45,887.5,101.0,1.05,20.0,711.5,687.59,522.58
2016,6,2,9,0,901.0,103.0,1.1,21.0,756.0,739.5,556.81
2016,6,2,9,15,694.0,197.0,1.1,21.5,716.0,721.73,539.52
2016,6,2,9,30,487.0,291.0,1.1,22.0,676.0,678.32,504.41
2016,6,2,9,45,707.5,203.0,1.15,22.5,788.0,795.18,588.0
2016,6,2,10,0,928.0,115.0,1.2,23.0,900.0,912.95,662.58
2016,6,2,10,15,933.5,116.5,1.2,23.0,927.5,947.58,682.27
2016,6,2,10,30,939.0,118.0,1.2,23.0,955.0,979.32,701.04
2016,6,2,10,45,943.5,118.0,1.25,23.5,975.5,1005.56,715.8
2016,6,2,11,0,948.0,118.0,1.3,24.0,996.0,1028.56,728.59
2016,6,2,11,15,950.0,118.5,1.35,24.0,1009.5,1046.28,739.59
2016,6,2,11,30,952.0,119.0,1.4,24.0,1023.0,1060.47,748.57
2016,6,2,11,45,953.5,119.0,1.45,24.0,1029.5,1070.09,754.89
2016,6,2,12,0,955.0,119.0,1.5,24.0,1036.0,1076.09,759.15
2016,6,2,12,15,954.0,119.0,1.55,24.0,1034.0,1075.96,759.81
2016,6,2,12,30,953.0,119.0,1.6,24.0,1032.0,1072.17,758.39
2016,6,2,12,45,956.5,115.0,1.7,24.0,1024.5,1065.21,755.92
2016,6,2,13,0,960.0,111.0,1.8,24.0,1017.0,1054.53,751.17
2016,6,2,13,15,956.5,110.5,1.9,23.5,1000.5,1036.89,743.52
2016,6,2,13,30,953.0,110.0,2.0,23.0,984.0,1015.79,733.64
2016,6,2,13,45,948.0,109.0,2.1,23.0,961.0,989.43,718.85
2016,6,2,14,0,943.0,108.0,2.2,23.0,938.0,959.91,701.87
2016,6,2,14,15,936.0,106.5,2.25,23.0,908.0,925.13,680.75
2016,6,2,14,30,929.0,105.0,2.3,23.0,878.0,887.62,657.63
2016,6,2,14,45,920.5,103.5,2.4,23.0,842.0,846.36,632.12
2016,6,2,15,0,912.0,102.0,2.5,23.0,806.0,802.88,604.67
2016,6,2,15,15,901.0,100.0,2.55,22.5,765.5,755.09,574.55
2016,6,2,15,30,890.0,98.0,2.6,22.0,725.0,705.73,542.09
2016,6,2,15,45,875.5,95.5,2.7,22.0,679.5,652.36,503.5
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,598.27,463.14
2016,6,2,16,15,842.5,90.0,2.85,21.5,585.5,541.24,419.91
2016,6,2,16,30,824.0,87.0,2.9,21.0,537.0,483.89,374.84
2016,6,2,16,45,800.0,83.5,2.95,21.0,486.0,424.26,325.79
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,366.07,276.42
