Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,15,743.0,75.5,3.0,20.0,383.0,305.85,225.3
2016,6,2,17,30,710.0,71.0,3.0,19.0,331.0,248.68,175.71
2016,6,2,17,45,665.0,65.5,3.0,18.5,280.0,189.45,124.84
2016,6,2,18,0,620.0,60.0,3.0,18.0,229.0,137.03,81.8
2016,6,2,18,15,552.0,53.5,3.0,17.0,181.0,87.09,46.72
2016,6,2,18,30,484.0,47.0,3.0,16.0,133.0,45.2,26.02
2016,6,2,18,45,378.0,37.5,3.0,15.5,91.5,29.14,19.57
2016,6,2,19,0,272.0,28.0,3.0,15.0,50.0,22.5,12.23
2016,6,2,19,15,136.0,14.0,3.0,14.5,25.0,11.05,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.5,16.5,1.75,13.5,35.5,12.62,1.84
2016,6,3,5,30,353.0,33.0,1.7,14.0,71.0,26.06,16.61
2016,6,3,5,45,445.0,41.5,1.7,15.0,115.0,31.61,22.13
2016,6,3,6,0,537.0,50.0,1.7,16.0,159.0,66.44,34.81
2016,6,3,6,15,596.5,56.0,1.65,16.5,208.0,112.18,63.37
2016,6,3,6,30,656.0,62.0,1.6,17.0,257.0,164.88,104.11
2016,6,3,6,45,696.0,66.5,1.55,18.0,308.5,220.48,151.09
2016,6,3,7,0,736.0,71.0,1.5,19.0,360.0,278.14,200.59
2016,6,3,7,15,765.5,75.0,1.45,19.5,411.0,335.73,250.19
2016,6,3,7,30,795.0,79.0,1.4,20.0,462.0,395.8,300.42
2016,6,3,7,45,817.0,82.0,1.35,20.5,512.0,453.68,347.36
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,512.63,393.27
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,568.5,435.11
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,624.08,475.08
2016,6,3,8,45,885.5,92.0,1.2,22.5,701.0,676.8,511.94
2016,6,3,9,0,899.0,94.0,1.2,23.0,745.0,728.57,546.31
2016,6,3,9,15,908.5,95.5,1.2,23.0,783.5,775.63,576.38
2016,6,3,9,30,918.0,97.0,1.2,23.0,822.0,820.88,604.85
2016,6,3,9,45,929.5,96.0,1.2,23.5,856.5,863.2,629.82
2016,6,3,10,0,941.0,95.0,1.2,24.0,891.0,903.37,653.02
2016,6,3,10,15,946.0,96.5,1.2,24.0,918.5,937.96,673.66
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,969.59,692.36
2016,6,3,10,45,953.0,99.5,1.3,24.5,966.5,995.31,707.61
2016,6,3,11,0,955.0,101.0,1.4,25.0,987.0,1017.65,720.81
2016,6,3,11,15,957.5,101.5,1.45,25.0,1000.5,1036.0,732.2
2016,6,3,11,30,960.0,102.0,1.5,25.0,1014.0,1050.82,741.54
2016,6,3,11,45,960.0,103.0,1.6,25.0,1020.0,1060.08,748.39
2016,6,3,12,0,960.0,104.0,1.7,25.0,1026.0,1065.67,753.13
2016,6,3,12,15,959.5,104.0,1.75,24.5,1025.0,1066.08,755.51
2016,6,3,12,30,959.0,104.0,1.8,24.0,1024.0,1062.82,755.79
2016,6,3,12,45,951.5,108.0,1.85,24.0,1013.5,1053.01,750.64
2016,6,3,13,0,944.0,112.0,1.9,24.0,1003.0,1039.71,743.43
2016,6,3,13,15,941.5,111.0,1.95,24.0,988.0,1022.81,734.02
2016,6,3,13,30,939.0,110.0,2.0,24.0,973.0,1002.48,722.48
2016,6,3,13,45,934.5,109.0,2.05,24.0,950.5,976.96,707.6
2016,6,3,14,0,930.0,108.0,2.1,24.0,928.0,948.29,690.66
2016,6,3,14,15,924.0,107.0,2.15,24.0,899.0,915.31,670.78
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,879.58,648.91
2016,6,3,14,45,911.5,103.5,2.25,24.0,835.5,839.37,623.81
2016,6,3,15,0,905.0,101.0,2.3,24.0,801.0,796.82,596.8
2016,6,3,15,15,894.5,99.0,2.3,24.0,761.0,749.73,565.95
2016,6,3,15,30,884.0,97.0,2.3,24.0,721.0,701.06,533.02
2016,6,3,15,45,871.0,94.5,2.3,24.0,676.5,648.97,495.39
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,596.03,456.08
2016,6,3,16,15,701.5,124.5,2.3,23.5,543.5,500.02,384.06
2016,6,3,16,30,545.0,157.0,2.3,23.0,455.0,415.03,319.18
2016,6,3,16,45,659.5,118.5,2.3,22.5,445.0,397.68,303.79
2016,6,3,17,0,774.0,80.0,2.3,22.0,435.0,365.98,274.54
2016,6,3,17,15,742.0,75.5,2.25,21.5,383.5,306.2,223.68
2016,6,3,17,30,710.0,71.0,2.2,21.0,332.0,249.35,174.51
2016,6,3,17,45,663.0,66.0,2.15,20.5,281.0,190.18,124.35
2016,6,3,18,0,616.0,61.0,2.1,20.0,230.0,138.05,82.04
2016,6,3,18,15,549.0,54.5,2.05,19.0,182.0,88.37,47.35
2016,6,3,18,30,482.0,48.0,2.0,18.0,134.0,46.62,26.64
2016,6,3,18,45,378.0,38.0,1.95,17.0,93.0,29.51,19.79
2016,6,3,19,0,274.0,28.0,1.9,16.0,52.0,22.41,12.27
2016,6,3,19,15,137.0,14.0,1.85,15.5,26.0,10.99,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,19.5,1.1,16.0,19.5,18.03,5.18
2016,6,4,5,30,0.0,34.0,1.0,16.0,34.0,30.9,20.58
2016,6,4,5,45,11.0,52.5,0.95,16.5,55.0,46.85,35.25
2016,6,4,6,0,22.0,71.0,0.9,17.0,76.0,63.42,47.09
2016,6,4,6,15,30.0,91.0,0.8,17.5,99.5,84.04,63.81
2016,6,4,6,30,38.0,111.0,0.7,18.0,123.0,105.95,81.49
2016,6,4,6,45,44.0,131.0,0.65,19.0,147.0,128.59,99.49
2016,6,4,7,0,50.0,151.0,0.6,20.0,171.0,152.11,117.89
2016,6,4,7,15,190.0,167.5,0.55,20.5,257.0,219.84,168.57
2016,6,4,7,30,330.0,184.0,0.5,21.0,343.0,304.28,232.25
2016,6,4,7,45,258.5,217.5,0.5,21.5,350.0,323.31,247.21
2016,6,4,8,0,187.0,251.0,0.5,22.0,357.0,332.01,253.49
2016,6,4,8,15,213.0,271.0,0.55,21.5,402.0,376.87,287.65
2016,6,4,8,30,239.0,291.0,0.6,21.0,447.0,424.04,322.86
2016,6,4,8,45,179.0,315.0,0.7,21.0,436.5,420.85,319.57
2016,6,4,9,0,119.0,339.0,0.8,21.0,426.0,411.83,311.95
2016,6,4,9,15,94.0,349.0,0.8,21.0,420.0,404.51,305.72
2016,6,4,9,30,69.0,359.0,0.8,21.0,414.0,399.51,301.02
2016,6,4,9,45,48.5,345.0,0.85,21.0,384.5,372.49,280.75
2016,6,4,10,0,28.0,331.0,0.9,21.0,355.0,343.7,259.11
2016,6,4,10,15,102.0,389.0,0.85,21.0,479.5,467.9,350.57
2016,6,4,10,30,176.0,447.0,0.8,21.0,604.0,604.36,445.27
2016,6,4,10,45,147.5,455.5,0.8,21.0,589.0,591.73,433.96
2016,6,4,11,0,119.0,464.0,0.8,21.0,574.0,577.22,422.91
2016,6,4,11,15,109.0,467.5,0.8,21.0,570.0,565.11,414.27
2016,6,4,11,30,99.0,471.0,0.8,21.0,566.0,560.74,410.86
2016,6,4,11,45,107.0,477.5,0.8,21.0,581.0,576.51,421.8
2016,6,4,12,0,115.0,484.0,0.8,21.0,596.0,601.26,438.52
2016,6,4,12,15,113.0,483.0,0.75,21.0,592.0,588.99,429.49
2016,6,4,12,30,111.0,482.0,0.7,21.0,588.0,585.52,426.77
2016,6,4,12,45,113.0,478.0,0.7,21.0,585.5,582.36,424.87
2016,6,4,13,0,115.0,474.0,0.7,21.0,583.0,587.61,428.63
2016,6,4,13,15,78.0,434.5,0.7,21.0,508.0,500.93,368.44
2016,6,4,13,30,41.0,395.0,0.7,21.0,433.0,424.39,314.62
2016,6,4,13,45,52.5,400.5,0.75,21.0,448.0,438.91,326.49
2016,6,4,14,0,64.0,406.0,0.8,21.0,463.0,452.6,337.02
2016,6,4,14,15,48.5,371.5,0.8,21.0,414.0,402.26,300.99
2016,6,4,14,30,33.0,337.0,0.8,21.0,365.0,352.96,265.63
2016,6,4,14,45,227.5,322.5,0.8,21.5,500.0,504.71,380.43
2016,6,4,15,0,422.0,308.0,0.8,22.0,635.0,633.84,472.04
2016,6,4,15,15,365.5,309.0,0.8,21.5,582.0,569.34,426.18
2016,6,4,15,30,309.0,310.0,0.8,21.0,529.0,513.87,387.69
2016,6,4,15,45,288.0,292.5,0.85,21.0,486.5,467.28,355.07
2016,6,4,16,0,267.0,275.0,0.9,21.0,444.0,422.07,322.62
2016,6,4,16,15,331.5,238.5,0.9,20.5,432.0,406.16,312.17
2016,6,4,16,30,396.0,202.0,0.9,20.0,420.0,385.98,297.13
2016,6,4,16,45,545.5,150.0,0.9,19.5,419.0,377.3,288.87
2016,6,4,17,0,695.0,98.0,0.9,19.0,418.0,353.16,265.89
2016,6,4,17,15,660.0,92.5,0.9,18.5,367.5,295.58,217.72
2016,6,4,17,30,625.0,87.0,0.9,18.0,317.0,241.36,171.61
2016,6,4,17,45,583.5,79.0,0.9,17.5,268.5,187.15,125.87
2016,6,4,18,0,542.0,71.0,0.9,17.0,220.0,137.57,85.56
2016,6,4,18,15,474.5,62.5,0.85,16.0,173.5,90.31,52.2
2016,6,4,18,30,407.0,54.0,0.8,15.0,127.0,51.11,31.52
2016,6,4,18,45,317.0,42.0,0.8,14.5,88.0,33.1,23.2
2016,6,4,19,0,227.0,30.0,0.8,14.0,49.0,23.45,13.41
2016,6,4,19,15,113.5,15.0,0.8,13.5,24.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.4,11.0,10.0,8.58,0.0
2016,6,5,5,15,194.5,21.5,0.35,11.5,40.0,17.19,5.07
2016,6,5,5,30,327.0,34.0,0.3,12.0,70.0,26.92,17.63
2016,6,5,5,45,416.5,43.0,0.3,12.5,113.0,32.87,23.59
2016,6,5,6,0,506.0,52.0,0.3,13.0,156.0,66.32,36.23
2016,6,5,6,15,565.5,59.0,0.35,13.5,204.5,111.06,64.4
2016,6,5,6,30,625.0,66.0,0.4,14.0,253.0,162.78,104.32
2016,6,5,6,45,665.0,71.5,0.45,14.5,303.5,215.52,149.04
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,272.52,198.18
2016,6,5,7,15,735.5,81.5,0.55,15.5,405.0,330.96,248.3
2016,6,5,7,30,766.0,86.0,0.6,16.0,456.0,390.2,297.85
2016,6,5,7,45,788.0,89.5,0.7,16.5,505.5,446.98,344.43
2016,6,5,8,0,810.0,93.0,0.8,17.0,555.0,504.87,390.36
2016,6,5,8,15,827.0,96.0,0.9,17.0,602.0,560.32,433.84
2016,6,5,8,30,844.0,99.0,1.0,17.0,649.0,615.78,476.17
2016,6,5,8,45,857.5,101.5,1.1,17.5,692.0,666.77,513.33
2016,6,5,9,0,871.0,104.0,1.2,18.0,735.0,717.78,549.38
2016,6,5,9,15,881.0,106.0,1.2,18.0,774.0,764.54,579.97
2016,6,5,9,30,891.0,108.0,1.2,18.0,813.0,809.61,608.99
2016,6,5,9,45,903.5,107.0,1.3,18.5,847.5,851.81,635.85
2016,6,5,10,0,916.0,106.0,1.4,19.0,882.0,892.01,661.13
2016,6,5,10,15,922.0,107.5,1.4,19.0,909.5,926.75,682.55
2016,6,5,10,30,928.0,109.0,1.4,19.0,937.0,958.67,702.04
2016,6,5,10,45,932.0,109.5,1.4,19.5,957.5,984.74,716.35
2016,6,5,11,0,936.0,110.0,1.4,20.0,978.0,1007.61,728.6
2016,6,5,11,15,938.5,110.5,1.4,20.0,992.0,1025.7,739.25
2016,6,5,11,30,941.0,111.0,1.4,20.0,1006.0,1040.34,747.84
2016,6,5,11,45,942.5,111.0,1.45,20.0,1012.5,1049.97,754.27
2016,6,5,12,0,944.0,111.0,1.5,20.0,1019.0,1056.04,758.64
2016,6,5,12,15,944.0,111.5,1.5,20.0,1018.5,1057.52,759.46
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,1055.4,758.19
2016,6,5,12,45,934.0,117.0,1.55,20.5,1007.0,1044.3,750.84
2016,6,5,13,0,924.0,122.0,1.6,21.0,996.0,1029.8,741.53
2016,6,5,13,15,921.0,121.5,1.6,21.0,980.5,1013.33,731.71
2016,6,5,13,30,918.0,121.0,1.6,21.0,965.0,993.51,719.85
2016,6,5,13,45,914.5,119.0,1.6,21.0,943.0,968.49,704.7
2016,6,5,14,0,911.0,117.0,1.6,21.0,921.0,940.35,687.56
2016,6,5,14,15,904.5,115.5,1.6,21.0,892.0,907.1,667.05
2016,6,5,14,30,898.0,114.0,1.6,21.0,863.0,871.19,644.68
2016,6,5,14,45,890.5,111.5,1.65,21.0,828.5,830.99,619.81
2016,6,5,15,0,883.0,109.0,1.7,21.0,794.0,788.58,593.09
2016,6,5,15,15,871.5,106.5,1.75,21.0,753.5,741.28,562.56
2016,6,5,15,30,860.0,104.0,1.8,21.0,713.0,692.52,529.66
2016,6,5,15,45,846.5,101.0,1.85,21.0,668.5,640.81,492.59
2016,6,5,16,0,833.0,98.0,1.9,21.0,624.0,589.03,454.29
2016,6,5,16,15,813.5,95.0,1.95,20.5,576.0,532.39,411.91
2016,6,5,16,30,794.0,92.0,2.0,20.0,528.0,476.15,368.25
2016,6,5,16,45,770.0,88.0,2.05,19.5,478.0,417.72,321.28
2016,6,5,17,0,746.0,84.0,2.1,19.0,428.0,360.77,273.81
2016,6,5,17,15,712.5,79.5,2.1,18.5,377.0,302.11,223.74
2016,6,5,17,30,679.0,75.0,2.1,18.0,326.0,244.62,173.85
2016,6,5,17,45,634.0,69.0,2.1,17.5,276.0,188.53,125.75
2016,6,5,18,0,589.0,63.0,2.1,17.0,226.0,137.41,83.68
2016,6,5,18,15,522.5,56.0,2.05,16.0,179.0,88.81,49.08
2016,6,5,18,30,456.0,49.0,2.0,15.0,132.0,48.08,27.93
2016,6,5,18,45,356.5,39.0,2.0,14.5,92.0,30.23,20.7
2016,6,5,19,0,257.0,29.0,2.0,14.0,52.0,23.18,13.28
2016,6,5,19,15,128.5,14.5,2.0,13.5,26.0,11.34,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,6,6,5,15,176.0,21.0,1.05,13.0,38.0,16.68,4.8
2016,6,6,5,30,295.0,33.0,1.0,13.0,66.0,25.92,16.64
2016,6,6,5,45,379.5,42.5,1.0,13.5,106.5,32.34,22.96
2016,6,6,6,0,464.0,52.0,1.0,14.0,147.0,64.05,35.43
2016,6,6,6,15,521.5,59.0,1.0,14.5,193.0,106.06,61.97
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,154.81,99.68
2016,6,6,6,45,620.0,71.5,1.0,15.5,287.5,205.04,142.3
2016,6,6,7,0,661.0,77.0,1.0,16.0,336.0,259.67,189.5
2016,6,6,7,15,691.0,81.5,1.0,16.0,385.0,313.77,236.72
2016,6,6,7,30,721.0,86.0,1.0,16.0,434.0,371.9,286.15
2016,6,6,7,45,744.5,89.5,1.05,16.5,482.5,426.85,331.49
2016,6,6,8,0,768.0,93.0,1.1,17.0,531.0,483.15,376.37
2016,6,6,8,15,786.0,96.0,1.1,17.5,576.5,536.96,417.6
2016,6,6,8,30,804.0,99.0,1.1,18.0,622.0,590.97,457.52
2016,6,6,8,45,817.5,101.5,1.1,18.5,664.0,641.47,493.56
2016,6,6,9,0,831.0,104.0,1.1,19.0,706.0,689.27,526.62
2016,6,6,9,15,842.0,106.0,1.1,19.0,744.0,735.07,556.75
2016,6,6,9,30,853.0,108.0,1.1,19.0,782.0,779.37,585.36
2016,6,6,9,45,861.0,109.5,1.15,19.0,815.0,818.99,611.13
2016,6,6,10,0,869.0,111.0,1.2,19.0,848.0,856.44,635.31
2016,6,6,10,15,875.5,112.5,1.2,19.0,875.0,890.21,656.22
2016,6,6,10,30,882.0,114.0,1.2,19.0,902.0,921.34,675.3
2016,6,6,10,45,887.0,115.0,1.2,19.5,922.5,947.78,689.99
2016,6,6,11,0,892.0,116.0,1.2,20.0,943.0,971.23,702.71
2016,6,6,11,15,895.0,116.5,1.2,20.0,957.0,989.11,713.26
2016,6,6,11,30,898.0,117.0,1.2,20.0,971.0,1003.72,721.87
2016,6,6,11,45,899.5,117.0,1.2,20.0,977.5,1013.02,727.25
2016,6,6,12,0,901.0,117.0,1.2,20.0,984.0,1018.91,730.67
2016,6,6,12,15,901.0,117.0,1.2,20.0,983.5,1019.89,731.17
2016,6,6,12,30,901.0,117.0,1.2,20.0,983.0,1017.43,729.7
2016,6,6,12,45,892.5,121.5,1.2,20.0,973.0,1007.63,723.78
2016,6,6,13,0,884.0,126.0,1.2,20.0,963.0,994.56,715.99
2016,6,6,13,15,881.0,125.5,1.2,19.5,948.0,978.72,707.9
2016,6,6,13,30,878.0,125.0,1.2,19.0,933.0,959.68,697.82
2016,6,6,13,45,871.5,124.5,1.25,19.0,910.5,934.3,683.17
2016,6,6,14,0,865.0,124.0,1.3,19.0,888.0,906.09,666.63
2016,6,6,14,15,858.0,122.5,1.3,18.5,860.0,873.78,647.79
2016,6,6,14,30,851.0,121.0,1.3,18.0,832.0,838.98,627.1
2016,6,6,14,45,840.5,120.0,1.3,18.0,798.0,799.55,601.9
2016,6,6,15,0,830.0,119.0,1.3,18.0,764.0,758.27,575.18
2016,6,6,15,15,818.0,116.5,1.3,17.5,725.0,715.37,548.04
2016,6,6,15,30,806.0,114.0,1.3,17.0,686.0,668.07,515.88
2016,6,6,15,45,791.0,111.5,1.35,17.0,643.0,617.86,479.76
2016,6,6,16,0,776.0,109.0,1.4,17.0,600.0,567.16,442.12
2016,6,6,16,15,756.5,105.5,1.4,16.5,554.0,512.86,401.04
2016,6,6,16,30,737.0,102.0,1.4,16.0,508.0,459.08,358.91
2016,6,6,16,45,713.5,97.0,1.4,16.0,460.0,401.62,311.9
2016,6,6,17,0,690.0,92.0,1.4,16.0,412.0,346.74,265.51
2016,6,6,17,15,656.5,87.0,1.4,15.5,363.0,290.47,217.5
2016,6,6,17,30,623.0,82.0,1.4,15.0,314.0,237.37,171.28
2016,6,6,17,45,579.5,75.0,1.45,15.0,266.0,183.83,125.06
2016,6,6,18,0,536.0,68.0,1.5,15.0,218.0,135.13,84.67
2016,6,6,18,15,471.0,60.0,1.5,14.5,172.5,88.78,51.24
2016,6,6,18,30,406.0,52.0,1.5,14.0,127.0,50.16,30.32
2016,6,6,18,45,311.5,41.0,1.5,13.5,88.5,31.94,22.33
2016,6,6,19,0,217.0,30.0,1.5,13.0,50.0,23.38,13.64
2016,6,6,19,15,108.5,15.0,1.5,12.5,25.0,11.77,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,40.0,9.0,1.2,11.0,10.0,8.58,0.0
2016,6,7,5,15,157.0,22.5,1.2,11.0,38.5,17.66,5.61
2016,6,7,5,30,274.0,36.0,1.2,11.0,67.0,28.74,19.24
2016,6,7,5,45,365.0,46.0,1.2,11.5,108.5,35.5,25.97
2016,6,7,6,0,456.0,56.0,1.2,12.0,150.0,67.06,38.6
2016,6,7,6,15,517.0,63.5,1.15,12.0,197.0,109.38,65.63
2016,6,7,6,30,578.0,71.0,1.1,12.0,244.0,158.9,104.3
2016,6,7,6,45,314.0,111.5,1.1,12.5,208.0,171.24,127.42
2016,6,7,7,0,50.0,152.0,1.1,13.0,172.0,152.81,121.83
2016,6,7,7,15,44.0,169.0,1.1,13.5,188.5,170.38,136.27
2016,6,7,7,30,38.0,186.0,1.1,14.0,205.0,187.29,149.65
2016,6,7,7,45,99.0,219.0,1.15,14.5,274.5,248.4,197.91
2016,6,7,8,0,160.0,252.0,1.2,15.0,344.0,318.74,252.63
2016,6,7,8,15,236.5,264.5,1.2,15.0,412.5,383.18,302.55
2016,6,7,8,30,313.0,277.0,1.2,15.0,481.0,458.39,359.87
2016,6,7,8,45,582.0,192.0,1.3,15.5,602.5,576.4,450.97
2016,6,7,9,0,851.0,107.0,1.4,16.0,724.0,705.61,547.69
2016,6,7,9,15,862.0,109.5,1.45,16.0,763.0,752.77,578.93
2016,6,7,9,30,873.0,112.0,1.5,16.0,802.0,798.38,609.48
2016,6,7,9,45,877.5,116.0,1.55,16.5,834.5,838.36,634.7
2016,6,7,10,0,882.0,120.0,1.6,17.0,867.0,875.88,658.02
2016,6,7,10,15,888.5,121.5,1.6,16.5,894.5,910.07,680.83
2016,6,7,10,30,895.0,123.0,1.6,16.0,922.0,941.57,701.83
2016,6,7,10,45,899.0,124.5,1.6,16.0,943.0,967.91,718.08
2016,6,7,11,0,903.0,126.0,1.6,16.0,964.0,991.15,732.35
2016,6,7,11,15,906.5,126.5,1.5,16.0,978.0,1009.73,742.07
2016,6,7,11,30,910.0,127.0,1.4,16.0,992.0,1025.0,749.62
2016,6,7,11,45,913.5,126.0,1.35,16.0,999.5,1035.43,754.93
2016,6,7,12,0,917.0,125.0,1.3,16.0,1007.0,1042.43,758.18
2016,6,7,12,15,917.0,125.0,1.25,16.0,1006.5,1043.47,757.77
2016,6,7,12,30,917.0,125.0,1.2,16.0,1006.0,1041.02,755.34
2016,6,7,12,45,696.0,266.0,1.15,16.0,931.5,972.03,710.75
2016,6,7,13,0,475.0,407.0,1.1,16.0,857.0,886.72,648.4
2016,6,7,13,15,507.5,384.0,1.1,16.0,857.5,887.6,651.5
2016,6,7,13,30,540.0,361.0,1.1,16.0,858.0,885.28,651.4
2016,6,7,13,45,539.0,349.0,1.1,16.0,835.5,859.35,634.98
2016,6,7,14,0,538.0,337.0,1.1,16.0,813.0,831.41,617.39
2016,6,7,14,15,715.0,225.5,1.15,16.0,836.5,860.61,643.78
2016,6,7,14,30,892.0,114.0,1.2,16.0,860.0,866.59,649.12
2016,6,7,14,45,881.5,113.5,1.25,16.0,825.0,826.29,623.63
2016,6,7,15,0,871.0,113.0,1.3,16.0,790.0,784.01,596.94
2016,6,7,15,15,859.5,110.5,1.35,16.0,750.0,737.29,566.7
2016,6,7,15,30,848.0,108.0,1.4,16.0,710.0,689.15,533.92
2016,6,7,15,45,832.0,106.0,1.45,16.0,666.0,638.78,497.54
2016,6,7,16,0,816.0,104.0,1.5,16.0,622.0,586.1,458.33
2016,6,7,16,15,557.5,164.5,1.55,15.5,506.5,463.34,364.63
2016,6,7,16,30,299.0,225.0,1.6,15.0,391.0,358.78,283.61
2016,6,7,16,45,512.0,158.0,1.65,15.0,409.0,371.67,292.18
2016,6,7,17,0,725.0,91.0,1.7,15.0,427.0,359.42,276.8
2016,6,7,17,15,530.5,110.5,1.75,14.5,341.0,273.31,207.93
2016,6,7,17,30,336.0,130.0,1.8,14.0,255.0,205.7,155.69
2016,6,7,17,45,450.5,99.5,1.85,14.0,241.0,179.55,127.47
2016,6,7,18,0,565.0,69.0,1.9,14.0,227.0,140.73,88.5
2016,6,7,18,15,498.0,61.5,1.85,13.5,180.5,92.92,53.78
2016,6,7,18,30,431.0,54.0,1.8,13.0,134.0,53.08,32.23
2016,6,7,18,45,334.0,43.0,1.8,12.5,94.0,33.77,24.05
2016,6,7,19,0,237.0,32.0,1.8,12.0,54.0,24.99,15.14
2016,6,7,19,15,118.5,16.0,1.8,11.5,27.0,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,10.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,6,8,5,15,171.5,23.0,1.75,10.0,42.0,18.08,6.0
2016,6,8,5,30,343.0,34.0,1.8,10.0,72.0,26.88,17.7
2016,6,8,5,45,429.0,42.5,1.9,10.5,114.5,32.38,23.28
2016,6,8,6,0,515.0,51.0,2.0,11.0,157.0,65.1,35.45
2016,6,8,6,15,296.5,83.5,2.05,11.0,148.5,102.21,69.44
2016,6,8,6,30,78.0,116.0,2.1,11.0,140.0,116.53,91.09
2016,6,8,6,45,85.0,137.0,2.15,11.5,167.5,142.66,113.04
2016,6,8,7,0,92.0,158.0,2.2,12.0,195.0,169.8,135.67
2016,6,8,7,15,46.0,146.0,2.2,12.0,164.5,150.42,120.86
2016,6,8,7,30,0.0,134.0,2.2,12.0,134.0,124.23,99.55
2016,6,8,7,45,56.0,192.0,2.25,12.5,224.5,204.17,164.79
2016,6,8,8,0,112.0,250.0,2.3,13.0,315.0,292.56,235.34
2016,6,8,8,15,186.5,269.0,2.3,13.0,386.5,359.42,288.36
2016,6,8,8,30,261.0,288.0,2.3,13.0,458.0,437.08,349.17
2016,6,8,8,45,247.5,312.0,2.3,13.5,482.0,465.89,369.74
2016,6,8,9,0,234.0,336.0,2.3,14.0,506.0,488.36,385.32
2016,6,8,9,15,307.5,336.0,2.3,14.0,571.5,559.56,439.63
2016,6,8,9,30,381.0,336.0,2.3,14.0,637.0,631.11,493.03
2016,6,8,9,45,222.0,361.0,2.3,14.0,538.5,535.68,418.35
2016,6,8,10,0,63.0,386.0,2.3,14.0,440.0,427.22,332.69
2016,6,8,10,15,157.0,411.5,2.3,14.0,551.0,545.33,423.67
2016,6,8,10,30,251.0,437.0,2.3,14.0,662.0,668.94,514.51
2016,6,8,10,45,335.5,416.0,2.3,14.5,723.5,734.33,561.26
2016,6,8,11,0,420.0,395.0,2.3,15.0,785.0,808.6,613.49
2016,6,8,11,15,664.5,261.5,2.3,15.0,888.5,922.86,698.83
2016,6,8,11,30,909.0,128.0,2.3,15.0,992.0,1024.63,765.83
2016,6,8,11,45,654.0,275.0,2.3,15.0,899.0,941.35,708.17
2016,6,8,12,0,399.0,422.0,2.3,15.0,806.0,829.25,624.23
2016,6,8,12,15,655.5,275.0,2.3,15.0,905.5,947.32,714.16
2016,6,8,12,30,912.0,128.0,2.3,15.0,1005.0,1038.8,774.53
2016,6,8,12,45,715.5,258.5,2.35,15.0,943.0,983.68,737.76
2016,6,8,13,0,519.0,389.0,2.4,15.0,881.0,912.0,684.46
2016,6,8,13,15,704.0,262.0,2.4,15.0,918.0,957.18,722.52
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,979.88,737.82
2016,6,8,13,45,696.5,242.5,2.45,15.0,875.5,901.28,685.42
2016,6,8,14,0,504.0,350.0,2.5,15.0,796.0,813.54,620.3
2016,6,8,14,15,489.5,336.5,2.55,14.5,758.5,771.47,593.4
2016,6,8,14,30,475.0,323.0,2.6,14.0,721.0,728.56,564.94
2016,6,8,14,45,500.0,298.5,2.65,14.0,702.0,706.13,550.63
2016,6,8,15,0,525.0,274.0,2.7,14.0,683.0,680.35,533.4
2016,6,8,15,15,420.5,292.0,2.75,13.5,609.0,598.09,472.17
2016,6,8,15,30,316.0,310.0,2.8,13.0,535.0,519.02,412.35
2016,6,8,15,45,302.0,291.5,2.85,13.0,496.0,475.65,379.79
2016,6,8,16,0,288.0,273.0,2.9,13.0,457.0,432.98,346.96
2016,6,8,16,15,539.0,182.5,2.9,13.0,493.0,468.58,376.6
2016,6,8,16,30,790.0,92.0,2.9,13.0,529.0,476.0,380.8
2016,6,8,16,45,763.0,89.5,2.95,13.0,479.5,418.04,331.46
2016,6,8,17,0,736.0,87.0,3.0,13.0,430.0,361.86,282.54
2016,6,8,17,15,663.5,85.5,3.0,12.5,368.0,292.47,223.27
2016,6,8,17,30,591.0,84.0,3.0,12.0,306.0,232.12,171.16
2016,6,8,17,45,583.0,75.5,3.0,12.0,267.5,186.17,128.99
2016,6,8,18,0,575.0,67.0,3.0,12.0,229.0,140.93,89.06
2016,6,8,18,15,511.0,59.5,2.9,11.5,182.5,92.74,53.49
2016,6,8,18,30,447.0,52.0,2.8,11.0,136.0,52.14,31.13
2016,6,8,18,45,348.5,42.0,2.75,11.0,95.5,32.76,23.32
2016,6,8,19,0,250.0,32.0,2.7,11.0,55.0,25.83,15.99
2016,6,8,19,15,125.0,16.0,2.65,11.0,27.5,12.56,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,57.0,10.0,3.0,10.0,11.0,9.53,0.0
2016,6,9,5,15,184.5,22.5,3.1,10.5,40.5,18.08,6.03
2016,6,9,5,30,312.0,35.0,3.2,11.0,70.0,27.79,18.39
2016,6,9,5,45,402.0,44.5,3.3,11.5,112.5,34.15,24.73
2016,6,9,6,0,492.0,54.0,3.4,12.0,155.0,66.42,37.18
2016,6,9,6,15,551.5,60.5,3.45,12.0,203.0,109.69,64.57
2016,6,9,6,30,611.0,67.0,3.5,12.0,251.0,159.95,104.15
2016,6,9,6,45,307.0,97.5,3.55,12.5,190.0,156.75,116.22
2016,6,9,7,0,3.0,128.0,3.6,13.0,129.0,118.5,95.08
2016,6,9,7,15,12.0,151.0,3.55,13.5,157.0,143.16,115.06
2016,6,9,7,30,21.0,174.0,3.5,14.0,185.0,168.99,135.75
2016,6,9,7,45,26.5,196.5,3.5,14.5,211.5,193.93,155.5
2016,6,9,8,0,32.0,219.0,3.5,15.0,238.0,221.13,176.84
2016,6,9,8,15,104.0,258.5,3.45,15.0,325.5,300.77,240.73
2016,6,9,8,30,176.0,298.0,3.4,15.0,413.0,391.39,312.15
2016,6,9,8,45,517.0,203.0,3.4,15.5,571.5,541.26,432.22
2016,6,9,9,0,858.0,108.0,3.4,16.0,730.0,710.31,562.83
2016,6,9,9,15,868.5,110.0,3.35,16.0,768.5,756.91,594.5
2016,6,9,9,30,879.0,112.0,3.3,16.0,807.0,801.91,625.2
2016,6,9,9,45,884.5,115.5,3.25,16.5,840.0,842.46,651.14
2016,6,9,10,0,890.0,119.0,3.2,17.0,873.0,880.61,675.02
2016,6,9,10,15,896.0,120.0,3.2,17.0,900.5,914.14,697.05
2016,6,9,10,30,902.0,121.0,3.2,17.0,928.0,944.95,717.12
2016,6,9,10,45,904.5,123.5,3.25,17.5,948.0,971.09,732.96
2016,6,9,11,0,907.0,126.0,3.3,18.0,968.0,994.07,746.64
2016,6,9,11,15,909.5,126.5,3.35,18.0,981.5,1011.81,758.25
2016,6,9,11,30,912.0,127.0,3.4,18.0,995.0,1026.22,767.76
2016,6,9,11,45,911.5,128.5,3.45,18.0,1001.0,1035.25,773.79
2016,6,9,12,0,911.0,130.0,3.5,18.0,1007.0,1040.81,777.66
2016,6,9,12,15,910.5,130.0,3.55,17.5,1006.5,1041.43,779.86
2016,6,9,12,30,910.0,130.0,3.6,17.0,1006.0,1038.6,779.9
2016,6,9,12,45,919.5,122.5,3.65,17.0,1000.5,1034.79,777.94
2016,6,9,13,0,929.0,115.0,3.7,17.0,995.0,1027.29,773.59
2016,6,9,13,15,926.0,114.0,3.7,17.0,980.0,1010.47,762.7
2016,6,9,13,30,923.0,113.0,3.7,17.0,965.0,990.29,749.66
2016,6,9,13,45,919.0,111.5,3.75,17.0,943.0,965.42,733.79
2016,6,9,14,0,915.0,110.0,3.8,17.0,921.0,937.44,715.76
2016,6,9,14,15,909.0,108.5,3.85,17.0,892.5,904.74,694.37
2016,6,9,14,30,903.0,107.0,3.9,17.0,864.0,869.33,670.95
2016,6,9,14,45,895.0,105.5,3.95,17.0,829.5,829.78,644.4
2016,6,9,15,0,887.0,104.0,4.0,17.0,795.0,788.04,616.01
2016,6,9,15,15,876.0,102.0,4.0,16.5,755.5,741.65,584.82
2016,6,9,15,30,865.0,100.0,4.0,16.0,716.0,693.74,551.41
2016,6,9,15,45,850.5,97.5,4.0,16.0,672.0,641.86,511.74
2016,6,9,16,0,836.0,95.0,4.0,16.0,628.0,589.89,470.98
2016,6,9,16,15,818.0,92.0,4.0,15.5,580.5,534.07,426.94
2016,6,9,16,30,800.0,89.0,4.0,15.0,533.0,478.48,381.65
2016,6,9,16,45,774.0,86.5,4.0,15.0,483.0,420.46,332.36
2016,6,9,17,0,748.0,84.0,4.0,15.0,433.0,364.09,283.13
2016,6,9,17,15,716.5,79.5,4.0,14.5,383.0,305.98,232.04
2016,6,9,17,30,685.0,75.0,4.0,14.0,333.0,248.8,181.02
2016,6,9,17,45,642.0,69.5,4.0,13.5,283.0,193.18,131.98
2016,6,9,18,0,599.0,64.0,4.0,13.0,233.0,142.26,88.87
2016,6,9,18,15,536.0,57.0,3.9,12.5,186.0,93.17,52.57
2016,6,9,18,30,473.0,50.0,3.8,12.0,139.0,51.52,29.71
2016,6,9,18,45,383.5,40.0,3.7,12.0,98.5,30.87,21.57
2016,6,9,19,0,294.0,30.0,3.6,12.0,58.0,23.85,14.33
2016,6,9,19,15,147.0,15.0,3.55,11.5,29.0,11.62,0.0
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,9.53,0.0
2016,6,10,5,15,116.5,23.5,3.35,10.0,36.5,18.44,6.33
2016,6,10,5,30,233.0,37.0,3.4,10.0,63.0,28.66,19.23
2016,6,10,5,45,292.5,51.0,3.45,10.5,100.5,38.81,28.98
2016,6,10,6,0,352.0,65.0,3.5,11.0,138.0,68.34,43.07
2016,6,10,6,15,396.0,78.0,3.55,11.0,180.5,107.59,69.79
2016,6,10,6,30,440.0,91.0,3.6,11.0,223.0,152.06,105.38
2016,6,10,6,45,486.5,97.0,3.7,11.5,268.0,195.98,142.79
2016,6,10,7,0,533.0,103.0,3.8,12.0,313.0,246.37,186.83
2016,6,10,7,15,525.5,122.0,3.85,12.5,352.0,292.43,228.59
2016,6,10,7,30,518.0,141.0,3.9,13.0,391.0,338.79,269.4
2016,6,10,7,45,482.5,170.5,3.95,13.5,423.0,381.06,305.64
2016,6,10,8,0,447.0,200.0,4.0,14.0,455.0,419.01,336.83
2016,6,10,8,15,499.0,199.0,4.05,14.0,506.5,472.42,380.34
2016,6,10,8,30,551.0,198.0,4.1,14.0,558.0,529.88,426.33
2016,6,10,8,45,711.0,148.5,4.15,14.5,644.5,616.66,495.0
2016,6,10,9,0,871.0,99.0,4.2,15.0,731.0,709.89,567.09
2016,6,10,9,15,883.0,101.0,4.2,15.0,771.0,758.13,601.02
2016,6,10,9,30,895.0,103.0,4.2,15.0,811.0,804.85,633.77
2016,6,10,9,45,908.0,102.5,4.25,15.5,847.0,848.13,662.61
2016,6,10,10,0,921.0,102.0,4.3,16.0,883.0,889.46,689.82
2016,6,10,10,15,928.5,103.0,4.3,16.0,912.0,925.26,713.85
2016,6,10,10,30,936.0,104.0,4.3,16.0,941.0,958.33,735.87
2016,6,10,10,45,940.5,106.0,4.35,16.0,963.5,986.71,755.03
2016,6,10,11,0,945.0,108.0,4.4,16.0,986.0,1011.88,772.02
2016,6,10,11,15,949.0,109.0,4.4,16.0,1001.0,1032.24,785.28
2016,6,10,11,30,953.0,110.0,4.4,16.0,1016.0,1049.18,796.28
2016,6,10,11,45,955.5,110.0,4.45,16.5,1024.5,1060.11,802.26
2016,6,10,12,0,958.0,110.0,4.5,17.0,1033.0,1067.46,805.94
2016,6,10,12,15,958.5,110.0,4.5,17.0,1033.0,1069.19,807.01
2016,6,10,12,30,959.0,110.0,4.5,17.0,1033.0,1067.27,805.78
2016,6,10,12,45,944.0,119.5,4.55,17.0,1021.5,1055.88,798.77
2016,6,10,13,0,929.0,129.0,4.6,17.0,1010.0,1041.07,789.58
2016,6,10,13,15,926.5,128.5,4.6,17.0,995.0,1025.3,779.33
2016,6,10,13,30,924.0,128.0,4.6,17.0,980.0,1006.14,766.83
2016,6,10,13,45,922.0,125.0,4.65,17.0,959.0,981.69,751.15
2016,6,10,14,0,920.0,122.0,4.7,17.0,938.0,954.01,733.21
2016,6,10,14,15,913.5,120.5,4.7,16.5,909.0,920.79,712.3
2016,6,10,14,30,907.0,119.0,4.7,16.0,880.0,884.87,689.3
2016,6,10,14,45,901.0,116.0,4.7,16.0,845.5,845.34,662.18
2016,6,10,15,0,895.0,113.0,4.7,16.0,811.0,803.46,633.13
2016,6,10,15,15,883.5,111.0,4.7,16.0,770.5,756.4,600.01
2016,6,10,15,30,872.0,109.0,4.7,16.0,730.0,707.84,564.54
2016,6,10,15,45,857.5,106.0,4.75,16.0,685.5,656.46,525.17
2016,6,10,16,0,843.0,103.0,4.8,16.0,641.0,602.55,482.86
2016,6,10,16,15,824.0,100.0,4.8,15.5,592.5,545.8,437.86
2016,6,10,16,30,805.0,97.0,4.8,15.0,544.0,489.39,391.68
2016,6,10,16,45,779.5,93.5,4.8,15.0,493.5,430.28,341.28
2016,6,10,17,0,754.0,90.0,4.8,15.0,443.0,372.79,290.91
2016,6,10,17,15,721.0,85.0,4.75,14.5,391.5,311.56,237.1
2016,6,10,17,30,688.0,80.0,4.7,14.0,340.0,254.91,186.35
2016,6,10,17,45,641.5,74.5,4.7,13.5,289.0,198.33,136.53
2016,6,10,18,0,595.0,69.0,4.7,13.0,238.0,146.86,93.01
2016,6,10,18,15,529.0,61.5,4.65,12.5,190.0,97.21,56.21
2016,6,10,18,30,463.0,54.0,4.6,12.0,142.0,55.4,32.92
2016,6,10,18,45,365.0,43.5,4.55,12.0,100.5,34.03,24.35
2016,6,10,19,0,267.0,33.0,4.5,12.0,59.0,26.66,16.74
2016,6,10,19,15,133.5,16.5,4.5,11.5,29.5,12.94,0.0
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,10.48,0.0
2016,6,11,5,15,143.5,24.0,2.75,10.5,40.5,18.87,6.61
2016,6,11,5,30,287.0,37.0,2.7,11.0,70.0,29.68,20.04
2016,6,11,5,45,385.5,46.5,2.7,11.5,112.5,35.97,26.35
2016,6,11,6,0,484.0,56.0,2.7,12.0,155.0,67.25,38.34
2016,6,11,6,15,544.5,63.0,2.6,12.5,203.5,110.5,65.47
2016,6,11,6,30,605.0,70.0,2.5,13.0,252.0,160.88,104.63
2016,6,11,6,45,657.0,73.5,2.45,13.5,304.0,213.06,149.1
2016,6,11,7,0,709.0,77.0,2.4,14.0,356.0,270.86,199.62
2016,6,11,7,15,740.0,81.5,2.3,14.5,407.5,329.54,251.25
2016,6,11,7,30,771.0,86.0,2.2,15.0,459.0,389.03,302.38
2016,6,11,7,45,800.0,87.5,2.15,16.0,510.5,447.11,350.36
2016,6,11,8,0,829.0,89.0,2.1,17.0,562.0,507.03,397.91
2016,6,11,8,15,847.0,92.0,2.05,17.5,610.0,563.88,442.07
2016,6,11,8,30,865.0,95.0,2.0,18.0,658.0,620.11,484.16
2016,6,11,8,45,881.5,96.0,2.0,18.5,703.5,673.42,522.98
2016,6,11,9,0,898.0,97.0,2.0,19.0,749.0,726.08,559.82
2016,6,11,9,15,908.5,99.0,2.0,19.5,789.0,774.36,590.91
2016,6,11,9,30,919.0,101.0,2.0,20.0,829.0,820.94,620.29
2016,6,11,9,45,918.5,108.0,2.05,20.5,861.0,861.61,645.64
2016,6,11,10,0,918.0,115.0,2.1,21.0,893.0,899.34,668.77
2016,6,11,10,15,924.5,116.5,2.1,21.0,921.5,934.7,690.94
2016,6,11,10,30,931.0,118.0,2.1,21.0,950.0,967.29,711.16
2016,6,11,10,45,936.0,118.5,2.15,21.5,972.0,994.54,727.01
2016,6,11,11,0,941.0,119.0,2.2,22.0,994.0,1018.63,740.81
2016,6,11,11,15,944.0,120.0,2.25,22.0,1008.0,1037.99,753.05
2016,6,11,11,30,947.0,121.0,2.3,22.0,1022.0,1053.9,763.21
2016,6,11,11,45,948.0,121.5,2.35,22.0,1029.0,1063.84,769.69
2016,6,11,12,0,949.0,122.0,2.4,22.0,1036.0,1070.19,774.06
2016,6,11,12,15,948.5,122.0,2.45,22.0,1035.0,1070.96,775.02
2016,6,11,12,30,948.0,122.0,2.5,22.0,1034.0,1068.13,773.86
2016,6,11,12,45,948.5,120.0,2.6,22.5,1026.5,1060.72,768.94
2016,6,11,13,0,949.0,118.0,2.7,23.0,1019.0,1049.7,761.82
2016,6,11,13,15,946.0,117.5,2.8,22.5,1003.5,1033.21,754.16
2016,6,11,13,30,943.0,117.0,2.9,22.0,988.0,1013.29,744.25
2016,6,11,13,45,937.0,116.5,3.0,22.0,965.0,987.26,728.82
2016,6,11,14,0,931.0,116.0,3.1,22.0,942.0,958.14,711.25
2016,6,11,14,15,924.5,114.5,3.2,22.0,913.0,924.66,690.6
2016,6,11,14,30,918.0,113.0,3.3,22.0,884.0,888.45,667.88
2016,6,11,14,45,909.0,111.5,3.45,22.0,848.5,847.67,642.02
2016,6,11,15,0,900.0,110.0,3.6,22.0,813.0,804.73,614.24
2016,6,11,15,15,889.0,108.0,3.7,21.5,772.5,757.88,584.13
2016,6,11,15,30,878.0,106.0,3.8,21.0,732.0,709.48,551.61
2016,6,11,15,45,862.5,103.5,3.95,21.0,687.5,656.41,512.51
2016,6,11,16,0,847.0,101.0,4.1,21.0,643.0,603.47,472.31
2016,6,11,16,15,828.5,98.0,4.1,20.5,594.5,546.84,428.64
2016,6,11,16,30,810.0,95.0,4.1,20.0,546.0,490.47,383.73
2016,6,11,16,45,783.5,92.0,4.2,20.0,495.0,431.19,334.59
2016,6,11,17,0,757.0,89.0,4.3,20.0,444.0,373.6,285.49
2016,6,11,17,15,724.0,84.5,4.3,19.0,392.5,312.7,233.64
2016,6,11,17,30,691.0,80.0,4.3,18.0,341.0,256.35,184.49
2016,6,11,17,45,643.5,74.5,4.3,17.5,290.0,199.37,135.19
2016,6,11,18,0,596.0,69.0,4.3,17.0,239.0,147.61,92.13
2016,6,11,18,15,531.0,61.0,4.2,16.0,191.0,97.49,55.47
2016,6,11,18,30,466.0,53.0,4.1,15.0,143.0,55.07,31.9
2016,6,11,18,45,368.5,43.0,4.1,14.5,101.0,33.48,23.63
2016,6,11,19,0,271.0,33.0,4.1,14.0,59.0,26.58,16.59
2016,6,11,19,15,135.5,16.5,4.05,13.5,29.5,12.92,0.0
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,4,45,37.5,5.5,2.2,11.5,6.0,0.0,0.0
2016,6,12,5,0,75.0,11.0,2.1,12.0,12.0,10.48,0.0
2016,6,12,5,15,210.0,23.0,1.85,12.5,43.0,18.57,6.32
2016,6,12,5,30,345.0,35.0,1.6,13.0,74.0,27.82,18.27
2016,6,12,5,45,434.5,44.0,1.35,13.5,117.5,33.74,24.19
2016,6,12,6,0,524.0,53.0,1.1,14.0,161.0,66.01,36.0
2016,6,12,6,15,582.5,59.5,0.95,14.0,209.5,110.9,63.73
2016,6,12,6,30,641.0,66.0,0.8,14.0,258.0,162.65,103.64
2016,6,12,6,45,681.5,71.0,0.7,14.5,309.0,215.69,148.56
2016,6,12,7,0,722.0,76.0,0.6,15.0,360.0,274.9,199.35
2016,6,12,7,15,751.0,80.5,0.6,15.0,411.0,331.72,248.71
2016,6,12,7,30,780.0,85.0,0.6,15.0,462.0,391.02,298.91
2016,6,12,7,45,801.0,88.5,0.6,15.5,511.5,447.94,345.27
2016,6,12,8,0,822.0,92.0,0.6,16.0,561.0,505.88,390.62
2016,6,12,8,15,838.5,95.0,0.6,16.5,607.5,561.56,432.57
2016,6,12,8,30,855.0,98.0,0.6,17.0,654.0,616.41,472.36
2016,6,12,8,45,866.0,101.0,0.65,17.5,697.0,667.67,508.8
2016,6,12,9,0,877.0,104.0,0.7,18.0,740.0,717.81,543.38
2016,6,12,9,15,886.5,106.0,0.7,18.0,778.5,764.5,573.33
2016,6,12,9,30,896.0,108.0,0.7,18.0,817.0,809.45,601.65
2016,6,12,9,45,903.5,109.5,0.75,18.5,850.0,850.34,626.6
2016,6,12,10,0,911.0,111.0,0.8,19.0,883.0,888.9,649.8
2016,6,12,10,15,916.5,112.5,0.85,19.0,910.0,923.2,671.33
2016,6,12,10,30,922.0,114.0,0.9,19.0,937.0,954.7,691.04
2016,6,12,10,45,923.0,116.5,1.0,19.0,956.5,980.04,707.83
2016,6,12,11,0,924.0,119.0,1.1,19.0,976.0,1002.08,722.66
2016,6,12,11,15,926.0,119.5,1.15,19.0,990.0,1019.74,733.9
2016,6,12,11,30,928.0,120.0,1.2,19.0,1004.0,1034.0,743.14
2016,6,12,11,45,926.5,122.0,1.3,19.5,1009.5,1042.82,748.62
2016,6,12,12,0,925.0,124.0,1.4,20.0,1015.0,1048.1,751.99
2016,6,12,12,15,924.0,124.0,1.4,20.0,1014.0,1048.39,752.06
2016,6,12,12,30,923.0,124.0,1.4,20.0,1013.0,1045.18,750.12
2016,6,12,12,45,921.0,123.5,1.45,20.0,1004.5,1036.99,746.07
2016,6,12,13,0,919.0,123.0,1.5,20.0,996.0,1025.36,739.96
2016,6,12,13,15,915.5,122.5,1.55,19.5,980.5,1008.86,732.23
2016,6,12,13,30,912.0,122.0,1.6,19.0,965.0,989.06,722.4
2016,6,12,13,45,907.0,121.0,1.65,19.0,942.5,964.17,707.87
2016,6,12,14,0,902.0,120.0,1.7,19.0,920.0,936.26,691.32
2016,6,12,14,15,895.5,118.5,1.7,19.0,891.5,903.65,670.96
2016,6,12,14,30,889.0,117.0,1.7,19.0,863.0,868.4,648.74
2016,6,12,14,45,879.5,115.5,1.75,19.0,828.5,828.27,623.56
2016,6,12,15,0,870.0,114.0,1.8,19.0,794.0,786.09,596.64
2016,6,12,15,15,859.0,112.0,1.8,18.5,755.0,740.5,567.59
