Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,30,848.0,110.0,1.8,18.0,716.0,693.42,536.08
2016,6,12,15,45,834.0,107.0,1.85,18.0,672.5,643.56,499.96
2016,6,12,16,0,820.0,104.0,1.9,18.0,629.0,591.14,460.91
2016,6,12,16,15,801.5,100.5,1.9,17.5,581.5,535.38,418.68
2016,6,12,16,30,783.0,97.0,1.9,17.0,534.0,479.93,375.18
2016,6,12,16,45,762.0,92.5,1.9,17.0,485.0,423.02,328.4
2016,6,12,17,0,741.0,88.0,1.9,17.0,436.0,367.26,281.09
2016,6,12,17,15,709.0,83.5,1.9,16.5,385.5,307.6,230.17
2016,6,12,17,30,677.0,79.0,1.9,16.0,335.0,252.38,181.92
2016,6,12,17,45,635.0,72.5,1.9,15.5,285.5,196.41,133.49
2016,6,12,18,0,593.0,66.0,1.9,15.0,236.0,145.04,90.53
2016,6,12,18,15,530.5,59.0,1.85,14.5,189.0,96.19,54.54
2016,6,12,18,30,468.0,52.0,1.8,14.0,142.0,54.72,31.44
2016,6,12,18,45,373.0,42.0,1.8,13.5,101.0,32.49,22.91
2016,6,12,19,0,278.0,32.0,1.8,13.0,60.0,25.55,15.89
2016,6,12,19,15,139.0,16.0,1.8,12.5,30.0,12.41,0.0
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,71.0,10.0,3.2,9.0,12.0,9.53,0.0
2016,6,13,5,15,201.5,22.0,3.2,9.5,42.0,17.6,5.79
2016,6,13,5,30,332.0,34.0,3.2,10.0,72.0,26.85,17.67
2016,6,13,5,45,425.0,42.5,3.25,10.5,114.5,32.37,23.25
2016,6,13,6,0,518.0,51.0,3.3,11.0,157.0,63.58,34.67
2016,6,13,6,15,576.0,57.0,3.35,11.5,205.0,107.56,61.97
2016,6,13,6,30,634.0,63.0,3.4,12.0,253.0,158.31,101.67
2016,6,13,6,45,675.5,67.5,3.5,12.5,303.5,210.62,147.14
2016,6,13,7,0,717.0,72.0,3.6,13.0,354.0,269.14,199.25
2016,6,13,7,15,747.0,76.0,3.65,13.5,405.0,325.47,249.86
2016,6,13,7,30,777.0,80.0,3.7,14.0,456.0,384.39,301.67
2016,6,13,7,45,799.5,83.5,3.75,14.5,505.5,441.77,351.0
2016,6,13,8,0,822.0,87.0,3.8,15.0,555.0,500.32,399.73
2016,6,13,8,15,839.5,89.5,3.8,15.5,602.5,555.82,444.52
2016,6,13,8,30,857.0,92.0,3.8,16.0,650.0,611.12,487.71
2016,6,13,8,45,872.0,94.0,3.85,16.5,694.5,664.05,527.96
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,716.23,566.3
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,764.07,599.96
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,810.24,632.07
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,852.2,659.65
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,891.94,685.36
2016,6,13,10,15,933.0,102.0,4.2,18.0,914.5,926.7,708.95
2016,6,13,10,30,939.0,103.0,4.3,18.0,942.0,958.63,730.56
2016,6,13,10,45,939.0,106.5,4.45,18.5,962.0,984.5,747.1
2016,6,13,11,0,939.0,110.0,4.6,19.0,982.0,1006.99,761.54
2016,6,13,11,15,941.5,110.5,4.6,18.5,996.0,1025.43,774.96
2016,6,13,11,30,944.0,111.0,4.6,18.0,1010.0,1040.42,786.16
2016,6,13,11,45,940.0,114.5,4.7,18.0,1015.5,1048.48,792.19
2016,6,13,12,0,936.0,118.0,4.8,18.0,1021.0,1052.9,795.91
2016,6,13,12,15,936.0,118.0,4.85,18.0,1020.0,1054.25,797.22
2016,6,13,12,30,936.0,118.0,4.9,18.0,1019.0,1052.05,796.23
2016,6,13,12,45,932.5,119.0,4.95,18.0,1011.0,1043.84,791.27
2016,6,13,13,0,929.0,120.0,5.0,18.0,1003.0,1032.16,784.05
2016,6,13,13,15,925.5,119.5,5.0,17.5,987.5,1015.58,774.65
2016,6,13,13,30,922.0,119.0,5.0,17.0,972.0,995.66,762.97
2016,6,13,13,45,916.5,118.5,5.05,17.0,949.5,970.64,746.65
2016,6,13,14,0,911.0,118.0,5.1,17.0,927.0,942.59,728.17
2016,6,13,14,15,904.0,116.5,5.05,16.5,898.0,909.35,706.64
2016,6,13,14,30,897.0,115.0,5.0,16.0,869.0,873.46,683.07
2016,6,13,14,45,895.5,109.5,4.95,16.0,836.0,835.58,656.61
2016,6,13,15,0,894.0,104.0,4.9,16.0,803.0,795.03,628.04
2016,6,13,15,15,883.0,101.5,4.9,15.5,763.5,748.03,595.89
2016,6,13,15,30,872.0,99.0,4.9,15.0,724.0,699.51,561.67
2016,6,13,15,45,861.5,95.5,4.9,15.0,680.5,649.02,522.5
2016,6,13,16,0,851.0,92.0,4.9,15.0,637.0,597.45,481.51
2016,6,13,16,15,833.5,89.0,4.9,14.5,589.5,541.82,437.05
2016,6,13,16,30,816.0,86.0,4.9,14.0,542.0,485.8,390.86
2016,6,13,16,45,788.0,84.5,4.9,14.0,491.5,427.12,340.46
2016,6,13,17,0,760.0,83.0,4.9,14.0,441.0,370.25,290.31
2016,6,13,17,15,729.0,79.0,4.85,13.5,391.0,312.13,238.65
2016,6,13,17,30,698.0,75.0,4.8,13.0,341.0,254.85,187.02
2016,6,13,17,45,643.0,72.0,4.75,12.5,289.5,198.23,137.12
2016,6,13,18,0,588.0,69.0,4.7,12.0,238.0,147.63,94.38
2016,6,13,18,15,525.0,61.5,4.65,11.5,191.0,98.51,57.43
2016,6,13,18,30,462.0,54.0,4.6,11.0,144.0,56.85,33.53
2016,6,13,18,45,361.5,44.5,4.55,11.0,102.5,34.74,25.14
2016,6,13,19,0,261.0,35.0,4.5,11.0,61.0,27.3,17.55
2016,6,13,19,15,130.5,17.5,4.45,10.5,30.5,13.71,0.0
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,5.5,3.4,8.5,6.0,0.0,0.0
2016,6,14,5,0,73.0,11.0,3.4,9.0,12.0,10.48,0.0
2016,6,14,5,15,206.0,22.5,3.4,9.0,42.0,18.1,6.08
2016,6,14,5,30,339.0,34.0,3.4,9.0,72.0,26.87,17.76
2016,6,14,5,45,440.0,41.0,3.45,9.5,115.5,31.06,22.18
2016,6,14,6,0,541.0,48.0,3.5,10.0,159.0,61.55,32.59
2016,6,14,6,15,597.0,53.5,3.5,10.5,207.0,106.16,60.16
2016,6,14,6,30,653.0,59.0,3.5,11.0,255.0,159.41,102.13
2016,6,14,6,45,677.0,62.0,3.55,11.5,298.0,207.24,144.76
2016,6,14,7,0,701.0,65.0,3.6,12.0,341.0,257.44,190.8
2016,6,14,7,15,640.0,93.5,3.6,12.0,371.5,304.08,235.91
2016,6,14,7,30,579.0,122.0,3.6,12.0,402.0,345.1,274.41
2016,6,14,7,45,608.5,129.0,3.6,12.0,450.5,398.72,320.62
2016,6,14,8,0,638.0,136.0,3.6,12.0,499.0,454.61,367.59
2016,6,14,8,15,466.0,208.0,3.6,12.0,485.5,461.05,373.0
2016,6,14,8,30,294.0,280.0,3.6,12.0,472.0,447.74,361.01
2016,6,14,8,45,332.5,291.0,3.6,12.5,521.5,499.4,401.07
2016,6,14,9,0,371.0,302.0,3.6,13.0,571.0,553.8,442.24
2016,6,14,9,15,499.0,270.0,3.6,13.0,652.5,640.23,509.74
2016,6,14,9,30,627.0,238.0,3.6,13.0,734.0,732.54,580.21
2016,6,14,9,45,543.5,285.0,3.6,13.0,728.0,733.67,577.96
2016,6,14,10,0,460.0,332.0,3.6,13.0,722.0,729.05,571.78
2016,6,14,10,15,464.0,347.5,3.6,13.0,752.0,763.81,596.48
2016,6,14,10,30,468.0,363.0,3.6,13.0,782.0,797.15,619.65
2016,6,14,10,45,467.0,377.0,3.65,13.0,803.0,822.85,637.36
2016,6,14,11,0,466.0,391.0,3.7,13.0,824.0,846.66,653.7
2016,6,14,11,15,377.5,427.5,3.7,13.0,781.5,799.86,617.31
2016,6,14,11,30,289.0,464.0,3.7,13.0,739.0,755.73,582.82
2016,6,14,11,45,418.0,423.5,3.75,13.5,824.5,852.46,654.92
2016,6,14,12,0,547.0,383.0,3.8,14.0,910.0,943.88,720.73
2016,6,14,12,15,745.0,245.5,3.9,14.0,963.5,1006.03,769.34
2016,6,14,12,30,943.0,108.0,4.0,14.0,1017.0,1048.97,798.99
2016,6,14,12,45,946.5,105.0,4.1,14.5,1011.0,1043.67,794.4
2016,6,14,13,0,950.0,102.0,4.2,15.0,1005.0,1034.73,787.82
2016,6,14,13,15,947.5,101.5,4.25,15.0,990.5,1018.86,777.74
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,999.54,765.39
2016,6,14,13,45,942.0,100.0,4.35,15.0,954.5,975.89,750.27
2016,6,14,14,0,939.0,99.0,4.4,15.0,933.0,949.01,732.86
2016,6,14,14,15,933.5,98.0,4.45,15.0,905.0,916.84,711.65
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,881.86,688.3
2016,6,14,14,45,920.0,95.5,4.6,15.0,843.0,841.71,661.36
2016,6,14,15,0,912.0,94.0,4.7,15.0,809.0,799.29,632.41
2016,6,14,15,15,902.0,92.5,4.75,14.5,769.5,753.35,601.35
2016,6,14,15,30,892.0,91.0,4.8,14.0,730.0,705.75,568.43
2016,6,14,15,45,877.0,89.5,4.85,14.0,685.5,653.53,527.97
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,600.59,485.9
2016,6,14,16,15,845.5,85.5,4.9,13.5,594.0,545.42,441.61
2016,6,14,16,30,829.0,83.0,4.9,13.0,547.0,489.81,395.54
2016,6,14,16,45,805.5,80.0,4.95,13.0,497.0,430.95,344.84
2016,6,14,17,0,782.0,77.0,5.0,13.0,447.0,373.42,293.86
2016,6,14,17,15,752.0,73.5,4.95,12.5,396.0,314.92,241.49
2016,6,14,17,30,722.0,70.0,4.9,12.0,345.0,259.03,190.57
2016,6,14,17,45,673.0,66.5,4.85,12.0,294.0,200.02,137.78
2016,6,14,18,0,624.0,63.0,4.8,12.0,243.0,148.13,93.22
2016,6,14,18,15,562.5,56.5,4.7,11.5,195.5,97.93,55.3
2016,6,14,18,30,501.0,50.0,4.6,11.0,148.0,54.95,30.84
2016,6,14,18,45,390.0,42.0,4.55,10.5,105.5,32.39,23.13
2016,6,14,19,0,279.0,34.0,4.5,10.0,63.0,27.36,17.74
2016,6,14,19,15,139.5,17.0,4.45,9.5,31.5,13.3,0.22
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,7.63,0.0
2016,6,15,5,15,43.5,23.0,3.5,9.0,28.0,20.02,7.24
2016,6,15,5,30,87.0,38.0,3.5,9.0,48.0,30.98,21.31
2016,6,15,5,45,119.5,56.5,3.5,9.5,77.0,45.08,34.68
2016,6,15,6,0,152.0,75.0,3.5,10.0,106.0,68.28,49.12
2016,6,15,6,15,169.0,95.0,3.55,10.0,138.0,98.4,72.13
2016,6,15,6,30,186.0,115.0,3.6,10.0,170.0,130.86,98.94
2016,6,15,6,45,201.5,134.5,3.65,10.5,204.5,164.76,127.77
2016,6,15,7,0,217.0,154.0,3.7,11.0,239.0,200.55,158.42
2016,6,15,7,15,198.5,178.5,3.7,11.0,264.5,230.56,185.13
2016,6,15,7,30,180.0,203.0,3.7,11.0,290.0,258.69,209.51
2016,6,15,7,45,124.0,221.5,3.75,11.5,284.5,262.64,213.17
2016,6,15,8,0,68.0,240.0,3.8,12.0,279.0,258.17,209.04
2016,6,15,8,15,81.5,265.5,3.75,12.0,316.0,294.25,237.95
2016,6,15,8,30,95.0,291.0,3.7,12.0,353.0,331.75,267.58
2016,6,15,8,45,140.0,315.5,3.7,12.5,414.0,393.88,316.3
2016,6,15,9,0,185.0,340.0,3.7,13.0,475.0,456.66,364.66
2016,6,15,9,15,552.5,213.5,3.7,13.0,645.0,626.85,502.58
2016,6,15,9,30,920.0,87.0,3.7,13.0,815.0,805.34,637.66
2016,6,15,9,45,682.0,211.5,3.7,13.5,764.0,776.22,611.73
2016,6,15,10,0,444.0,336.0,3.7,14.0,713.0,719.04,562.1
2016,6,15,10,15,689.5,218.0,3.65,14.0,824.0,836.33,653.81
2016,6,15,10,30,935.0,100.0,3.6,14.0,935.0,951.12,732.93
2016,6,15,10,45,943.0,98.0,3.6,14.0,957.5,978.87,750.48
2016,6,15,11,0,951.0,96.0,3.6,14.0,980.0,1003.58,766.63
2016,6,15,11,15,657.0,263.5,3.55,14.0,878.5,915.37,703.94
2016,6,15,11,30,363.0,431.0,3.5,14.0,777.0,794.91,609.47
2016,6,15,11,45,393.0,425.5,3.5,14.0,802.5,823.09,630.98
2016,6,15,12,0,423.0,420.0,3.5,14.0,828.0,856.72,654.99
2016,6,15,12,15,280.5,454.5,3.4,14.0,725.5,743.7,570.14
2016,6,15,12,30,138.0,489.0,3.3,14.0,623.0,627.56,482.02
2016,6,15,12,45,215.0,475.5,3.25,14.0,681.5,688.61,529.54
2016,6,15,13,0,292.0,462.0,3.2,14.0,740.0,755.73,579.4
2016,6,15,13,15,262.0,461.0,3.15,14.0,708.0,720.73,553.13
2016,6,15,13,30,232.0,460.0,3.1,14.0,676.0,677.63,521.74
2016,6,15,13,45,369.0,405.5,3.05,14.0,738.5,751.45,579.54
2016,6,15,14,0,506.0,351.0,3.0,14.0,801.0,816.86,629.4
2016,6,15,14,15,719.0,222.0,2.95,14.0,839.5,862.05,667.41
2016,6,15,14,30,932.0,93.0,2.9,14.0,878.0,881.55,681.29
2016,6,15,14,45,929.5,89.0,2.85,14.0,845.0,843.21,654.81
2016,6,15,15,0,927.0,85.0,2.8,14.0,812.0,802.18,626.74
2016,6,15,15,15,917.0,83.5,2.75,13.5,772.0,755.71,595.62
2016,6,15,15,30,907.0,82.0,2.7,13.0,732.0,707.53,562.8
2016,6,15,15,45,894.0,80.0,2.65,13.0,688.0,655.47,523.48
2016,6,15,16,0,881.0,78.0,2.6,13.0,644.0,602.49,482.1
2016,6,15,16,15,864.5,76.0,2.55,12.5,596.5,546.94,438.4
2016,6,15,16,30,848.0,74.0,2.5,12.0,549.0,491.35,393.16
2016,6,15,16,45,825.0,71.5,2.45,12.0,499.0,432.67,343.33
2016,6,15,17,0,802.0,69.0,2.4,12.0,449.0,373.89,292.02
2016,6,15,17,15,773.0,65.5,2.25,11.5,398.0,314.66,239.54
2016,6,15,17,30,744.0,62.0,2.1,11.0,347.0,257.91,188.25
2016,6,15,17,45,703.0,58.0,2.0,11.0,296.5,200.93,137.1
2016,6,15,18,0,662.0,54.0,1.9,11.0,246.0,148.33,91.69
2016,6,15,18,15,604.0,48.5,1.75,10.5,198.0,97.41,53.15
2016,6,15,18,30,546.0,43.0,1.6,10.0,150.0,50.8,26.16
2016,6,15,18,45,457.0,35.5,1.5,10.0,108.0,26.62,18.11
2016,6,15,19,0,368.0,28.0,1.4,10.0,66.0,21.73,13.01
2016,6,15,19,15,184.0,14.0,1.3,9.5,33.0,10.58,0.0
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.0,9.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.0,10.0,5.0,4.77,0.0
2016,6,16,5,15,0.0,19.0,1.0,10.0,19.0,17.64,5.6
2016,6,16,5,30,0.0,33.0,1.0,10.0,33.0,30.12,20.52
2016,6,16,5,45,6.0,51.0,1.05,10.0,52.5,45.71,35.22
2016,6,16,6,0,12.0,69.0,1.1,10.0,72.0,62.32,47.85
2016,6,16,6,15,19.5,88.5,1.05,10.0,94.0,80.53,63.23
2016,6,16,6,30,27.0,108.0,1.0,10.0,116.0,101.14,80.52
2016,6,16,6,45,32.5,127.5,1.0,10.5,139.0,122.43,98.17
2016,6,16,7,0,38.0,147.0,1.0,11.0,162.0,144.55,116.3
2016,6,16,7,15,31.5,162.0,0.95,11.0,175.5,159.43,128.66
2016,6,16,7,30,25.0,177.0,0.9,11.0,189.0,173.06,139.69
2016,6,16,7,45,15.0,175.0,0.9,11.5,182.5,168.86,135.7
2016,6,16,8,0,5.0,173.0,0.9,12.0,176.0,163.32,130.55
2016,6,16,8,15,31.0,224.0,0.9,12.5,244.0,227.6,181.85
2016,6,16,8,30,57.0,275.0,0.9,13.0,312.0,293.78,233.06
2016,6,16,8,45,69.5,301.0,0.9,13.5,349.5,330.45,260.23
2016,6,16,9,0,82.0,327.0,0.9,14.0,387.0,368.32,288.03
2016,6,16,9,15,48.5,291.5,0.9,14.0,327.5,314.05,245.53
2016,6,16,9,30,15.0,256.0,0.9,14.0,268.0,252.27,197.1
2016,6,16,9,45,16.0,268.5,0.95,14.5,281.5,265.81,207.3
2016,6,16,10,0,17.0,281.0,1.0,15.0,295.0,279.4,217.07
2016,6,16,10,15,60.5,358.5,1.0,15.0,412.5,400.01,308.79
2016,6,16,10,30,104.0,436.0,1.0,15.0,530.0,518.59,394.82
2016,6,16,10,45,141.0,452.5,1.05,15.0,582.0,580.65,438.85
2016,6,16,11,0,178.0,469.0,1.1,15.0,634.0,636.29,478.32
2016,6,16,11,15,169.0,476.5,1.1,15.0,635.5,639.18,479.14
2016,6,16,11,30,160.0,484.0,1.1,15.0,637.0,641.01,479.81
2016,6,16,11,45,170.5,476.5,1.15,15.0,640.5,646.01,484.02
2016,6,16,12,0,181.0,469.0,1.2,15.0,644.0,650.23,487.71
2016,6,16,12,15,99.0,387.5,1.15,15.0,483.0,487.17,370.19
2016,6,16,12,30,17.0,306.0,1.1,15.0,322.0,307.38,235.96
2016,6,16,12,45,25.0,348.0,1.1,15.0,372.0,364.34,279.95
2016,6,16,13,0,33.0,390.0,1.1,15.0,422.0,413.45,316.12
2016,6,16,13,15,25.0,344.0,1.1,15.0,368.0,359.05,275.56
2016,6,16,13,30,17.0,298.0,1.1,15.0,314.0,298.3,230.25
2016,6,16,13,45,14.5,266.5,1.15,15.0,280.0,265.19,205.57
2016,6,16,14,0,12.0,235.0,1.2,15.0,246.0,232.29,180.58
2016,6,16,14,15,9.5,208.0,1.15,15.0,216.0,203.9,158.69
2016,6,16,14,30,7.0,181.0,1.1,15.0,186.0,175.76,136.76
2016,6,16,14,45,9.0,204.0,1.1,15.0,211.0,198.77,155.26
2016,6,16,15,0,11.0,227.0,1.1,15.0,236.0,221.56,173.34
2016,6,16,15,15,12.0,228.5,1.05,14.5,238.0,223.02,175.0
2016,6,16,15,30,13.0,230.0,1.0,14.0,240.0,224.32,176.65
2016,6,16,15,45,6.5,151.0,1.0,14.0,156.0,145.15,113.89
2016,6,16,16,0,0.0,72.0,1.0,14.0,72.0,67.08,50.43
2016,6,16,16,15,0.0,109.0,0.95,13.5,109.0,101.59,79.41
2016,6,16,16,30,0.0,146.0,0.9,13.0,146.0,135.8,107.9
2016,6,16,16,45,93.0,172.0,0.9,13.0,216.5,202.38,162.11
2016,6,16,17,0,186.0,198.0,0.9,13.0,287.0,254.42,202.15
2016,6,16,17,15,93.0,125.0,0.8,13.0,169.5,146.37,115.24
2016,6,16,17,30,0.0,52.0,0.7,13.0,52.0,48.33,35.76
2016,6,16,17,45,0.0,44.0,0.65,13.0,44.0,40.87,29.61
2016,6,16,18,0,0.0,36.0,0.6,13.0,36.0,33.41,23.24
2016,6,16,18,15,0.0,29.0,0.5,12.5,29.0,26.9,17.64
2016,6,16,18,30,0.0,22.0,0.4,12.0,22.0,20.39,11.96
2016,6,16,18,45,0.0,15.5,0.35,12.0,15.5,14.36,7.14
2016,6,16,19,0,0.0,9.0,0.3,12.0,9.0,8.33,1.49
2016,6,16,19,15,0.0,4.5,0.3,11.5,4.5,4.16,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.8,10.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.8,11.0,3.0,2.86,0.0
2016,6,17,5,15,0.0,10.5,0.8,11.0,10.5,9.73,0.47
2016,6,17,5,30,0.0,18.0,0.8,11.0,18.0,16.69,8.82
2016,6,17,5,45,0.0,28.0,0.8,11.5,28.0,25.98,17.53
2016,6,17,6,0,0.0,38.0,0.8,12.0,38.0,35.29,24.75
2016,6,17,6,15,0.0,50.0,0.8,12.0,50.0,46.47,34.54
2016,6,17,6,30,0.0,62.0,0.8,12.0,62.0,57.63,44.16
2016,6,17,6,45,0.0,74.0,0.8,12.5,74.0,68.69,53.42
2016,6,17,7,0,0.0,86.0,0.8,13.0,86.0,79.8,62.55
2016,6,17,7,15,0.0,100.5,0.8,13.0,100.5,93.25,73.61
2016,6,17,7,30,0.0,115.0,0.8,13.0,115.0,106.76,84.57
2016,6,17,7,45,1.0,137.5,0.8,13.5,138.0,128.16,101.69
2016,6,17,8,0,2.0,160.0,0.8,14.0,161.0,149.79,118.69
2016,6,17,8,15,30.5,218.0,0.85,14.0,238.0,221.66,176.14
2016,6,17,8,30,59.0,276.0,0.9,14.0,315.0,295.85,233.86
2016,6,17,8,45,63.5,298.0,0.95,14.5,342.5,323.64,254.09
2016,6,17,9,0,68.0,320.0,1.0,15.0,370.0,351.84,274.62
2016,6,17,9,15,43.0,295.0,1.05,15.0,327.0,313.34,244.41
2016,6,17,9,30,18.0,270.0,1.1,15.0,284.0,267.88,208.85
2016,6,17,9,45,40.0,326.5,1.15,15.0,360.0,346.46,269.36
2016,6,17,10,0,62.0,383.0,1.2,15.0,436.0,422.64,326.01
2016,6,17,10,15,49.5,377.5,1.2,15.0,421.0,409.06,314.66
2016,6,17,10,30,37.0,372.0,1.2,15.0,406.0,394.47,303.2
2016,6,17,10,45,34.0,374.0,1.2,15.5,405.5,395.24,302.93
2016,6,17,11,0,31.0,376.0,1.2,16.0,405.0,395.7,302.34
2016,6,17,11,15,31.5,383.0,1.2,16.0,413.0,404.22,308.41
2016,6,17,11,30,32.0,390.0,1.2,16.0,421.0,412.56,314.32
2016,6,17,11,45,98.0,441.0,1.25,16.0,536.0,529.52,401.25
2016,6,17,12,0,164.0,492.0,1.3,16.0,651.0,656.43,491.3
2016,6,17,12,15,141.5,488.5,1.3,16.0,625.5,630.94,471.65
2016,6,17,12,30,119.0,485.0,1.3,16.0,600.0,604.63,452.83
2016,6,17,12,45,188.5,478.0,1.35,16.0,658.5,664.97,497.94
2016,6,17,13,0,258.0,471.0,1.4,16.0,717.0,731.55,545.73
2016,6,17,13,15,215.0,469.0,1.45,16.0,672.0,675.44,506.02
2016,6,17,13,30,172.0,467.0,1.5,16.0,627.0,627.96,472.77
2016,6,17,13,45,120.5,440.5,1.55,16.0,551.0,549.12,416.57
2016,6,17,14,0,69.0,414.0,1.6,16.0,475.0,464.68,355.13
2016,6,17,14,15,42.0,342.0,1.65,15.5,379.0,367.27,283.99
2016,6,17,14,30,15.0,270.0,1.7,15.0,283.0,267.09,208.19
2016,6,17,14,45,134.5,319.0,1.75,15.0,425.0,421.2,330.31
2016,6,17,15,0,254.0,368.0,1.8,15.0,567.0,559.62,434.69
2016,6,17,15,15,205.0,352.5,1.85,14.5,508.5,491.49,383.86
2016,6,17,15,30,156.0,337.0,1.9,14.0,450.0,432.31,340.11
2016,6,17,15,45,212.5,309.0,1.95,14.0,452.0,432.78,342.44
2016,6,17,16,0,269.0,281.0,2.0,14.0,454.0,431.01,342.13
2016,6,17,16,15,156.5,252.5,2.05,13.5,352.0,324.64,259.32
2016,6,17,16,30,44.0,224.0,2.1,13.0,250.0,230.83,185.08
2016,6,17,16,45,30.5,196.0,2.15,13.0,213.0,195.54,157.15
2016,6,17,17,0,17.0,168.0,2.2,13.0,176.0,161.54,129.81
2016,6,17,17,15,8.5,115.0,2.15,12.5,119.0,109.18,86.96
2016,6,17,17,30,0.0,62.0,2.1,12.0,62.0,57.66,43.94
2016,6,17,17,45,0.0,53.0,2.05,11.5,53.0,49.26,36.97
2016,6,17,18,0,0.0,44.0,2.0,11.0,44.0,40.87,29.85
2016,6,17,18,15,0.0,35.0,1.9,10.5,35.0,32.49,22.6
2016,6,17,18,30,0.0,26.0,1.8,10.0,26.0,24.11,15.25
2016,6,17,18,45,0.0,18.5,1.7,10.0,18.5,17.14,9.68
2016,6,17,19,0,0.0,11.0,1.6,10.0,11.0,10.18,3.12
2016,6,17,19,15,0.0,5.5,1.5,10.0,5.5,5.09,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.5,1.35,8.5,6.5,0.0,0.0
2016,6,18,5,0,0.0,13.0,1.4,9.0,13.0,12.39,0.0
2016,6,18,5,15,203.5,22.0,1.45,9.0,44.5,17.69,5.39
2016,6,18,5,30,407.0,31.0,1.5,9.0,76.0,24.22,15.44
2016,6,18,5,45,496.5,38.0,1.55,9.5,120.5,28.57,19.98
2016,6,18,6,0,586.0,45.0,1.6,10.0,165.0,61.57,32.19
2016,6,18,6,15,642.5,50.0,1.6,10.5,214.5,107.87,59.83
2016,6,18,6,30,699.0,55.0,1.6,11.0,264.0,160.8,100.88
2016,6,18,6,45,740.0,59.0,1.65,11.5,316.0,215.84,148.56
2016,6,18,7,0,781.0,63.0,1.7,12.0,368.0,275.21,201.39
2016,6,18,7,15,808.5,66.0,1.7,12.5,420.0,333.22,253.3
2016,6,18,7,30,836.0,69.0,1.7,13.0,472.0,394.71,306.78
2016,6,18,7,45,857.5,71.5,1.75,13.5,522.5,453.39,356.64
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,513.02,405.53
2016,6,18,8,15,895.0,76.0,1.8,14.5,621.5,569.81,450.36
2016,6,18,8,30,911.0,78.0,1.8,15.0,670.0,626.41,493.42
2016,6,18,8,45,923.0,80.0,1.8,15.5,714.5,679.97,532.73
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,732.4,569.21
2016,6,18,9,15,944.0,83.5,1.8,16.5,798.5,780.75,600.45
2016,6,18,9,30,953.0,85.0,1.8,17.0,838.0,827.2,629.84
2016,6,18,9,45,961.0,86.0,1.85,17.5,872.5,870.22,656.91
2016,6,18,10,0,969.0,87.0,1.9,18.0,907.0,910.82,682.04
2016,6,18,10,15,974.0,88.0,1.95,18.0,935.5,946.17,704.77
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,978.52,725.47
2016,6,18,10,45,983.5,89.5,2.1,18.5,985.5,1006.73,742.66
2016,6,18,11,0,988.0,90.0,2.2,19.0,1007.0,1031.62,757.68
2016,6,18,11,15,990.0,90.0,2.25,19.0,1021.0,1050.14,769.47
2016,6,18,11,30,992.0,90.0,2.3,19.0,1035.0,1065.04,779.07
2016,6,18,11,45,994.0,90.0,2.4,19.0,1042.5,1076.25,787.03
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,1083.72,792.73
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,1084.93,793.96
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,1082.36,792.92
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,1074.08,787.37
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,1062.09,779.53
2016,6,18,13,15,985.5,91.5,2.85,20.0,1017.0,1045.91,770.03
2016,6,18,13,30,983.0,91.0,2.9,20.0,1002.0,1026.14,758.23
2016,6,18,13,45,977.5,91.0,2.95,20.0,979.5,1000.61,742.65
2016,6,18,14,0,972.0,91.0,3.0,20.0,957.0,971.83,724.88
2016,6,18,14,15,966.5,90.0,3.05,20.0,928.0,938.93,704.26
2016,6,18,14,30,961.0,89.0,3.1,20.0,899.0,903.11,681.51
2016,6,18,14,45,951.0,89.0,3.15,20.0,864.0,861.92,654.84
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,818.49,626.33
2016,6,18,15,15,931.5,87.5,3.25,19.5,789.0,771.92,596.36
2016,6,18,15,30,922.0,86.0,3.3,19.0,749.0,723.55,564.54
2016,6,18,15,45,907.5,84.5,3.35,19.0,704.0,670.42,525.5
2016,6,18,16,0,893.0,83.0,3.4,19.0,659.0,616.45,484.39
2016,6,18,16,15,876.5,80.5,3.4,18.5,610.5,559.84,440.76
2016,6,18,16,30,860.0,78.0,3.4,18.0,562.0,503.16,395.54
2016,6,18,16,45,837.5,75.5,3.45,18.0,511.5,444.03,346.29
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,384.79,295.49
2016,6,18,17,15,786.0,69.5,3.55,17.5,409.5,324.77,243.38
2016,6,18,17,30,757.0,66.0,3.6,17.0,358.0,267.22,192.28
2016,6,18,17,45,718.0,61.5,3.65,16.5,306.5,209.32,141.31
2016,6,18,18,0,679.0,57.0,3.7,16.0,255.0,155.58,95.53
2016,6,18,18,15,620.5,51.5,3.75,15.0,206.0,103.47,56.46
2016,6,18,18,30,562.0,46.0,3.8,14.0,157.0,55.55,28.6
2016,6,18,18,45,472.0,38.0,3.9,13.5,114.0,28.73,19.66
2016,6,18,19,0,382.0,30.0,4.0,13.0,71.0,23.47,14.33
2016,6,18,19,15,191.0,15.0,3.95,12.5,35.5,11.39,0.37
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,110.0,10.0,1.5,11.0,12.0,9.53,0.0
2016,6,19,5,15,257.0,20.5,1.45,11.5,44.0,16.31,4.26
2016,6,19,5,30,404.0,31.0,1.4,12.0,76.0,24.24,15.22
2016,6,19,5,45,493.5,38.5,1.4,13.0,120.0,29.03,20.06
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,59.24,29.97
2016,6,19,6,15,639.0,51.0,1.4,14.5,213.5,107.9,59.12
2016,6,19,6,30,695.0,56.0,1.4,15.0,263.0,160.5,99.19
2016,6,19,6,45,734.0,60.0,1.4,15.5,314.5,214.85,145.53
2016,6,19,7,0,773.0,64.0,1.4,16.0,366.0,273.32,196.69
2016,6,19,7,15,800.0,67.5,1.4,16.5,417.5,331.18,247.5
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,391.24,298.84
2016,6,19,7,45,848.0,73.5,1.4,17.5,519.0,450.46,347.94
2016,6,19,8,0,869.0,76.0,1.4,18.0,569.0,509.36,395.03
2016,6,19,8,15,792.0,107.0,1.4,18.5,585.5,543.56,421.6
2016,6,19,8,30,715.0,138.0,1.4,19.0,602.0,568.41,439.79
2016,6,19,8,45,673.0,170.5,1.4,19.5,630.5,608.91,468.13
2016,6,19,9,0,631.0,203.0,1.4,20.0,659.0,643.73,491.16
2016,6,19,9,15,787.5,144.5,1.45,20.0,745.0,728.82,554.08
2016,6,19,9,30,944.0,86.0,1.5,20.0,831.0,820.72,615.86
2016,6,19,9,45,952.0,86.5,1.6,20.5,865.5,862.94,642.0
2016,6,19,10,0,960.0,87.0,1.7,21.0,900.0,902.76,666.83
2016,6,19,10,15,965.5,88.0,1.8,21.0,928.0,938.31,689.98
2016,6,19,10,30,971.0,89.0,1.9,21.0,956.0,970.92,711.21
2016,6,19,10,45,973.0,91.0,2.0,21.0,977.5,998.2,729.0
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,1022.08,744.68
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,1041.42,756.92
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,1057.2,767.01
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,1067.43,772.81
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,1073.91,776.36
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,1075.64,779.42
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,1073.66,780.28
2016,6,19,12,45,972.0,101.5,2.65,21.0,1032.5,1065.55,776.93
2016,6,19,13,0,968.0,103.0,2.8,21.0,1024.0,1053.82,771.28
2016,6,19,13,15,965.0,102.5,2.85,20.5,1009.0,1037.49,763.14
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,1017.66,752.73
2016,6,19,13,45,959.0,101.0,2.95,20.0,972.5,993.92,738.29
2016,6,19,14,0,956.0,100.0,3.0,20.0,951.0,966.88,721.62
2016,6,19,14,15,950.5,98.5,3.05,20.0,923.0,933.97,700.94
2016,6,19,14,30,945.0,97.0,3.1,20.0,895.0,898.18,678.16
2016,6,19,14,45,938.5,95.5,3.15,20.0,861.0,858.88,652.76
2016,6,19,15,0,932.0,94.0,3.2,20.0,827.0,817.12,625.38
2016,6,19,15,15,922.5,92.0,3.2,19.5,787.5,770.43,595.04
2016,6,19,15,30,913.0,90.0,3.2,19.0,748.0,721.97,562.94
2016,6,19,15,45,786.0,124.0,3.25,19.0,665.5,633.54,496.4
2016,6,19,16,0,659.0,158.0,3.3,19.0,583.0,552.19,433.83
2016,6,19,16,15,758.5,119.5,3.3,18.5,574.0,534.8,421.12
2016,6,19,16,30,858.0,81.0,3.3,18.0,565.0,505.77,397.45
2016,6,19,16,45,712.0,102.0,3.35,18.0,479.0,413.39,323.12
2016,6,19,17,0,566.0,123.0,3.4,18.0,393.0,336.36,260.53
2016,6,19,17,15,635.5,93.0,3.35,17.5,364.0,296.93,224.42
2016,6,19,17,30,705.0,63.0,3.3,17.0,335.0,250.96,180.77
2016,6,19,17,45,650.5,64.5,3.3,16.5,287.5,196.5,133.4
2016,6,19,18,0,596.0,66.0,3.3,16.0,240.0,149.47,94.06
2016,6,19,18,15,541.0,59.0,3.25,15.5,194.5,100.81,57.3
2016,6,19,18,30,486.0,52.0,3.2,15.0,149.0,58.61,32.6
2016,6,19,18,45,406.5,42.5,3.15,14.5,108.5,32.64,23.0
2016,6,19,19,0,327.0,33.0,3.1,14.0,68.0,26.2,16.6
2016,6,19,19,15,163.5,16.5,3.1,13.5,34.0,12.68,1.22
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.0,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,122.0,10.0,3.3,10.0,13.0,9.53,0.0
2016,6,20,5,15,270.0,20.0,3.25,10.5,44.5,15.88,3.83
2016,6,20,5,30,418.0,30.0,3.2,11.0,76.0,23.37,14.49
2016,6,20,5,45,506.5,37.0,3.2,11.5,120.0,27.77,19.04
2016,6,20,6,0,595.0,44.0,3.2,12.0,164.0,59.96,30.75
2016,6,20,6,15,649.5,49.0,3.2,12.5,213.5,106.49,58.09
2016,6,20,6,30,704.0,54.0,3.2,13.0,263.0,159.42,98.95
2016,6,20,6,45,743.0,57.0,3.2,13.5,314.0,213.31,145.69
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,271.28,197.56
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,329.44,249.99
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,391.02,304.13
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,448.69,353.14
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,507.22,401.03
2016,6,20,8,15,891.0,73.0,3.4,17.5,615.5,563.31,446.01
2016,6,20,8,30,906.0,75.0,3.4,18.0,663.0,619.13,489.24
2016,6,20,8,45,917.5,77.0,3.4,19.0,706.5,672.15,527.97
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,724.03,563.75
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,771.81,596.46
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,817.68,627.43
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,858.81,653.79
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,897.1,677.92
2016,6,20,10,15,954.5,92.0,3.5,21.0,922.0,932.35,700.78
2016,6,20,10,30,960.0,93.0,3.5,21.0,950.0,964.71,721.57
2016,6,20,10,45,964.5,93.5,3.55,21.5,971.5,992.56,738.21
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,1017.16,752.64
2016,6,20,11,15,971.5,94.5,3.65,22.0,1007.5,1036.45,765.04
2016,6,20,11,30,974.0,95.0,3.7,22.0,1022.0,1052.19,775.23
2016,6,20,11,45,975.5,94.5,3.75,22.0,1029.0,1062.33,781.85
2016,6,20,12,0,977.0,94.0,3.8,22.0,1036.0,1068.8,786.21
2016,6,20,12,15,977.0,94.0,3.8,22.0,1036.0,1070.59,787.27
2016,6,20,12,30,977.0,94.0,3.8,22.0,1036.0,1068.67,786.05
2016,6,20,12,45,972.0,96.0,3.85,22.0,1027.5,1060.12,781.0
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,1047.98,773.71
2016,6,20,13,15,964.5,97.5,3.95,21.5,1004.0,1032.19,765.58
2016,6,20,13,30,962.0,97.0,4.0,21.0,989.0,1012.89,755.13
2016,6,20,13,45,959.0,95.5,4.05,21.0,967.0,988.69,739.93
2016,6,20,14,0,956.0,94.0,4.1,21.0,945.0,961.18,722.5
2016,6,20,14,15,950.0,93.0,4.1,20.5,916.5,928.39,702.46
2016,6,20,14,30,944.0,92.0,4.1,20.0,888.0,892.74,680.29
2016,6,20,14,45,935.5,91.0,4.15,20.0,853.5,852.4,653.57
2016,6,20,15,0,927.0,90.0,4.2,20.0,819.0,809.77,624.97
2016,6,20,15,15,917.0,88.5,4.2,19.5,779.5,763.46,594.35
2016,6,20,15,30,907.0,87.0,4.2,19.0,740.0,715.42,562.0
2016,6,20,15,45,893.5,85.0,4.25,19.0,695.5,663.16,523.04
2016,6,20,16,0,880.0,83.0,4.3,19.0,651.0,610.0,482.08
2016,6,20,16,15,863.5,81.0,4.3,18.5,603.5,554.56,438.92
2016,6,20,16,30,847.0,79.0,4.3,18.0,556.0,499.06,394.24
2016,6,20,16,45,824.5,76.0,4.3,17.5,506.0,439.28,344.74
2016,6,20,17,0,802.0,73.0,4.3,17.0,456.0,381.14,294.96
2016,6,20,17,15,773.0,69.5,4.2,16.5,405.0,321.83,242.89
2016,6,20,17,30,744.0,66.0,4.1,16.0,354.0,264.99,192.01
2016,6,20,17,45,703.0,62.0,4.1,15.5,303.5,207.85,141.47
2016,6,20,18,0,662.0,58.0,4.1,15.0,253.0,155.09,96.32
2016,6,20,18,15,604.0,52.5,4.0,14.5,204.5,101.52,55.47
2016,6,20,18,30,546.0,47.0,3.9,14.0,156.0,56.84,29.61
2016,6,20,18,45,458.0,39.0,3.85,14.0,113.5,29.53,20.33
2016,6,20,19,0,370.0,31.0,3.8,14.0,71.0,24.33,15.03
2016,6,20,19,15,185.0,15.5,3.75,13.5,35.5,11.79,0.89
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,5.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,111.0,10.0,3.3,11.0,12.0,9.53,0.0
2016,6,21,5,15,258.0,20.0,3.25,11.5,43.5,15.9,3.58
2016,6,21,5,30,405.0,30.0,3.2,12.0,75.0,23.39,14.41
2016,6,21,5,45,493.5,37.0,3.2,13.0,118.5,27.78,18.91
2016,6,21,6,0,582.0,44.0,3.2,14.0,162.0,58.91,30.17
2016,6,21,6,15,637.0,49.5,3.15,14.5,210.5,105.15,57.1
2016,6,21,6,30,692.0,55.0,3.1,15.0,259.0,157.86,97.38
2016,6,21,6,45,730.5,58.5,3.05,16.0,310.0,211.39,143.1
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,268.98,193.68
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,326.09,244.45
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,386.68,296.93
2016,6,21,7,45,844.5,70.5,2.9,19.0,513.0,444.64,345.33
2016,6,21,8,0,866.0,73.0,2.9,20.0,563.0,503.58,392.66
2016,6,21,8,15,881.0,75.0,2.85,20.5,610.0,559.19,436.36
2016,6,21,8,30,896.0,77.0,2.8,21.0,657.0,614.54,478.29
2016,6,21,8,45,908.5,78.0,2.8,21.5,701.0,666.76,516.71
2016,6,21,9,0,921.0,79.0,2.8,22.0,745.0,717.94,552.5
2016,6,21,9,15,930.0,80.5,2.8,22.0,784.0,765.77,584.71
2016,6,21,9,30,939.0,82.0,2.8,22.0,823.0,811.76,615.24
2016,6,21,9,45,940.0,87.0,2.85,22.5,855.0,852.78,641.11
2016,6,21,10,0,941.0,92.0,2.9,23.0,887.0,890.94,664.76
2016,6,21,10,15,946.0,93.0,2.9,23.0,915.0,925.56,686.78
2016,6,21,10,30,951.0,94.0,2.9,23.0,943.0,957.27,706.76
2016,6,21,10,45,954.0,95.5,2.95,23.5,964.0,984.58,722.79
2016,6,21,11,0,957.0,97.0,3.0,24.0,985.0,1008.6,736.64
2016,6,21,11,15,959.5,98.0,3.05,24.0,999.5,1028.24,749.11
2016,6,21,11,30,962.0,99.0,3.1,24.0,1014.0,1044.38,759.42
2016,6,21,11,45,962.5,99.5,3.2,24.0,1021.5,1054.48,766.38
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,1060.95,771.14
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,1062.76,773.04
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,1060.92,772.69
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,1053.45,768.81
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,1042.4,762.69
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,1026.78,754.77
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,1007.69,744.58
2016,6,21,13,45,949.5,99.0,3.9,23.0,962.5,983.77,730.05
2016,6,21,14,0,946.0,98.0,4.0,23.0,941.0,956.6,713.29
2016,6,21,14,15,940.5,97.0,4.0,22.5,913.0,924.56,693.94
2016,6,21,14,30,935.0,96.0,4.0,22.0,885.0,889.66,672.47
2016,6,21,14,45,927.5,94.5,4.05,22.0,851.0,849.97,646.42
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,807.93,618.48
2016,6,21,15,15,910.5,91.0,4.1,21.5,778.0,761.78,588.25
2016,6,21,15,30,901.0,89.0,4.1,21.0,739.0,713.89,556.28
2016,6,21,15,45,888.5,87.0,4.15,21.0,695.0,662.55,518.3
2016,6,21,16,0,876.0,85.0,4.2,21.0,651.0,610.23,478.29
2016,6,21,16,15,860.0,82.5,4.15,20.5,604.0,554.77,435.4
2016,6,21,16,30,844.0,80.0,4.1,20.0,557.0,499.2,391.02
2016,6,21,16,45,823.5,77.0,4.1,20.0,507.5,440.47,342.15
2016,6,21,17,0,803.0,74.0,4.1,20.0,458.0,383.14,292.99
2016,6,21,17,15,775.0,70.5,4.05,19.0,407.5,324.09,242.3
2016,6,21,17,30,747.0,67.0,4.0,18.0,357.0,267.38,192.42
2016,6,21,17,45,708.0,63.0,4.0,17.5,306.0,210.45,142.36
2016,6,21,18,0,669.0,59.0,4.0,17.0,255.0,157.67,97.42
2016,6,21,18,15,612.0,53.0,3.95,16.5,207.0,103.24,56.07
2016,6,21,18,30,555.0,47.0,3.9,16.0,159.0,57.64,29.61
2016,6,21,18,45,463.0,39.5,3.9,15.5,115.5,29.96,20.57
2016,6,21,19,0,371.0,32.0,3.9,15.0,72.0,25.24,15.74
2016,6,21,19,15,185.5,16.0,3.85,14.5,36.0,12.22,1.23
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.0,4.15,9.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,10.0,4.2,10.0,12.0,9.53,0.0
2016,6,22,5,15,228.5,21.5,4.2,10.5,42.5,17.35,4.16
2016,6,22,5,30,376.0,33.0,4.2,11.0,73.0,26.2,16.87
2016,6,22,5,45,468.0,40.5,4.25,11.5,117.0,30.88,21.76
2016,6,22,6,0,560.0,48.0,4.3,12.0,161.0,58.51,30.86
2016,6,22,6,15,617.5,53.5,4.35,12.5,210.0,104.0,57.5
2016,6,22,6,30,675.0,59.0,4.4,13.0,259.0,158.37,99.42
2016,6,22,6,45,712.5,64.0,4.45,13.5,309.5,212.12,146.03
2016,6,22,7,0,750.0,69.0,4.5,14.0,360.0,269.85,197.76
2016,6,22,7,15,778.5,72.5,4.5,14.5,411.5,326.92,249.31
2016,6,22,7,30,807.0,76.0,4.5,15.0,463.0,386.38,301.93
2016,6,22,7,45,829.0,78.5,4.55,15.5,512.5,444.12,351.99
2016,6,22,8,0,851.0,81.0,4.6,16.0,562.0,503.38,401.74
2016,6,22,8,15,867.0,83.5,4.55,16.5,609.5,559.33,447.13
2016,6,22,8,30,883.0,86.0,4.5,17.0,657.0,615.15,490.88
2016,6,22,8,45,896.5,87.5,4.5,17.5,701.5,667.97,531.17
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,719.88,569.3
2016,6,22,9,15,920.0,90.5,4.45,18.0,785.5,768.03,602.83
2016,6,22,9,30,930.0,92.0,4.4,18.0,825.0,814.46,634.66
2016,6,22,9,45,938.0,93.5,4.35,18.5,859.5,857.29,662.23
2016,6,22,10,0,946.0,95.0,4.3,19.0,894.0,897.79,687.89
2016,6,22,10,15,951.5,96.0,4.3,19.0,922.5,933.04,711.23
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,965.41,732.49
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,993.33,749.21
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,1017.99,763.65
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,1037.79,776.28
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,1054.08,786.65
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,1064.81,793.4
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,1071.88,797.85
