Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,1074.26,799.32
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,1072.95,798.48
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,1065.49,793.7
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,1054.42,786.65
2016,6,22,13,15,965.0,103.5,4.3,20.0,1010.5,1039.22,776.95
2016,6,22,13,30,963.0,103.0,4.3,20.0,996.0,1020.49,764.97
2016,6,22,13,45,960.0,101.5,4.35,20.0,974.5,996.36,749.7
2016,6,22,14,0,957.0,100.0,4.4,20.0,953.0,968.93,732.14
2016,6,22,14,15,951.0,99.0,4.4,20.0,924.5,936.19,710.69
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,900.59,687.17
2016,6,22,14,45,938.0,96.0,4.4,20.0,861.5,860.48,660.36
2016,6,22,15,0,931.0,94.0,4.4,20.0,827.0,817.96,631.62
2016,6,22,15,15,920.5,92.5,4.4,19.5,787.0,771.17,600.71
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,722.68,568.07
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,670.3,529.04
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,617.0,487.99
2016,6,22,16,15,867.0,84.5,4.5,18.5,610.5,561.19,444.53
2016,6,22,16,30,851.0,82.0,4.5,18.0,563.0,505.25,399.5
2016,6,22,16,45,827.5,79.5,4.5,17.5,512.5,445.34,349.88
2016,6,22,17,0,804.0,77.0,4.5,17.0,462.0,387.1,300.01
2016,6,22,17,15,775.0,73.5,4.5,16.5,410.5,327.61,247.89
2016,6,22,17,30,746.0,70.0,4.5,16.0,359.0,270.58,196.87
2016,6,22,17,45,702.5,66.0,4.5,15.5,307.5,212.7,145.73
2016,6,22,18,0,659.0,62.0,4.5,15.0,256.0,157.19,98.3
2016,6,22,18,15,599.5,56.0,4.45,14.5,207.5,105.21,58.66
2016,6,22,18,30,540.0,50.0,4.4,14.0,159.0,60.17,32.17
2016,6,22,18,45,441.5,42.0,4.35,13.5,115.0,32.15,22.68
2016,6,22,19,0,343.0,34.0,4.3,13.0,71.0,27.08,17.48
2016,6,22,19,15,171.5,17.0,4.3,12.5,35.5,13.09,1.89
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.5,14.5,3.65,9.5,38.0,10.96,0.36
2016,6,23,5,30,443.0,29.0,3.6,10.0,76.0,24.65,15.59
2016,6,23,5,45,532.5,35.0,3.6,10.5,121.0,28.53,19.78
2016,6,23,6,0,622.0,41.0,3.6,11.0,166.0,56.48,28.03
2016,6,23,6,15,673.0,45.5,3.6,11.5,215.0,103.67,55.18
2016,6,23,6,30,724.0,50.0,3.6,12.0,264.0,156.83,96.22
2016,6,23,6,45,759.5,53.5,3.65,13.0,314.5,211.5,143.7
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,271.79,197.52
2016,6,23,7,15,819.0,59.5,3.65,14.5,415.0,328.58,249.09
2016,6,23,7,30,843.0,62.0,3.6,15.0,465.0,387.16,301.08
2016,6,23,7,45,860.5,64.5,3.6,15.5,514.0,444.41,350.66
2016,6,23,8,0,878.0,67.0,3.6,16.0,563.0,502.21,398.99
2016,6,23,8,15,891.0,69.0,3.55,16.5,609.0,557.34,443.51
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,612.02,486.11
2016,6,23,8,45,913.5,73.0,3.5,17.5,697.5,663.72,525.19
2016,6,23,9,0,923.0,75.0,3.5,18.0,740.0,714.12,561.33
2016,6,23,9,15,931.0,76.5,3.5,18.0,778.5,761.37,594.07
2016,6,23,9,30,939.0,78.0,3.5,18.0,817.0,806.7,625.05
2016,6,23,9,45,942.0,81.0,3.5,18.5,849.0,847.39,651.2
2016,6,23,10,0,945.0,84.0,3.5,19.0,881.0,885.38,675.14
2016,6,23,10,15,949.5,85.0,3.55,19.0,908.5,919.77,697.98
2016,6,23,10,30,954.0,86.0,3.6,19.0,936.0,951.23,718.75
2016,6,23,10,45,958.5,85.5,3.65,19.5,957.0,978.07,734.95
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,1001.68,748.95
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,1020.55,761.24
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,1035.89,771.28
2016,6,23,11,45,968.5,85.5,3.9,20.0,1013.0,1046.13,778.39
2016,6,23,12,0,970.0,85.0,4.0,20.0,1020.0,1052.72,783.22
2016,6,23,12,15,969.5,85.0,4.05,20.0,1019.5,1054.16,784.4
2016,6,23,12,30,969.0,85.0,4.1,20.0,1019.0,1051.91,783.29
2016,6,23,12,45,965.5,86.5,4.15,20.0,1011.0,1044.54,778.89
2016,6,23,13,0,962.0,88.0,4.2,20.0,1003.0,1033.58,772.21
2016,6,23,13,15,959.0,87.5,4.2,19.5,988.0,1017.51,763.34
2016,6,23,13,30,956.0,87.0,4.2,19.0,973.0,997.97,752.17
2016,6,23,13,45,953.0,85.0,4.25,19.0,951.5,973.5,736.53
2016,6,23,14,0,950.0,83.0,4.3,19.0,930.0,945.75,718.62
2016,6,23,14,15,944.0,82.0,4.3,19.0,902.0,913.24,697.11
2016,6,23,14,30,938.0,81.0,4.3,19.0,874.0,877.9,673.53
2016,6,23,14,45,931.0,79.5,4.35,19.0,840.0,838.58,647.22
2016,6,23,15,0,924.0,78.0,4.4,19.0,806.0,796.88,619.11
2016,6,23,15,15,914.5,76.5,4.35,18.5,767.5,751.16,588.34
2016,6,23,15,30,905.0,75.0,4.3,18.0,729.0,703.69,555.86
2016,6,23,15,45,892.5,74.0,4.3,17.5,685.5,653.27,519.33
2016,6,23,16,0,880.0,73.0,4.3,17.0,642.0,601.86,480.08
2016,6,23,16,15,865.0,71.0,4.25,16.5,596.0,547.33,437.02
2016,6,23,16,30,850.0,69.0,4.2,16.0,550.0,492.59,392.39
2016,6,23,16,45,828.0,67.0,4.2,16.0,500.5,434.79,343.35
2016,6,23,17,0,806.0,65.0,4.2,16.0,451.0,378.06,293.78
2016,6,23,17,15,779.5,62.0,4.15,15.5,401.5,318.57,241.34
2016,6,23,17,30,753.0,59.0,4.1,15.0,352.0,262.55,190.77
2016,6,23,17,45,713.0,56.0,4.05,14.5,302.0,206.03,140.32
2016,6,23,18,0,673.0,53.0,4.0,14.0,252.0,153.73,95.12
2016,6,23,18,15,618.5,48.0,3.9,13.5,204.0,102.59,55.8
2016,6,23,18,30,564.0,43.0,3.8,13.0,156.0,57.84,29.55
2016,6,23,18,45,475.0,36.0,3.7,13.0,113.5,26.88,18.1
2016,6,23,19,0,386.0,29.0,3.6,13.0,71.0,22.44,13.54
2016,6,23,19,15,241.5,19.0,3.5,12.5,41.0,14.94,3.07
2016,6,23,19,30,97.0,9.0,3.4,12.0,11.0,8.58,0.0
2016,6,23,19,45,48.5,4.5,3.35,12.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,205.0,15.0,3.5,10.0,37.0,11.41,0.34
2016,6,24,5,30,410.0,30.0,3.5,10.0,74.0,23.51,14.58
2016,6,24,5,45,498.5,37.5,3.55,10.5,118.0,28.34,19.59
2016,6,24,6,0,587.0,45.0,3.6,11.0,162.0,58.39,30.78
2016,6,24,6,15,644.0,50.5,3.6,11.5,212.0,104.96,57.58
2016,6,24,6,30,701.0,56.0,3.6,12.0,262.0,158.26,98.42
2016,6,24,6,45,738.5,60.0,3.6,13.0,313.5,212.52,145.26
2016,6,24,7,0,776.0,64.0,3.6,14.0,365.0,270.74,197.08
2016,6,24,7,15,803.5,67.5,3.55,14.5,416.5,328.9,249.48
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,389.34,302.7
2016,6,24,7,45,852.0,73.5,3.45,15.5,518.5,448.82,353.74
2016,6,24,8,0,873.0,76.0,3.4,16.0,569.0,507.99,402.82
2016,6,24,8,15,888.5,78.5,3.3,16.5,617.0,564.81,448.28
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,621.43,491.89
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,674.82,530.74
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,727.13,566.93
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,775.76,598.76
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,822.57,628.72
2016,6,24,9,45,956.0,88.0,3.0,20.5,868.0,865.41,655.71
2016,6,24,10,0,965.0,88.0,3.0,21.0,903.0,905.93,680.75
2016,6,24,10,15,970.5,89.0,3.05,21.0,931.5,941.86,704.12
2016,6,24,10,30,976.0,90.0,3.1,21.0,960.0,974.86,725.46
2016,6,24,10,45,980.0,90.5,3.15,21.5,982.0,1002.84,742.01
2016,6,24,11,0,984.0,91.0,3.2,22.0,1004.0,1027.5,756.33
2016,6,24,11,15,986.5,91.5,3.25,22.0,1019.0,1047.26,768.95
2016,6,24,11,30,989.0,92.0,3.3,22.0,1034.0,1063.43,779.33
2016,6,24,11,45,990.0,92.5,3.4,22.0,1041.0,1074.46,786.91
2016,6,24,12,0,991.0,93.0,3.5,22.0,1048.0,1081.74,792.21
2016,6,24,12,15,991.0,93.0,3.6,22.0,1048.5,1083.77,794.22
2016,6,24,12,30,991.0,93.0,3.7,22.0,1049.0,1082.03,793.92
2016,6,24,12,45,980.5,99.0,3.85,22.0,1039.0,1072.23,788.84
2016,6,24,13,0,970.0,105.0,4.0,22.0,1029.0,1058.84,781.48
2016,6,24,13,15,967.5,104.5,4.05,22.0,1014.0,1043.22,771.99
2016,6,24,13,30,965.0,104.0,4.1,22.0,999.0,1024.06,760.21
2016,6,24,13,45,960.0,104.0,4.2,22.0,977.0,999.64,745.25
2016,6,24,14,0,955.0,104.0,4.3,22.0,955.0,971.99,728.06
2016,6,24,14,15,949.0,102.5,4.35,22.0,927.0,938.88,706.8
2016,6,24,14,30,943.0,101.0,4.4,22.0,899.0,902.9,683.45
2016,6,24,14,45,934.5,100.0,4.45,22.0,864.0,862.72,657.05
2016,6,24,15,0,926.0,99.0,4.5,22.0,829.0,820.22,628.87
2016,6,24,15,15,916.0,97.0,4.5,21.5,789.5,773.53,598.25
2016,6,24,15,30,906.0,95.0,4.5,21.0,750.0,725.1,565.88
2016,6,24,15,45,892.5,93.5,4.5,21.0,705.5,673.41,527.34
2016,6,24,16,0,879.0,92.0,4.5,21.0,661.0,620.79,486.95
2016,6,24,16,15,862.0,89.0,4.45,20.5,613.0,564.13,443.14
2016,6,24,16,30,845.0,86.0,4.4,20.0,565.0,507.12,397.67
2016,6,24,16,45,822.5,83.0,4.35,20.0,514.5,447.84,348.3
2016,6,24,17,0,800.0,80.0,4.3,20.0,464.0,389.71,298.51
2016,6,24,17,15,770.5,76.0,4.2,19.5,412.0,329.74,246.7
2016,6,24,17,30,741.0,72.0,4.1,19.0,360.0,272.29,196.06
2016,6,24,17,45,700.0,67.5,4.05,18.5,309.0,214.68,145.74
2016,6,24,18,0,659.0,63.0,4.0,18.0,258.0,159.13,98.73
2016,6,24,18,15,599.0,57.0,3.9,17.0,208.5,106.99,59.45
2016,6,24,18,30,539.0,51.0,3.8,16.0,159.0,61.85,32.98
2016,6,24,18,45,447.0,42.5,3.75,15.5,115.5,32.58,22.86
2016,6,24,19,0,355.0,34.0,3.7,15.0,72.0,27.06,17.32
2016,6,24,19,15,210.0,22.0,3.65,14.5,41.5,17.76,4.72
2016,6,24,19,30,65.0,10.0,3.6,14.0,11.0,9.53,0.0
2016,6,24,19,45,32.5,5.0,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,186.5,16.0,2.55,12.5,35.5,12.31,0.43
2016,6,25,5,30,373.0,32.0,2.5,13.0,71.0,25.4,15.95
2016,6,25,5,45,465.5,39.5,2.45,14.0,114.5,30.12,20.84
2016,6,25,6,0,558.0,47.0,2.4,15.0,158.0,55.89,29.09
2016,6,25,6,15,616.0,53.0,2.35,15.5,207.0,101.61,55.06
2016,6,25,6,30,674.0,59.0,2.3,16.0,256.0,156.31,96.3
2016,6,25,6,45,715.5,63.0,2.3,16.5,307.5,209.83,141.59
2016,6,25,7,0,757.0,67.0,2.3,17.0,359.0,267.8,192.28
2016,6,25,7,15,785.0,70.5,2.25,17.5,410.0,325.07,242.8
2016,6,25,7,30,813.0,74.0,2.2,18.0,461.0,384.69,294.11
2016,6,25,7,45,836.0,76.0,2.15,19.0,511.5,442.71,342.07
2016,6,25,8,0,859.0,78.0,2.1,20.0,562.0,502.41,389.36
2016,6,25,8,15,874.5,80.5,2.1,20.0,609.5,558.55,433.91
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,614.51,476.92
2016,6,25,8,45,903.0,84.5,2.1,20.5,701.0,667.42,515.48
2016,6,25,9,0,916.0,86.0,2.1,21.0,745.0,719.36,551.79
2016,6,25,9,15,925.5,87.5,2.15,21.0,784.5,767.51,584.18
2016,6,25,9,30,935.0,89.0,2.2,21.0,824.0,813.89,615.0
2016,6,25,9,45,935.0,94.5,2.25,21.5,856.5,854.63,640.46
2016,6,25,10,0,935.0,100.0,2.3,22.0,889.0,892.45,663.7
2016,6,25,10,15,940.5,101.5,2.35,22.0,917.0,928.02,686.55
2016,6,25,10,30,946.0,103.0,2.4,22.0,945.0,960.73,707.43
2016,6,25,10,45,950.0,103.5,2.5,22.5,967.0,988.04,723.85
2016,6,25,11,0,954.0,104.0,2.6,23.0,989.0,1012.12,738.17
2016,6,25,11,15,957.0,104.5,2.65,23.0,1003.5,1031.89,750.69
2016,6,25,11,30,960.0,105.0,2.7,23.0,1018.0,1048.19,761.09
2016,6,25,11,45,961.5,105.5,2.8,23.0,1026.0,1059.47,768.88
2016,6,25,12,0,963.0,106.0,2.9,23.0,1034.0,1067.13,774.49
2016,6,25,12,15,963.0,106.0,2.95,23.0,1034.0,1069.15,776.13
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,1067.51,775.59
2016,6,25,12,45,964.0,104.0,3.1,23.0,1027.5,1061.2,772.62
2016,6,25,13,0,965.0,102.0,3.2,23.0,1021.0,1051.21,767.38
2016,6,25,13,15,962.5,101.5,3.25,23.0,1006.5,1035.69,758.19
2016,6,25,13,30,960.0,101.0,3.3,23.0,992.0,1016.66,746.78
2016,6,25,13,45,956.5,100.0,3.35,23.0,970.5,992.77,732.2
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,965.59,715.43
2016,6,25,14,15,947.5,98.0,3.45,23.0,921.0,933.51,695.3
2016,6,25,14,30,942.0,97.0,3.5,23.0,893.0,898.54,673.11
2016,6,25,14,45,935.0,95.0,3.55,23.0,859.0,858.63,647.34
2016,6,25,15,0,928.0,93.0,3.6,23.0,825.0,816.31,619.64
2016,6,25,15,15,918.0,91.5,3.6,22.5,785.5,770.07,589.78
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,722.09,558.19
2016,6,25,15,45,896.0,87.5,3.65,22.0,702.0,670.32,520.53
2016,6,25,16,0,884.0,85.0,3.7,22.0,658.0,617.48,480.66
2016,6,25,16,15,867.5,82.5,3.7,21.5,610.5,561.37,437.87
2016,6,25,16,30,851.0,80.0,3.7,21.0,563.0,505.17,393.54
2016,6,25,16,45,830.5,77.0,3.7,21.0,513.0,446.08,344.81
2016,6,25,17,0,810.0,74.0,3.7,21.0,463.0,388.34,295.7
2016,6,25,17,15,781.5,70.5,3.65,20.0,411.5,328.65,244.89
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,271.35,194.84
2016,6,25,17,45,713.5,62.5,3.6,18.5,309.0,213.37,144.13
2016,6,25,18,0,674.0,58.0,3.6,18.0,258.0,159.59,98.44
2016,6,25,18,15,617.0,52.5,3.55,17.5,209.0,105.2,57.03
2016,6,25,18,30,560.0,47.0,3.5,17.0,160.0,59.55,30.22
2016,6,25,18,45,470.0,39.5,3.5,16.5,116.5,29.91,20.44
2016,6,25,19,0,380.0,32.0,3.5,16.0,73.0,25.18,15.66
2016,6,25,19,15,234.0,21.0,3.5,15.5,42.5,16.8,4.18
2016,6,25,19,30,88.0,10.0,3.5,15.0,12.0,9.53,0.0
2016,6,25,19,45,44.0,5.0,3.5,14.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.5,15.5,3.55,12.5,34.5,11.89,0.0
2016,6,26,5,30,361.0,31.0,3.5,13.0,69.0,24.5,15.13
2016,6,26,5,45,453.0,38.5,3.5,14.0,111.5,29.26,20.06
2016,6,26,6,0,545.0,46.0,3.5,15.0,154.0,54.0,28.05
2016,6,26,6,15,602.5,51.5,3.4,15.5,202.0,98.41,53.05
2016,6,26,6,30,660.0,57.0,3.3,16.0,250.0,151.65,93.15
2016,6,26,6,45,700.5,61.0,3.25,16.5,300.5,204.11,137.71
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,260.92,187.66
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,317.25,237.77
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,375.96,288.88
2016,6,26,7,45,818.5,75.0,3.2,19.0,501.0,433.42,337.07
2016,6,26,8,0,840.0,78.0,3.2,20.0,550.0,492.45,384.68
2016,6,26,8,15,694.5,136.5,3.2,20.5,549.5,514.73,402.51
2016,6,26,8,30,549.0,195.0,3.2,21.0,549.0,519.12,404.99
2016,6,26,8,45,721.5,141.0,3.25,22.0,639.5,607.95,472.48
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,704.75,543.65
2016,6,26,9,15,903.5,88.5,3.35,23.0,769.0,752.01,575.68
2016,6,26,9,30,913.0,90.0,3.4,23.0,808.0,797.54,606.46
2016,6,26,9,45,919.0,92.0,3.45,23.5,841.0,838.81,632.77
2016,6,26,10,0,925.0,94.0,3.5,24.0,874.0,877.66,657.14
2016,6,26,10,15,930.5,95.0,3.55,24.0,901.5,912.46,679.84
2016,6,26,10,30,936.0,96.0,3.6,24.0,929.0,944.44,700.59
2016,6,26,10,45,938.5,97.5,3.65,24.5,950.0,971.18,716.41
2016,6,26,11,0,941.0,99.0,3.7,25.0,971.0,994.67,730.05
2016,6,26,11,15,676.0,254.5,3.75,25.0,886.0,923.46,682.27
2016,6,26,11,30,411.0,410.0,3.8,25.0,801.0,827.01,609.05
2016,6,26,11,45,463.5,404.5,3.85,25.0,848.5,878.47,645.78
2016,6,26,12,0,516.0,399.0,3.9,25.0,896.0,928.61,680.31
2016,6,26,12,15,484.5,411.0,3.95,25.0,878.0,910.31,667.06
2016,6,26,12,30,453.0,423.0,4.0,25.0,860.0,889.7,652.73
2016,6,26,12,45,511.5,392.0,4.05,25.0,882.0,914.26,671.6
2016,6,26,13,0,570.0,361.0,4.1,25.0,904.0,935.45,687.89
2016,6,26,13,15,744.0,237.0,4.1,24.5,934.5,973.2,719.4
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,989.24,731.73
2016,6,26,13,45,914.5,111.5,4.15,24.0,944.0,965.76,716.77
2016,6,26,14,0,911.0,110.0,4.2,24.0,923.0,939.14,699.96
2016,6,26,14,15,905.5,109.0,4.2,24.0,896.0,908.24,679.94
2016,6,26,14,30,900.0,108.0,4.2,24.0,869.0,874.59,657.97
2016,6,26,14,45,893.0,106.0,4.2,24.0,836.0,836.13,632.55
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,795.37,605.34
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,750.3,575.94
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,703.6,544.81
2016,6,26,15,45,855.0,97.0,4.2,23.0,683.5,653.85,507.88
2016,6,26,16,0,844.0,94.0,4.2,23.0,641.0,603.04,469.23
2016,6,26,16,15,827.5,91.0,4.15,22.5,594.5,548.57,427.5
2016,6,26,16,30,811.0,88.0,4.1,22.0,548.0,493.45,383.94
2016,6,26,16,45,791.5,84.0,4.05,21.5,499.5,436.29,337.42
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,380.02,290.1
2016,6,26,17,15,743.0,76.0,3.95,20.5,400.5,321.74,240.06
2016,6,26,17,30,714.0,72.0,3.9,20.0,350.0,265.95,191.13
2016,6,26,17,45,677.0,66.5,3.85,19.5,300.5,209.75,142.13
2016,6,26,18,0,640.0,61.0,3.8,19.0,251.0,155.26,96.01
2016,6,26,18,15,582.5,55.0,3.75,18.5,203.0,104.4,57.53
2016,6,26,18,30,525.0,49.0,3.7,18.0,155.0,60.25,31.41
2016,6,26,18,45,440.0,40.5,3.65,17.5,113.0,30.75,21.07
2016,6,26,19,0,355.0,32.0,3.6,17.0,71.0,25.15,15.55
2016,6,26,19,15,218.0,21.0,3.55,16.5,41.0,16.79,4.16
2016,6,26,19,30,81.0,10.0,3.5,16.0,11.0,9.53,0.0
2016,6,26,19,45,40.5,5.0,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.0,3.85,14.5,33.5,11.48,0.0
2016,6,27,5,30,351.0,30.0,3.8,15.0,67.0,23.61,14.18
2016,6,27,5,45,443.5,38.0,3.8,15.5,109.0,28.85,19.55
2016,6,27,6,0,536.0,46.0,3.8,16.0,151.0,53.13,27.67
2016,6,27,6,15,593.5,51.5,3.75,16.5,199.0,96.97,52.09
2016,6,27,6,30,651.0,57.0,3.7,17.0,247.0,149.66,91.54
2016,6,27,6,45,693.5,61.0,3.65,17.5,297.0,201.99,135.73
2016,6,27,7,0,736.0,65.0,3.6,18.0,347.0,258.91,185.56
2016,6,27,7,15,764.5,68.5,3.6,18.5,397.5,315.12,235.46
2016,6,27,7,30,793.0,72.0,3.6,19.0,448.0,373.77,286.46
2016,6,27,7,45,816.0,74.5,3.6,20.0,498.0,431.19,334.6
2016,6,27,8,0,839.0,77.0,3.6,21.0,548.0,490.35,382.34
2016,6,27,8,15,855.0,79.0,3.6,21.5,595.0,545.27,425.98
2016,6,27,8,30,871.0,81.0,3.6,22.0,642.0,600.1,468.09
2016,6,27,8,45,884.5,83.0,3.6,23.0,685.5,652.98,506.43
2016,6,27,9,0,898.0,85.0,3.6,24.0,729.0,704.99,542.57
2016,6,27,9,15,907.5,86.5,3.65,24.0,768.5,752.45,575.04
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,798.19,605.96
2016,6,27,9,45,914.0,95.5,3.75,24.5,839.0,837.95,631.23
2016,6,27,10,0,911.0,103.0,3.8,25.0,870.0,874.65,654.14
2016,6,27,10,15,917.0,104.0,3.8,25.0,898.0,909.5,676.66
2016,6,27,10,30,923.0,105.0,3.8,25.0,926.0,941.61,697.2
2016,6,27,10,45,928.0,105.5,3.85,25.0,948.0,969.38,715.1
2016,6,27,11,0,933.0,106.0,3.9,25.0,970.0,994.05,730.96
2016,6,27,11,15,936.0,106.5,3.9,25.0,985.0,1013.57,743.15
2016,6,27,11,30,939.0,107.0,3.9,25.0,1000.0,1029.69,753.19
2016,6,27,11,45,941.0,107.0,3.95,25.0,1007.5,1040.86,760.42
2016,6,27,12,0,943.0,107.0,4.0,25.0,1015.0,1048.49,765.48
2016,6,27,12,15,943.0,107.0,4.0,25.0,1015.5,1050.57,766.71
2016,6,27,12,30,943.0,107.0,4.0,25.0,1016.0,1049.06,765.76
2016,6,27,12,45,946.5,103.5,4.05,25.0,1010.5,1043.92,762.9
2016,6,27,13,0,950.0,100.0,4.1,25.0,1005.0,1035.12,757.77
2016,6,27,13,15,947.5,99.5,4.05,25.0,991.0,1019.88,747.88
2016,6,27,13,30,945.0,99.0,4.0,25.0,977.0,1001.19,735.83
2016,6,27,13,45,943.0,97.5,4.0,25.0,956.0,978.56,721.56
2016,6,27,14,0,941.0,96.0,4.0,25.0,935.0,952.63,705.11
2016,6,27,14,15,935.5,95.0,4.0,24.5,907.5,920.94,686.11
2016,6,27,14,30,930.0,94.0,4.0,24.0,880.0,886.4,665.03
2016,6,27,14,45,924.5,91.5,4.0,24.0,847.0,847.66,639.59
2016,6,27,15,0,919.0,89.0,4.0,24.0,814.0,806.43,612.21
2016,6,27,15,15,910.0,87.5,4.0,23.5,775.5,761.33,582.99
2016,6,27,15,30,901.0,86.0,4.0,23.0,737.0,714.42,552.02
2016,6,27,15,45,891.0,83.5,4.0,23.0,694.0,664.29,515.45
2016,6,27,16,0,881.0,81.0,4.0,23.0,651.0,612.91,476.46
2016,6,27,16,15,865.5,78.5,3.95,22.5,604.5,557.52,434.09
2016,6,27,16,30,850.0,76.0,3.9,22.0,558.0,501.95,390.17
2016,6,27,16,45,831.0,73.0,3.9,21.5,509.0,444.4,343.34
2016,6,27,17,0,812.0,70.0,3.9,21.0,460.0,386.37,294.56
2016,6,27,17,15,785.0,66.5,3.85,20.5,409.5,327.06,243.43
2016,6,27,17,30,758.0,63.0,3.8,20.0,359.0,269.96,193.11
2016,6,27,17,45,721.0,59.0,3.8,19.5,308.5,212.68,142.91
2016,6,27,18,0,684.0,55.0,3.8,19.0,258.0,159.27,97.43
2016,6,27,18,15,629.0,50.0,3.75,18.5,209.5,107.24,57.91
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,59.13,29.08
2016,6,27,18,45,489.0,37.5,3.65,17.5,117.5,28.17,18.84
2016,6,27,19,0,404.0,30.0,3.6,17.0,74.0,23.34,14.04
2016,6,27,19,15,260.0,20.0,3.6,16.5,43.0,15.87,3.63
2016,6,27,19,30,116.0,10.0,3.6,16.0,12.0,9.53,0.0
2016,6,27,19,45,58.0,5.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,187.0,15.0,3.7,12.5,34.5,11.52,0.0
2016,6,28,5,30,374.0,30.0,3.6,13.0,69.0,23.69,14.35
2016,6,28,5,45,469.0,37.5,3.55,13.5,112.5,28.5,19.41
2016,6,28,6,0,564.0,45.0,3.5,14.0,156.0,52.58,27.14
2016,6,28,6,15,622.0,51.0,3.45,14.5,205.0,100.87,54.73
2016,6,28,6,30,680.0,57.0,3.4,15.0,254.0,153.35,94.02
2016,6,28,6,45,722.0,60.5,3.35,16.0,305.0,206.78,139.19
2016,6,28,7,0,764.0,64.0,3.3,17.0,356.0,264.72,189.88
2016,6,28,7,15,792.0,67.5,3.25,17.5,407.5,322.37,241.17
2016,6,28,7,30,820.0,71.0,3.2,18.0,459.0,382.38,293.4
2016,6,28,7,45,842.0,73.0,3.2,19.0,509.5,441.27,342.78
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,499.97,390.22
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,556.7,435.31
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,613.31,478.8
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.0,666.28,517.29
2016,6,28,9,0,921.0,83.0,3.4,23.0,743.0,718.23,553.38
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.0,766.72,586.27
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,813.43,617.5
2016,6,28,9,45,944.0,89.0,3.45,23.5,856.5,855.22,644.01
2016,6,28,10,0,948.0,92.0,3.5,24.0,890.0,894.37,668.43
2016,6,28,10,15,953.5,93.0,3.55,24.0,918.5,929.99,691.58
2016,6,28,10,30,959.0,94.0,3.6,24.0,947.0,962.72,712.72
2016,6,28,10,45,962.0,95.5,3.65,24.5,968.5,990.6,729.18
2016,6,28,11,0,965.0,97.0,3.7,25.0,990.0,1015.16,743.41
2016,6,28,11,15,967.5,97.5,3.75,25.0,1005.0,1034.82,755.92
2016,6,28,11,30,970.0,98.0,3.8,25.0,1020.0,1050.94,766.22
2016,6,28,11,45,970.5,99.0,3.85,25.0,1027.5,1062.01,773.35
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,1069.39,778.23
2016,6,28,12,15,971.5,100.0,3.9,25.0,1035.5,1072.08,779.85
2016,6,28,12,30,972.0,100.0,3.9,25.0,1036.0,1071.07,779.22
2016,6,28,12,45,965.5,103.0,3.95,25.0,1027.5,1062.47,774.16
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,1050.29,766.9
2016,6,28,13,15,957.0,105.5,4.0,24.5,1005.0,1035.47,759.17
2016,6,28,13,30,955.0,105.0,4.0,24.0,991.0,1017.13,749.16
2016,6,28,13,45,952.5,103.0,4.05,24.0,970.0,993.37,734.45
2016,6,28,14,0,950.0,101.0,4.1,24.0,949.0,966.3,717.52
2016,6,28,14,15,944.5,100.0,4.1,23.5,921.5,934.39,698.37
2016,6,28,14,30,939.0,99.0,4.1,23.0,894.0,899.59,677.09
2016,6,28,14,45,933.0,97.0,4.1,23.0,860.5,860.67,651.48
2016,6,28,15,0,927.0,95.0,4.1,23.0,827.0,819.25,623.94
2016,6,28,15,15,917.5,93.5,4.1,22.5,787.5,773.46,594.19
2016,6,28,15,30,908.0,92.0,4.1,22.0,748.0,725.88,562.7
2016,6,28,15,45,897.5,89.5,4.15,22.0,704.5,675.09,525.58
2016,6,28,16,0,887.0,87.0,4.2,22.0,661.0,623.08,486.13
2016,6,28,16,15,871.0,84.5,4.2,21.5,614.0,567.07,443.28
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,510.91,398.85
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,451.57,349.8
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,393.38,300.23
2016,6,28,17,15,788.5,71.5,4.2,20.5,415.5,333.61,248.76
2016,6,28,17,30,761.0,68.0,4.2,20.0,364.0,276.1,198.12
2016,6,28,17,45,722.5,63.5,4.2,19.5,313.0,217.75,147.11
2016,6,28,18,0,684.0,59.0,4.2,19.0,262.0,163.48,100.95
2016,6,28,18,15,627.5,53.5,4.15,18.0,212.5,108.38,59.0
2016,6,28,18,30,571.0,48.0,4.1,17.0,163.0,61.98,31.54
2016,6,28,18,45,481.0,40.0,4.05,16.5,119.0,30.36,20.83
2016,6,28,19,0,391.0,32.0,4.0,16.0,75.0,25.19,15.66
2016,6,28,19,15,241.5,21.0,3.95,15.5,43.5,16.81,4.19
2016,6,28,19,30,92.0,10.0,3.9,15.0,12.0,9.53,0.0
2016,6,28,19,45,46.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,16.5,3.55,11.5,33.0,12.9,0.0
2016,6,29,5,30,324.0,33.0,3.5,12.0,66.0,26.59,16.81
2016,6,29,5,45,422.0,42.0,3.5,12.5,109.0,32.58,23.08
2016,6,29,6,0,520.0,51.0,3.5,13.0,152.0,55.96,31.34
2016,6,29,6,15,582.0,57.5,3.5,13.5,200.5,100.09,56.01
2016,6,29,6,30,644.0,64.0,3.5,14.0,249.0,151.53,94.43
2016,6,29,6,45,685.0,69.0,3.5,14.5,300.0,204.37,139.4
2016,6,29,7,0,726.0,74.0,3.5,15.0,351.0,263.52,191.49
2016,6,29,7,15,756.5,78.0,3.5,15.5,402.5,320.37,242.22
2016,6,29,7,30,787.0,82.0,3.5,16.0,454.0,379.92,294.3
2016,6,29,7,45,809.0,85.5,3.55,17.0,504.0,437.69,343.17
2016,6,29,8,0,831.0,89.0,3.6,18.0,554.0,496.62,391.23
2016,6,29,8,15,848.5,91.5,3.6,18.5,602.0,553.01,436.35
2016,6,29,8,30,866.0,94.0,3.6,19.0,650.0,608.89,479.61
2016,6,29,8,45,879.5,96.5,3.65,20.0,694.0,662.17,518.73
2016,6,29,9,0,893.0,99.0,3.7,21.0,738.0,714.59,555.9
2016,6,29,9,15,903.0,100.5,3.7,21.0,778.0,762.34,589.02
2016,6,29,9,30,913.0,102.0,3.7,21.0,818.0,808.42,620.25
2016,6,29,9,45,922.0,103.5,3.75,21.5,852.5,851.77,648.23
2016,6,29,10,0,931.0,105.0,3.8,22.0,887.0,892.9,674.35
2016,6,29,10,15,936.5,106.0,3.85,22.0,915.5,928.06,697.46
2016,6,29,10,30,942.0,107.0,3.9,22.0,944.0,960.37,718.6
2016,6,29,10,45,946.5,107.5,3.95,22.5,966.0,988.26,735.29
2016,6,29,11,0,951.0,108.0,4.0,23.0,988.0,1012.96,749.81
2016,6,29,11,15,953.5,108.5,4.05,23.0,1003.0,1032.41,762.33
2016,6,29,11,30,956.0,109.0,4.1,23.0,1018.0,1048.39,772.66
2016,6,29,11,45,957.0,109.5,4.15,23.0,1025.5,1059.35,779.79
2016,6,29,12,0,958.0,110.0,4.2,23.0,1033.0,1066.68,784.68
2016,6,29,12,15,958.0,110.5,4.25,23.0,1033.0,1069.39,786.67
2016,6,29,12,30,958.0,111.0,4.3,23.0,1033.0,1068.46,786.41
2016,6,29,12,45,956.0,111.0,4.35,23.0,1025.5,1061.4,782.24
2016,6,29,13,0,954.0,111.0,4.4,23.0,1018.0,1050.75,775.84
2016,6,29,13,15,951.5,110.5,4.4,23.0,1004.0,1035.55,766.22
2016,6,29,13,30,949.0,110.0,4.4,23.0,990.0,1016.87,754.37
2016,6,29,13,45,945.0,109.0,4.45,23.0,968.5,992.89,739.32
2016,6,29,14,0,941.0,108.0,4.5,23.0,947.0,965.67,722.14
2016,6,29,14,15,935.5,106.5,4.5,23.0,919.5,933.54,701.28
2016,6,29,14,30,930.0,105.0,4.5,23.0,892.0,898.54,678.39
2016,6,29,14,45,923.0,103.0,4.5,23.0,858.0,859.12,652.3
2016,6,29,15,0,916.0,101.0,4.5,23.0,824.0,817.3,624.33
2016,6,29,15,15,906.0,99.5,4.45,22.5,785.0,771.58,594.22
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,724.12,562.45
2016,6,29,15,45,884.5,95.0,4.4,22.0,702.5,672.72,524.43
2016,6,29,16,0,873.0,92.0,4.4,22.0,659.0,620.21,484.44
2016,6,29,16,15,856.5,89.5,4.35,21.5,611.5,564.59,441.69
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,508.64,397.32
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,449.94,349.39
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,392.18,300.68
2016,6,29,17,15,769.5,76.0,4.15,19.5,412.5,332.14,248.96
2016,6,29,17,30,740.0,72.0,4.1,19.0,361.0,274.61,198.31
2016,6,29,17,45,699.0,67.5,4.05,18.5,309.5,216.86,147.84
2016,6,29,18,0,658.0,63.0,4.0,18.0,258.0,161.22,100.59
2016,6,29,18,15,598.0,57.0,3.9,17.0,209.0,108.88,60.85
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,63.56,33.74
2016,6,29,18,45,443.0,43.0,3.75,15.5,116.5,33.01,23.24
2016,6,29,19,0,348.0,35.0,3.7,15.0,73.0,28.0,18.12
2016,6,29,19,15,204.5,22.5,3.7,14.5,42.5,18.24,5.02
2016,6,29,19,30,61.0,10.0,3.7,14.0,12.0,9.53,0.0
2016,6,29,19,45,30.5,5.0,3.7,13.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,17.5,3.05,12.5,30.5,13.74,0.0
2016,6,30,5,30,259.0,35.0,3.0,13.0,61.0,27.36,17.31
2016,6,30,5,45,355.5,45.5,3.0,14.0,102.0,35.87,25.79
2016,6,30,6,0,452.0,56.0,3.0,15.0,143.0,57.95,34.4
2016,6,30,6,15,516.5,63.5,2.95,15.5,190.5,99.13,57.48
2016,6,30,6,30,581.0,71.0,2.9,16.0,238.0,148.0,93.46
2016,6,30,6,45,628.0,76.5,2.85,16.5,288.5,198.89,135.86
2016,6,30,7,0,675.0,82.0,2.8,17.0,339.0,254.96,184.31
2016,6,30,7,15,707.5,86.5,2.75,17.5,389.5,310.34,232.86
2016,6,30,7,30,740.0,91.0,2.7,18.0,440.0,370.22,284.17
2016,6,30,7,45,766.5,94.0,2.7,19.0,490.0,426.94,331.23
2016,6,30,8,0,793.0,97.0,2.7,20.0,540.0,485.39,377.96
2016,6,30,8,15,811.5,100.0,2.7,20.5,587.5,540.93,421.61
2016,6,30,8,30,830.0,103.0,2.7,21.0,635.0,596.75,464.01
2016,6,30,8,45,844.5,105.5,2.7,22.0,679.0,649.52,501.84
2016,6,30,9,0,859.0,108.0,2.7,23.0,723.0,699.77,536.59
2016,6,30,9,15,870.0,110.5,2.75,23.0,762.5,747.85,570.0
2016,6,30,9,30,881.0,113.0,2.8,23.0,802.0,794.41,601.24
2016,6,30,9,45,891.0,113.5,2.85,23.0,837.0,836.45,629.06
2016,6,30,10,0,901.0,114.0,2.9,23.0,872.0,876.43,655.28
2016,6,30,10,15,907.5,115.5,2.95,23.0,900.0,912.07,678.42
2016,6,30,10,30,914.0,117.0,3.0,23.0,928.0,945.02,699.69
2016,6,30,10,45,918.0,118.0,3.1,23.5,950.0,972.31,716.17
2016,6,30,11,0,922.0,119.0,3.2,24.0,972.0,996.49,730.59
2016,6,30,11,15,925.0,120.0,3.25,24.0,987.0,1016.46,743.33
2016,6,30,11,30,928.0,121.0,3.3,24.0,1002.0,1033.07,753.98
2016,6,30,11,45,929.5,121.5,3.4,24.0,1009.5,1044.28,761.62
2016,6,30,12,0,931.0,122.0,3.5,24.0,1017.0,1051.99,767.14
2016,6,30,12,15,931.0,122.0,3.55,23.5,1017.5,1054.18,770.32
2016,6,30,12,30,931.0,122.0,3.6,23.0,1018.0,1052.83,771.35
2016,6,30,12,45,931.5,120.0,3.65,23.0,1011.5,1046.46,767.73
2016,6,30,13,0,932.0,118.0,3.7,23.0,1005.0,1036.53,761.91
2016,6,30,13,15,929.5,117.0,3.75,23.0,990.5,1021.17,752.6
2016,6,30,13,30,927.0,116.0,3.8,23.0,976.0,1002.39,741.11
2016,6,30,13,45,924.5,114.0,3.85,23.0,955.5,979.29,726.78
2016,6,30,14,0,922.0,112.0,3.9,23.0,935.0,952.96,710.27
2016,6,30,14,15,916.0,111.0,3.9,23.0,907.0,921.43,689.92
2016,6,30,14,30,910.0,110.0,3.9,23.0,879.0,887.12,667.6
2016,6,30,14,45,903.5,107.5,3.95,23.0,846.0,848.3,642.28
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,807.11,615.07
2016,6,30,15,15,887.0,103.0,4.0,22.5,774.0,761.64,585.47
2016,6,30,15,30,877.0,101.0,4.0,22.0,735.0,714.49,554.2
2016,6,30,15,45,865.0,98.0,4.05,22.0,692.0,663.61,516.66
2016,6,30,16,0,853.0,95.0,4.1,22.0,649.0,611.71,477.34
2016,6,30,16,15,836.0,92.5,4.1,21.5,601.5,557.06,435.53
2016,6,30,16,30,819.0,90.0,4.1,21.0,554.0,501.68,391.8
2016,6,30,16,45,797.0,86.5,4.15,20.5,504.5,443.39,344.45
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,386.23,296.43
2016,6,30,17,15,745.0,79.0,4.15,19.5,404.0,327.32,245.72
2016,6,30,17,30,715.0,75.0,4.1,19.0,353.0,271.0,196.21
2016,6,30,17,45,672.0,70.0,4.1,18.5,302.5,211.65,144.66
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,158.76,99.84
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,107.55,60.83
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,63.43,34.18
2016,6,30,18,45,412.0,43.5,4.0,16.5,112.5,33.43,23.5
2016,6,30,19,0,316.0,35.0,4.0,16.0,70.0,27.98,18.01
2016,6,30,19,15,182.5,22.5,4.0,15.5,40.5,17.72,4.59
2016,6,30,19,30,49.0,10.0,4.0,15.0,11.0,9.53,0.0
2016,6,30,19,45,24.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,16.5,3.3,13.5,29.5,12.94,0.0
2016,7,1,5,30,263.0,33.0,3.2,14.0,59.0,26.7,16.6
2016,7,1,5,45,358.0,43.0,3.15,15.0,99.5,33.59,23.66
2016,7,1,6,0,453.0,53.0,3.1,16.0,140.0,54.73,31.79
2016,7,1,6,15,516.0,60.5,3.0,16.0,186.5,95.82,54.7
2016,7,1,6,30,579.0,68.0,2.9,16.0,233.0,144.38,90.53
2016,7,1,6,45,623.5,73.5,2.85,16.5,282.5,194.6,132.46
2016,7,1,7,0,668.0,79.0,2.8,17.0,332.0,249.7,180.22
2016,7,1,7,15,700.0,83.5,2.65,17.5,382.5,304.48,228.26
2016,7,1,7,30,732.0,88.0,2.5,18.0,433.0,363.7,278.93
2016,7,1,7,45,757.5,91.0,2.4,19.0,482.0,419.55,325.11
2016,7,1,8,0,783.0,94.0,2.3,20.0,531.0,477.01,370.77
2016,7,1,8,15,801.5,97.0,2.15,20.5,578.0,532.04,413.37
2016,7,1,8,30,820.0,100.0,2.0,21.0,625.0,587.38,454.46
2016,7,1,8,45,834.5,103.0,1.95,21.5,668.5,640.19,492.6
2016,7,1,9,0,849.0,106.0,1.9,22.0,712.0,690.56,527.76
2016,7,1,9,15,860.0,108.0,1.9,22.0,751.5,737.75,559.9
2016,7,1,9,30,871.0,110.0,1.9,22.0,791.0,783.46,589.86
2016,7,1,9,45,879.0,112.0,1.9,22.5,825.0,825.04,615.46
2016,7,1,10,0,887.0,114.0,1.9,23.0,859.0,864.46,639.24
2016,7,1,10,15,893.5,115.5,1.95,23.0,887.5,899.71,661.77
2016,7,1,10,30,900.0,117.0,2.0,23.0,916.0,932.32,682.5
2016,7,1,10,45,904.0,118.5,2.05,23.0,937.5,959.82,699.87
2016,7,1,11,0,908.0,120.0,2.1,23.0,959.0,984.24,715.31
2016,7,1,11,15,911.0,121.0,2.15,23.0,974.0,1004.02,727.83
2016,7,1,11,30,914.0,122.0,2.2,23.0,989.0,1020.5,738.33
2016,7,1,11,45,915.0,122.5,2.3,23.0,996.5,1031.12,745.8
2016,7,1,12,0,916.0,123.0,2.4,23.0,1004.0,1038.28,751.2
2016,7,1,12,15,916.0,123.0,2.45,22.5,1004.5,1040.48,754.47
2016,7,1,12,30,916.0,123.0,2.5,22.0,1005.0,1039.2,755.67
2016,7,1,12,45,907.5,127.5,2.6,22.0,996.0,1030.47,751.25
2016,7,1,13,0,899.0,132.0,2.7,22.0,987.0,1018.39,744.77
2016,7,1,13,15,896.0,131.5,2.75,22.0,973.0,1003.51,736.04
2016,7,1,13,30,893.0,131.0,2.8,22.0,959.0,985.35,725.22
2016,7,1,13,45,890.0,128.5,2.85,22.0,938.0,962.04,711.01
2016,7,1,14,0,887.0,126.0,2.9,22.0,917.0,935.62,694.74
2016,7,1,14,15,880.5,124.5,2.95,21.5,890.0,904.13,676.29
2016,7,1,14,30,874.0,123.0,3.0,21.0,863.0,870.0,655.84
2016,7,1,14,45,867.0,120.5,3.05,21.0,829.5,832.0,631.23
2016,7,1,15,0,860.0,118.0,3.1,21.0,796.0,791.76,604.81
2016,7,1,15,15,848.5,116.0,3.1,21.0,757.5,746.64,574.37
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,702.22,543.49
2016,7,1,15,45,824.5,110.5,3.1,21.0,676.0,651.72,506.36
2016,7,1,16,0,812.0,107.0,3.1,21.0,633.0,600.36,467.66
2016,7,1,16,15,793.5,103.5,3.1,20.5,586.5,545.08,425.75
2016,7,1,16,30,775.0,100.0,3.1,20.0,540.0,490.07,382.66
2016,7,1,16,45,752.5,96.0,3.1,20.0,491.5,433.32,336.16
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,376.36,288.21
2016,7,1,17,15,698.5,87.0,3.1,19.5,392.5,318.17,238.74
2016,7,1,17,30,667.0,82.0,3.1,19.0,342.0,262.8,190.62
2016,7,1,17,45,625.0,76.0,3.1,18.5,292.5,207.25,142.62
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,156.25,99.65
2016,7,1,18,15,522.0,63.0,3.05,17.5,196.0,107.15,62.38
2016,7,1,18,30,461.0,56.0,3.0,17.0,149.0,65.26,36.87
2016,7,1,18,45,370.5,46.0,3.0,16.5,107.5,35.7,25.48
2016,7,1,19,0,280.0,36.0,3.0,16.0,66.0,28.94,18.81
2016,7,1,19,15,158.0,22.5,2.95,15.5,38.0,17.71,4.47
2016,7,1,19,30,36.0,9.0,2.9,15.0,10.0,8.58,0.0
2016,7,1,19,45,18.0,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.5,1.5,12.0,28.5,12.96,0.0
2016,7,2,5,30,254.0,33.0,1.4,12.0,57.0,25.78,15.94
2016,7,2,5,45,350.5,43.0,1.3,12.5,97.5,33.67,24.02
2016,7,2,6,0,447.0,53.0,1.2,13.0,138.0,54.09,32.05
2016,7,2,6,15,511.0,60.5,1.1,13.5,185.0,94.85,54.67
2016,7,2,6,30,575.0,68.0,1.0,14.0,232.0,143.22,90.13
2016,7,2,6,45,619.5,74.0,0.9,14.5,281.5,193.65,131.98
2016,7,2,7,0,664.0,80.0,0.8,15.0,331.0,248.98,179.36
2016,7,2,7,15,697.0,84.5,0.8,15.0,381.5,303.88,227.28
2016,7,2,7,30,730.0,89.0,0.8,15.0,432.0,363.33,278.0
2016,7,2,7,45,754.0,93.0,0.85,15.5,481.0,419.42,324.59
2016,7,2,8,0,778.0,97.0,0.9,16.0,530.0,476.99,370.79
