Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,15,796.5,100.5,0.95,16.0,577.0,532.31,414.53
2016,7,2,8,30,815.0,104.0,1.0,16.0,624.0,587.95,457.23
2016,7,2,8,45,615.0,191.5,1.05,16.0,600.0,586.85,454.63
2016,7,2,9,0,415.0,279.0,1.1,16.0,576.0,562.23,434.0
2016,7,2,9,15,639.5,197.0,1.1,16.0,682.5,668.97,515.17
2016,7,2,9,30,864.0,115.0,1.1,16.0,789.0,782.73,595.49
2016,7,2,9,45,859.0,124.5,1.1,16.5,819.5,821.02,617.89
2016,7,2,10,0,854.0,134.0,1.1,17.0,850.0,856.21,638.82
2016,7,2,10,15,861.0,135.5,1.05,17.0,878.5,890.93,659.63
2016,7,2,10,30,868.0,137.0,1.0,17.0,907.0,923.14,678.52
2016,7,2,10,45,872.5,138.5,1.0,17.0,928.5,950.35,694.91
2016,7,2,11,0,877.0,140.0,1.0,17.0,950.0,974.61,709.43
2016,7,2,11,15,880.5,141.0,1.0,17.0,965.0,994.37,721.12
2016,7,2,11,30,884.0,142.0,1.0,17.0,980.0,1010.93,730.88
2016,7,2,11,45,886.0,142.0,1.0,17.5,988.0,1021.79,735.79
2016,7,2,12,0,888.0,142.0,1.0,18.0,996.0,1029.31,738.76
2016,7,2,12,15,888.0,142.0,1.0,18.0,996.0,1031.48,739.93
2016,7,2,12,30,888.0,142.0,1.0,18.0,996.0,1030.28,739.19
2016,7,2,12,45,898.0,134.0,1.05,18.0,992.5,1027.8,738.82
2016,7,2,13,0,908.0,126.0,1.1,18.0,989.0,1021.69,736.28
2016,7,2,13,15,904.5,125.5,1.1,18.0,975.0,1006.24,727.02
2016,7,2,13,30,901.0,125.0,1.1,18.0,961.0,987.49,715.86
2016,7,2,13,45,897.0,123.5,1.15,18.0,940.0,964.09,702.68
2016,7,2,14,0,893.0,122.0,1.2,18.0,919.0,937.6,687.48
2016,7,2,14,15,886.5,120.5,1.2,17.5,891.0,905.97,669.28
2016,7,2,14,30,880.0,119.0,1.2,17.0,863.0,871.67,649.19
2016,7,2,14,45,871.0,117.5,1.3,17.0,829.5,832.84,625.98
2016,7,2,15,0,862.0,116.0,1.4,17.0,796.0,791.89,600.84
2016,7,2,15,15,850.5,113.5,1.45,17.0,757.0,746.21,571.35
2016,7,2,15,30,839.0,111.0,1.5,17.0,718.0,701.14,541.32
2016,7,2,15,45,823.5,109.0,1.55,17.0,674.5,650.11,504.82
2016,7,2,16,0,808.0,107.0,1.6,17.0,631.0,598.49,466.77
2016,7,2,16,15,789.0,104.0,1.65,16.5,584.5,543.61,425.88
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,489.05,383.66
2016,7,2,16,45,744.0,97.5,1.75,16.0,488.5,431.46,336.91
2016,7,2,17,0,718.0,94.0,1.8,16.0,439.0,374.04,288.86
2016,7,2,17,15,685.5,89.0,1.8,15.5,389.0,316.13,239.61
2016,7,2,17,30,653.0,84.0,1.8,15.0,339.0,261.16,191.73
2016,7,2,17,45,609.0,78.5,1.85,15.0,289.5,206.39,143.97
2016,7,2,18,0,565.0,73.0,1.9,15.0,240.0,156.4,101.5
2016,7,2,18,15,503.5,65.0,1.85,14.5,193.5,107.33,63.96
2016,7,2,18,30,442.0,57.0,1.8,14.0,147.0,65.56,38.02
2016,7,2,18,45,353.5,46.5,1.8,14.0,106.0,36.17,26.18
2016,7,2,19,0,265.0,36.0,1.8,14.0,65.0,27.97,18.17
2016,7,2,19,15,132.5,18.0,1.75,13.5,32.5,14.04,2.33
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.0,0.75,10.0,28.5,12.57,0.0
2016,7,3,5,30,258.0,32.0,0.7,10.0,57.0,25.9,16.13
2016,7,3,5,45,356.0,42.0,0.7,10.5,97.5,32.82,23.5
2016,7,3,6,0,454.0,52.0,0.7,11.0,138.0,52.88,31.46
2016,7,3,6,15,518.0,59.0,0.7,11.5,184.5,93.56,53.81
2016,7,3,6,30,582.0,66.0,0.7,12.0,231.0,141.83,89.25
2016,7,3,6,45,625.5,71.5,0.7,12.5,280.5,191.98,131.15
2016,7,3,7,0,669.0,77.0,0.7,13.0,330.0,246.89,178.64
2016,7,3,7,15,701.0,81.5,0.7,13.0,380.0,301.72,226.87
2016,7,3,7,30,733.0,86.0,0.7,13.0,430.0,360.98,277.79
2016,7,3,7,45,757.0,90.0,0.7,13.5,479.0,417.23,324.56
2016,7,3,8,0,781.0,94.0,0.7,14.0,528.0,474.97,370.79
2016,7,3,8,15,799.0,97.0,0.75,14.0,574.5,529.69,414.25
2016,7,3,8,30,817.0,100.0,0.8,14.0,621.0,584.68,456.62
2016,7,3,8,45,831.0,103.0,0.85,14.5,664.5,637.11,495.03
2016,7,3,9,0,845.0,106.0,0.9,15.0,708.0,687.06,530.59
2016,7,3,9,15,856.0,108.0,0.95,15.0,747.0,734.18,563.19
2016,7,3,9,30,867.0,110.0,1.0,15.0,786.0,779.82,593.62
2016,7,3,9,45,886.5,105.0,1.05,15.5,823.0,823.63,621.33
2016,7,3,10,0,906.0,100.0,1.1,16.0,860.0,866.03,647.75
2016,7,3,10,15,912.0,101.5,1.1,16.0,888.0,901.55,669.78
2016,7,3,10,30,918.0,103.0,1.1,16.0,916.0,934.35,689.94
2016,7,3,10,45,922.0,104.0,1.15,16.0,938.0,961.9,707.49
2016,7,3,11,0,926.0,105.0,1.2,16.0,960.0,986.33,723.1
2016,7,3,11,15,929.0,105.5,1.15,16.0,975.0,1006.05,733.95
2016,7,3,11,30,932.0,106.0,1.1,16.0,990.0,1022.39,742.68
2016,7,3,11,45,933.0,106.5,1.05,16.0,998.0,1033.31,748.03
2016,7,3,12,0,934.0,107.0,1.0,16.0,1006.0,1040.7,751.29
2016,7,3,12,15,934.5,107.0,1.0,16.0,1006.5,1043.53,752.87
2016,7,3,12,30,935.0,107.0,1.0,16.0,1007.0,1042.8,752.41
2016,7,3,12,45,924.0,113.5,1.0,16.0,997.5,1033.63,746.83
2016,7,3,13,0,913.0,120.0,1.0,16.0,988.0,1021.06,739.33
2016,7,3,13,15,910.0,119.5,1.0,16.0,974.0,1006.05,730.42
2016,7,3,13,30,907.0,119.0,1.0,16.0,960.0,987.71,719.48
2016,7,3,13,45,904.0,117.0,1.0,16.0,939.5,964.64,705.59
2016,7,3,14,0,901.0,115.0,1.0,16.0,919.0,938.41,689.71
2016,7,3,14,15,895.0,114.0,1.05,16.0,891.5,907.51,671.63
2016,7,3,14,30,889.0,113.0,1.1,16.0,864.0,873.89,651.57
2016,7,3,14,45,881.5,110.5,1.15,16.0,831.0,835.0,627.73
2016,7,3,15,0,874.0,108.0,1.2,16.0,798.0,793.86,602.02
2016,7,3,15,15,863.5,106.0,1.2,16.0,759.5,748.94,572.69
2016,7,3,15,30,853.0,104.0,1.2,16.0,721.0,702.44,541.76
2016,7,3,15,45,840.0,101.0,1.3,16.0,678.0,651.96,506.4
2016,7,3,16,0,827.0,98.0,1.4,16.0,635.0,601.47,469.69
2016,7,3,16,15,809.0,95.5,1.45,16.0,588.5,546.74,428.15
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,492.18,385.3
2016,7,3,16,45,768.5,89.0,1.55,16.0,493.0,434.58,338.64
2016,7,3,17,0,746.0,85.0,1.6,16.0,444.0,378.2,291.39
2016,7,3,17,15,715.5,81.0,1.6,15.5,394.0,320.64,242.31
2016,7,3,17,30,685.0,77.0,1.6,15.0,344.0,263.88,192.83
2016,7,3,17,45,642.0,72.0,1.65,14.5,294.0,207.97,144.22
2016,7,3,18,0,599.0,67.0,1.7,14.0,244.0,156.69,100.61
2016,7,3,18,15,540.0,60.0,1.65,13.5,197.0,106.79,62.16
2016,7,3,18,30,481.0,53.0,1.6,13.0,150.0,63.83,35.58
2016,7,3,18,45,391.5,43.5,1.6,13.0,108.5,33.46,23.91
2016,7,3,19,0,302.0,34.0,1.6,13.0,67.0,27.07,17.49
2016,7,3,19,15,151.0,17.0,1.55,12.5,33.5,13.1,1.69
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,127.0,16.0,0.75,10.0,28.0,12.59,0.0
2016,7,4,5,30,254.0,32.0,0.8,10.0,56.0,25.99,16.09
2016,7,4,5,45,354.5,41.5,0.85,10.5,96.5,32.44,23.13
2016,7,4,6,0,455.0,51.0,0.9,11.0,137.0,51.5,30.53
2016,7,4,6,15,519.0,58.5,0.9,11.0,183.5,92.65,53.21
2016,7,4,6,30,583.0,66.0,0.9,11.0,230.0,141.4,89.24
2016,7,4,6,45,630.5,70.5,0.95,11.5,280.0,191.47,131.17
2016,7,4,7,0,678.0,75.0,1.0,12.0,330.0,246.77,179.31
2016,7,4,7,15,709.5,79.5,1.0,12.5,380.0,303.64,229.29
2016,7,4,7,30,741.0,84.0,1.0,13.0,430.0,361.46,279.07
2016,7,4,7,45,767.5,86.5,1.0,13.5,479.5,417.78,326.34
2016,7,4,8,0,794.0,89.0,1.0,14.0,529.0,475.82,373.29
2016,7,4,8,15,812.0,92.0,1.0,14.0,576.0,531.21,417.33
2016,7,4,8,30,830.0,95.0,1.0,14.0,623.0,586.86,460.11
2016,7,4,8,45,845.5,96.5,1.05,14.5,667.0,638.25,498.08
2016,7,4,9,0,861.0,98.0,1.1,15.0,711.0,689.71,534.97
2016,7,4,9,15,871.5,100.0,1.1,15.0,750.0,737.17,567.08
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,783.1,597.17
2016,7,4,9,45,876.5,111.0,1.1,15.5,819.5,821.36,620.49
2016,7,4,10,0,871.0,120.0,1.1,16.0,850.0,856.46,641.43
2016,7,4,10,15,878.0,121.5,1.1,16.0,878.5,891.81,663.52
2016,7,4,10,30,885.0,123.0,1.1,16.0,907.0,924.6,683.75
2016,7,4,10,45,890.0,124.0,1.15,16.5,929.0,952.31,700.14
2016,7,4,11,0,895.0,125.0,1.2,17.0,951.0,977.04,714.61
2016,7,4,11,15,898.5,125.5,1.2,17.0,966.0,996.74,726.36
2016,7,4,11,30,902.0,126.0,1.2,17.0,981.0,1013.18,736.13
2016,7,4,11,45,903.5,126.5,1.25,17.0,989.0,1024.31,743.57
2016,7,4,12,0,905.0,127.0,1.3,17.0,997.0,1032.04,749.02
2016,7,4,12,15,905.5,127.0,1.3,17.0,997.5,1034.84,750.61
2016,7,4,12,30,906.0,127.0,1.3,17.0,998.0,1034.19,750.2
2016,7,4,12,45,915.5,119.0,1.35,17.0,994.0,1031.07,749.27
2016,7,4,13,0,925.0,111.0,1.4,17.0,990.0,1024.27,746.12
2016,7,4,13,15,922.5,110.5,1.4,17.0,976.0,1009.61,737.23
2016,7,4,13,30,920.0,110.0,1.4,17.0,962.0,991.56,726.33
2016,7,4,13,45,916.5,108.5,1.45,17.0,941.5,968.27,712.88
2016,7,4,14,0,913.0,107.0,1.5,17.0,921.0,941.8,697.34
2016,7,4,14,15,907.0,106.0,1.5,17.0,893.5,910.59,677.89
2016,7,4,14,30,901.0,105.0,1.5,17.0,866.0,876.62,656.53
2016,7,4,14,45,894.0,103.0,1.55,17.0,833.0,838.24,632.63
2016,7,4,15,0,887.0,101.0,1.6,17.0,800.0,797.53,606.82
2016,7,4,15,15,876.5,99.0,1.6,16.5,761.5,752.11,577.95
2016,7,4,15,30,866.0,97.0,1.6,16.0,723.0,705.07,547.43
2016,7,4,15,45,854.5,94.0,1.65,16.0,680.0,654.99,511.61
2016,7,4,16,0,843.0,91.0,1.7,16.0,637.0,603.87,473.67
2016,7,4,16,15,825.5,88.5,1.7,16.0,590.5,549.37,431.64
2016,7,4,16,30,808.0,86.0,1.7,16.0,544.0,494.24,387.84
2016,7,4,16,45,787.5,82.0,1.75,16.0,495.0,436.65,340.9
2016,7,4,17,0,767.0,78.0,1.8,16.0,446.0,380.04,293.15
2016,7,4,17,15,737.5,74.5,1.85,15.5,396.0,322.13,243.56
2016,7,4,17,30,708.0,71.0,1.9,15.0,346.0,266.76,194.86
2016,7,4,17,45,668.0,66.0,1.95,14.5,296.5,208.47,143.87
2016,7,4,18,0,628.0,61.0,2.0,14.0,247.0,156.19,99.03
2016,7,4,18,15,569.5,55.0,2.0,13.5,199.5,105.55,59.87
2016,7,4,18,30,511.0,49.0,2.0,13.0,152.0,61.75,32.94
2016,7,4,18,45,421.5,40.5,2.0,13.0,110.0,30.81,21.57
2016,7,4,19,0,332.0,32.0,2.0,13.0,68.0,25.23,15.89
2016,7,4,19,15,166.0,16.0,2.0,12.5,34.0,12.24,1.04
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,2.4,10.5,28.0,11.8,0.0
2016,7,5,5,30,282.0,30.0,2.4,11.0,56.0,24.15,14.32
2016,7,5,5,45,379.5,40.0,2.4,11.5,97.0,31.17,21.82
2016,7,5,6,0,477.0,50.0,2.4,12.0,138.0,50.63,29.55
2016,7,5,6,15,304.5,79.5,2.35,12.5,142.0,91.58,60.64
2016,7,5,6,30,132.0,109.0,2.3,13.0,146.0,114.85,86.53
2016,7,5,6,45,146.0,129.0,2.3,13.5,177.5,145.03,111.57
2016,7,5,7,0,160.0,149.0,2.3,14.0,209.0,176.99,138.29
2016,7,5,7,15,264.5,157.5,2.25,14.5,273.5,229.67,179.74
2016,7,5,7,30,369.0,166.0,2.2,15.0,338.0,293.75,231.04
2016,7,5,7,45,586.0,129.0,2.2,15.5,437.0,378.99,298.59
2016,7,5,8,0,803.0,92.0,2.2,16.0,536.0,482.61,380.5
2016,7,5,8,15,822.0,95.0,2.2,16.5,584.0,539.08,425.08
2016,7,5,8,30,841.0,98.0,2.2,17.0,632.0,595.88,468.62
2016,7,5,8,45,855.5,100.5,2.2,17.5,676.5,648.14,507.42
2016,7,5,9,0,870.0,103.0,2.2,18.0,721.0,700.43,545.0
2016,7,5,9,15,881.5,105.0,2.2,18.0,761.0,749.09,578.71
2016,7,5,9,30,893.0,107.0,2.2,18.0,801.0,796.26,610.26
2016,7,5,9,45,903.0,108.0,2.2,18.5,836.5,839.49,637.48
2016,7,5,10,0,913.0,109.0,2.2,19.0,872.0,880.63,662.88
2016,7,5,10,15,919.5,110.0,2.2,19.0,901.5,916.43,685.65
2016,7,5,10,30,926.0,111.0,2.2,19.0,931.0,949.5,706.49
2016,7,5,10,45,931.0,112.0,2.25,19.0,953.5,978.29,724.96
2016,7,5,11,0,936.0,113.0,2.3,19.0,976.0,1003.96,741.42
2016,7,5,11,15,939.5,113.5,2.35,19.0,991.5,1024.44,754.54
2016,7,5,11,30,943.0,114.0,2.4,19.0,1007.0,1041.51,765.56
2016,7,5,11,45,944.5,114.5,2.45,19.0,1015.5,1053.13,773.17
2016,7,5,12,0,946.0,115.0,2.5,19.0,1024.0,1061.18,778.62
2016,7,5,12,15,946.5,115.0,2.55,19.0,1024.5,1064.13,780.93
2016,7,5,12,30,947.0,115.0,2.6,19.0,1025.0,1063.46,781.06
2016,7,5,12,45,945.0,115.5,2.65,19.0,1018.0,1057.2,777.69
2016,7,5,13,0,943.0,116.0,2.7,19.0,1011.0,1047.36,772.14
2016,7,5,13,15,940.0,115.0,2.75,18.5,997.0,1031.52,764.21
2016,7,5,13,30,937.0,114.0,2.8,18.0,983.0,1012.23,754.05
2016,7,5,13,45,935.0,112.0,2.9,18.0,962.5,989.51,740.62
2016,7,5,14,0,933.0,110.0,3.0,18.0,942.0,963.48,724.89
2016,7,5,14,15,927.0,108.5,3.0,18.0,913.5,931.24,704.07
2016,7,5,14,30,921.0,107.0,3.0,18.0,885.0,896.16,681.24
2016,7,5,14,45,913.5,105.0,3.05,18.0,851.0,856.7,655.56
2016,7,5,15,0,906.0,103.0,3.1,18.0,817.0,814.88,627.96
2016,7,5,15,15,895.0,101.0,3.1,17.5,777.5,768.32,597.5
2016,7,5,15,30,884.0,99.0,3.1,17.0,738.0,720.12,565.36
2016,7,5,15,45,870.0,96.5,3.15,17.0,693.5,668.07,527.04
2016,7,5,16,0,856.0,94.0,3.2,17.0,649.0,615.17,486.76
2016,7,5,16,15,838.0,91.5,3.25,16.5,601.0,559.78,444.2
2016,7,5,16,30,820.0,89.0,3.3,16.0,553.0,503.7,399.62
2016,7,5,16,45,795.5,85.5,3.35,16.0,502.5,444.11,350.11
2016,7,5,17,0,771.0,82.0,3.4,16.0,452.0,385.91,300.25
2016,7,5,17,15,739.5,78.0,3.45,15.5,401.0,326.55,248.79
2016,7,5,17,30,708.0,74.0,3.5,15.0,350.0,269.95,198.58
2016,7,5,17,45,662.0,70.0,3.6,15.0,299.0,211.13,146.64
2016,7,5,18,0,616.0,66.0,3.7,15.0,248.0,159.04,101.83
2016,7,5,18,15,554.0,59.5,3.7,14.0,199.5,108.19,62.72
2016,7,5,18,30,492.0,53.0,3.7,13.0,151.0,64.65,35.88
2016,7,5,18,45,397.0,44.0,3.7,12.5,109.0,33.99,24.4
2016,7,5,19,0,302.0,35.0,3.7,12.0,67.0,28.11,18.38
2016,7,5,19,15,151.0,17.5,3.65,11.5,33.5,13.6,1.58
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,159.0,13.5,3.45,10.5,28.0,10.49,0.0
2016,7,6,5,30,318.0,27.0,3.4,11.0,56.0,21.39,11.91
2016,7,6,5,45,411.5,35.5,3.4,11.5,96.5,27.17,18.27
2016,7,6,6,0,505.0,44.0,3.4,12.0,137.0,45.39,24.93
2016,7,6,6,15,566.5,50.0,3.25,12.5,184.0,87.83,47.18
2016,7,6,6,30,628.0,56.0,3.1,13.0,231.0,137.5,83.6
2016,7,6,6,45,668.0,61.0,3.0,13.5,280.5,190.96,128.92
2016,7,6,7,0,708.0,66.0,2.9,14.0,330.0,246.64,178.18
2016,7,6,7,15,738.5,69.5,2.8,14.5,380.0,301.98,227.77
2016,7,6,7,30,769.0,73.0,2.7,15.0,430.0,360.05,278.74
2016,7,6,7,45,791.5,76.0,2.6,16.0,479.0,416.65,326.63
2016,7,6,8,0,814.0,79.0,2.5,17.0,528.0,474.52,373.63
2016,7,6,8,15,831.0,81.5,2.45,17.5,575.0,529.93,417.8
2016,7,6,8,30,848.0,84.0,2.4,18.0,622.0,585.01,460.11
2016,7,6,8,45,860.5,86.5,2.35,18.5,665.5,637.05,498.69
2016,7,6,9,0,873.0,89.0,2.3,19.0,709.0,688.2,535.31
2016,7,6,9,15,883.0,91.0,2.3,19.0,748.0,735.91,567.99
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,782.0,598.89
2016,7,6,9,45,900.5,94.5,2.35,19.5,821.0,823.75,625.59
2016,7,6,10,0,908.0,96.0,2.4,20.0,855.0,863.25,650.46
2016,7,6,10,15,914.0,97.0,2.45,20.0,883.0,898.49,673.47
2016,7,6,10,30,920.0,98.0,2.5,20.0,911.0,931.0,694.59
2016,7,6,10,45,924.0,99.0,2.55,20.0,932.5,958.78,712.51
2016,7,6,11,0,928.0,100.0,2.6,20.0,954.0,983.41,728.39
2016,7,6,11,15,931.0,100.5,2.7,20.0,969.0,1003.33,741.7
2016,7,6,11,30,934.0,101.0,2.8,20.0,984.0,1019.85,752.9
2016,7,6,11,45,935.5,101.0,2.9,20.0,992.0,1030.93,760.63
2016,7,6,12,0,937.0,101.0,3.0,20.0,1000.0,1038.47,766.2
2016,7,6,12,15,937.0,101.0,3.1,19.5,1000.5,1040.94,770.04
2016,7,6,12,30,937.0,101.0,3.2,19.0,1001.0,1039.83,771.66
2016,7,6,12,45,930.5,104.5,3.35,19.0,993.0,1032.22,768.03
2016,7,6,13,0,924.0,108.0,3.5,19.0,985.0,1021.14,762.16
2016,7,6,13,15,921.5,107.5,3.55,18.5,971.5,1006.54,754.66
2016,7,6,13,30,919.0,107.0,3.6,18.0,958.0,988.55,744.91
2016,7,6,13,45,918.5,104.0,3.65,18.0,938.5,966.6,731.07
2016,7,6,14,0,918.0,101.0,3.7,18.0,919.0,941.32,714.95
2016,7,6,14,15,912.5,100.0,3.7,18.0,892.0,910.43,694.63
2016,7,6,14,30,907.0,99.0,3.7,18.0,865.0,876.73,672.3
2016,7,6,14,45,903.0,95.5,3.75,18.0,833.0,839.09,647.32
2016,7,6,15,0,899.0,92.0,3.8,18.0,801.0,798.88,620.29
2016,7,6,15,15,889.5,90.5,3.8,17.5,763.0,754.23,590.66
2016,7,6,15,30,880.0,89.0,3.8,17.0,725.0,707.84,559.31
2016,7,6,15,45,870.0,86.0,3.8,17.0,682.5,658.1,522.37
2016,7,6,16,0,860.0,83.0,3.8,17.0,640.0,607.14,482.94
2016,7,6,16,15,844.0,80.5,3.8,16.5,593.5,552.38,440.28
2016,7,6,16,30,828.0,78.0,3.8,16.0,547.0,497.49,396.1
2016,7,6,16,45,808.5,75.0,3.8,16.0,498.5,439.97,347.71
2016,7,6,17,0,789.0,72.0,3.8,16.0,450.0,383.58,298.8
2016,7,6,17,15,761.0,68.5,3.8,15.5,400.0,324.92,247.44
2016,7,6,17,30,733.0,65.0,3.8,15.0,350.0,268.6,196.98
2016,7,6,17,45,692.5,61.0,3.8,14.5,299.5,211.61,146.27
2016,7,6,18,0,652.0,57.0,3.8,14.0,249.0,158.93,100.6
2016,7,6,18,15,595.0,51.5,3.7,13.5,201.5,105.43,58.74
2016,7,6,18,30,538.0,46.0,3.6,13.0,154.0,60.59,31.12
2016,7,6,18,45,450.0,38.0,3.55,13.0,111.5,28.69,19.67
2016,7,6,19,0,362.0,30.0,3.5,13.0,69.0,23.46,14.32
2016,7,6,19,15,181.0,15.0,3.4,12.5,34.5,11.4,0.17
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,157.5,13.0,3.05,10.5,27.0,10.08,0.0
2016,7,7,5,30,315.0,26.0,3.0,11.0,54.0,20.53,11.08
2016,7,7,5,45,411.0,34.0,2.95,11.5,94.5,25.9,17.14
2016,7,7,6,0,507.0,42.0,2.9,12.0,135.0,43.12,23.3
2016,7,7,6,15,568.0,48.0,2.85,12.5,182.0,85.58,45.33
2016,7,7,6,30,629.0,54.0,2.8,13.0,229.0,137.27,83.34
2016,7,7,6,45,670.5,58.5,2.75,13.5,278.0,188.46,126.62
2016,7,7,7,0,712.0,63.0,2.7,14.0,327.0,244.18,175.88
2016,7,7,7,15,742.0,66.5,2.65,14.5,377.0,299.58,225.58
2016,7,7,7,30,772.0,70.0,2.6,15.0,427.0,357.66,276.65
2016,7,7,7,45,794.5,73.0,2.6,15.5,476.0,414.43,325.49
2016,7,7,8,0,817.0,76.0,2.6,16.0,525.0,472.93,374.08
2016,7,7,8,15,834.0,78.5,2.6,16.0,572.0,528.09,419.28
2016,7,7,8,30,851.0,81.0,2.6,16.0,619.0,583.35,463.19
2016,7,7,8,45,864.0,83.0,2.65,16.5,662.5,635.39,502.7
2016,7,7,9,0,877.0,85.0,2.7,17.0,706.0,686.58,540.42
2016,7,7,9,15,887.0,86.5,2.75,17.0,745.0,733.99,573.56
2016,7,7,9,30,897.0,88.0,2.8,17.0,784.0,779.79,605.12
2016,7,7,9,45,902.0,91.0,2.85,17.0,817.5,821.25,633.3
2016,7,7,10,0,907.0,94.0,2.9,17.0,851.0,860.29,659.59
2016,7,7,10,15,913.0,95.0,2.95,17.0,879.5,895.55,683.12
2016,7,7,10,30,919.0,96.0,3.0,17.0,908.0,928.09,704.71
2016,7,7,10,45,924.0,96.5,3.05,17.5,930.0,956.31,721.94
2016,7,7,11,0,929.0,97.0,3.1,18.0,952.0,981.44,737.04
2016,7,7,11,15,932.0,97.5,3.1,18.0,967.0,1001.42,749.7
2016,7,7,11,30,935.0,98.0,3.1,18.0,982.0,1018.01,760.17
2016,7,7,11,45,937.5,97.5,3.15,18.0,990.0,1029.63,767.87
2016,7,7,12,0,940.0,97.0,3.2,18.0,998.0,1037.71,773.36
2016,7,7,12,15,940.0,97.0,3.2,18.0,999.0,1040.23,774.88
2016,7,7,12,30,940.0,97.0,3.2,18.0,1000.0,1039.15,774.17
2016,7,7,12,45,935.5,99.0,3.25,18.0,992.5,1032.03,770.03
2016,7,7,13,0,931.0,101.0,3.3,18.0,985.0,1021.4,763.68
2016,7,7,13,15,928.5,100.5,3.3,18.0,971.0,1006.73,754.33
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,988.64,742.79
2016,7,7,13,45,924.0,97.5,3.3,18.0,937.0,965.64,727.99
2016,7,7,14,0,922.0,95.0,3.3,18.0,917.0,939.38,711.01
2016,7,7,14,15,916.5,94.0,3.25,18.0,889.5,908.39,690.44
2016,7,7,14,30,911.0,93.0,3.2,18.0,862.0,874.58,667.88
2016,7,7,14,45,906.0,90.5,3.2,18.0,829.5,836.99,642.9
2016,7,7,15,0,901.0,88.0,3.2,18.0,797.0,796.9,615.97
2016,7,7,15,15,891.0,86.5,3.15,17.5,759.0,751.8,586.04
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,704.99,554.47
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,655.2,517.99
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,604.19,478.84
2016,7,7,16,15,845.5,77.0,3.1,16.5,590.0,550.15,437.03
2016,7,7,16,30,830.0,75.0,3.1,16.0,544.0,495.92,393.63
2016,7,7,16,45,810.5,71.5,3.15,16.0,495.5,438.5,345.68
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,380.77,296.0
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,322.66,245.21
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,266.81,195.21
2016,7,7,17,45,698.5,58.0,3.25,14.5,297.5,210.3,144.85
2016,7,7,18,0,661.0,54.0,3.3,14.0,248.0,157.74,99.16
2016,7,7,18,15,605.5,48.5,3.25,13.5,200.5,106.08,58.81
2016,7,7,18,30,550.0,43.0,3.2,13.0,153.0,58.6,29.07
2016,7,7,18,45,467.5,35.5,3.2,12.5,111.0,26.56,17.83
2016,7,7,19,0,385.0,28.0,3.2,12.0,69.0,21.69,12.85
2016,7,7,19,15,192.5,14.0,3.15,11.5,34.5,10.56,0.0
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,171.0,12.0,2.75,10.5,27.0,9.24,0.0
2016,7,8,5,30,342.0,24.0,2.7,11.0,54.0,18.77,9.51
2016,7,8,5,45,432.0,31.5,2.65,11.5,93.5,23.79,15.27
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,42.64,23.03
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,84.52,44.06
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,133.34,79.56
2016,7,8,6,45,676.5,53.5,2.65,13.5,273.5,184.28,122.83
2016,7,8,7,0,714.0,58.0,2.7,14.0,322.0,239.28,171.75
2016,7,8,7,15,743.0,61.5,2.65,14.5,371.5,294.45,221.4
2016,7,8,7,30,772.0,65.0,2.6,15.0,421.0,352.19,272.32
2016,7,8,7,45,792.0,68.0,2.6,15.5,469.0,408.77,321.14
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,465.08,368.16
2016,7,8,8,15,829.0,73.5,2.6,16.5,563.5,519.99,412.5
2016,7,8,8,30,846.0,76.0,2.6,17.0,610.0,575.0,455.4
2016,7,8,8,45,856.5,79.0,2.65,17.5,652.5,626.25,494.24
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,676.44,531.15
2016,7,8,9,15,877.5,83.5,2.7,18.0,734.0,723.82,563.95
2016,7,8,9,30,888.0,85.0,2.7,18.0,773.0,769.66,595.19
2016,7,8,9,45,896.0,86.0,2.75,18.5,807.0,811.21,622.18
2016,7,8,10,0,904.0,87.0,2.8,19.0,841.0,850.56,647.34
2016,7,8,10,15,910.0,88.5,2.8,19.0,869.0,886.29,670.67
2016,7,8,10,30,916.0,90.0,2.8,19.0,897.0,919.31,692.02
2016,7,8,10,45,920.5,90.5,2.8,19.0,919.5,947.04,709.72
2016,7,8,11,0,925.0,91.0,2.8,19.0,942.0,971.67,725.35
2016,7,8,11,15,928.5,91.5,2.8,19.0,957.0,992.12,738.21
2016,7,8,11,30,932.0,92.0,2.8,19.0,972.0,1009.21,748.91
2016,7,8,11,45,935.5,91.0,2.85,19.0,981.0,1021.32,756.9
2016,7,8,12,0,939.0,90.0,2.9,19.0,990.0,1029.91,762.71
2016,7,8,12,15,939.5,90.0,2.9,19.0,991.0,1032.96,764.56
2016,7,8,12,30,940.0,90.0,2.9,19.0,992.0,1032.41,764.2
2016,7,8,12,45,935.0,92.5,2.9,19.5,984.5,1025.35,758.25
2016,7,8,13,0,930.0,95.0,2.9,20.0,977.0,1014.77,750.18
2016,7,8,13,15,927.5,94.5,2.9,19.5,963.5,1000.13,742.4
2016,7,8,13,30,925.0,94.0,2.9,19.0,950.0,982.07,732.42
2016,7,8,13,45,921.5,93.0,2.95,19.0,929.5,959.23,718.29
2016,7,8,14,0,918.0,92.0,3.0,19.0,909.0,933.19,702.01
2016,7,8,14,15,912.5,91.0,3.0,19.0,882.0,902.32,682.01
2016,7,8,14,30,907.0,90.0,3.0,19.0,855.0,868.63,660.01
2016,7,8,14,45,899.5,88.5,3.0,19.0,822.0,830.15,634.56
2016,7,8,15,0,892.0,87.0,3.0,19.0,789.0,789.36,607.28
2016,7,8,15,15,882.0,85.5,2.95,18.5,751.0,744.61,577.75
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,698.17,546.58
2016,7,8,15,45,860.5,81.5,2.9,18.0,670.5,648.3,510.24
2016,7,8,16,0,849.0,79.0,2.9,18.0,628.0,597.36,471.34
2016,7,8,16,15,833.0,77.0,2.85,17.5,582.0,543.61,429.84
2016,7,8,16,30,817.0,75.0,2.8,17.0,536.0,489.75,386.87
2016,7,8,16,45,797.5,71.5,2.75,17.0,488.0,432.99,339.58
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,375.96,290.7
2016,7,8,17,15,750.5,64.5,2.65,16.5,390.5,318.05,240.45
2016,7,8,17,30,723.0,61.0,2.6,16.0,341.0,262.43,191.01
2016,7,8,17,45,686.5,57.0,2.6,16.0,292.0,206.87,141.49
2016,7,8,18,0,650.0,53.0,2.6,16.0,243.0,155.14,96.62
2016,7,8,18,15,594.5,47.5,2.5,15.5,196.0,104.09,57.1
2016,7,8,18,30,539.0,42.0,2.4,15.0,149.0,57.3,28.01
2016,7,8,18,45,455.0,35.0,2.35,14.5,108.0,26.15,17.3
2016,7,8,19,0,371.0,28.0,2.3,14.0,67.0,21.71,12.72
2016,7,8,19,15,185.5,14.0,2.25,13.5,33.5,10.58,0.0
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,1.15,11.5,26.0,10.96,0.0
2016,7,9,5,30,336.0,23.0,1.2,12.0,52.0,17.92,8.65
2016,7,9,5,45,428.0,30.5,1.25,12.5,91.5,22.98,14.49
2016,7,9,6,0,520.0,38.0,1.3,13.0,131.0,41.09,22.02
2016,7,9,6,15,578.5,43.0,1.4,13.5,177.0,82.82,42.64
2016,7,9,6,30,637.0,48.0,1.5,14.0,223.0,131.5,77.68
2016,7,9,6,45,675.5,52.0,1.6,14.5,271.0,182.04,120.2
2016,7,9,7,0,714.0,56.0,1.7,15.0,319.0,236.75,168.42
2016,7,9,7,15,743.0,59.5,1.75,15.0,368.5,291.92,218.06
2016,7,9,7,30,772.0,63.0,1.8,15.0,418.0,349.66,269.16
2016,7,9,7,45,792.5,65.5,1.9,15.5,466.0,406.0,317.62
2016,7,9,8,0,813.0,68.0,2.0,16.0,514.0,462.09,364.4
2016,7,9,8,15,829.5,70.5,2.05,16.0,560.0,516.81,409.21
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,571.59,452.75
2016,7,9,8,45,859.0,74.5,2.15,16.5,649.0,622.93,491.61
2016,7,9,9,0,872.0,76.0,2.2,17.0,692.0,673.46,528.54
2016,7,9,9,15,883.0,77.5,2.25,17.0,731.5,721.45,561.87
2016,7,9,9,30,894.0,79.0,2.3,17.0,771.0,767.94,593.74
2016,7,9,9,45,612.5,227.5,2.35,17.0,711.5,730.48,563.43
2016,7,9,10,0,331.0,376.0,2.4,17.0,652.0,655.07,501.95
2016,7,9,10,15,624.5,232.0,2.45,17.0,774.5,789.95,606.64
2016,7,9,10,30,918.0,88.0,2.5,17.0,897.0,919.11,695.63
2016,7,9,10,45,928.5,86.0,2.55,17.5,921.5,949.92,713.57
2016,7,9,11,0,939.0,84.0,2.6,18.0,946.0,977.88,730.45
2016,7,9,11,15,944.5,84.5,2.65,18.0,964.0,1000.56,745.2
2016,7,9,11,30,950.0,85.0,2.7,18.0,982.0,1019.89,757.82
2016,7,9,11,45,956.0,84.5,2.8,18.0,993.5,1035.21,768.39
2016,7,9,12,0,962.0,84.0,2.9,18.0,1005.0,1046.98,776.76
2016,7,9,12,15,965.0,84.0,2.95,18.0,1008.5,1052.63,780.76
2016,7,9,12,30,968.0,84.0,3.0,18.0,1012.0,1054.57,782.49
2016,7,9,12,45,967.0,86.0,3.15,18.0,1007.5,1050.86,781.55
2016,7,9,13,0,966.0,88.0,3.3,18.0,1003.0,1043.46,778.25
2016,7,9,13,15,965.5,87.5,3.35,17.5,991.0,1030.32,771.82
2016,7,9,13,30,965.0,87.0,3.4,17.0,979.0,1013.55,763.03
2016,7,9,13,45,964.0,86.0,3.5,17.0,960.0,992.24,750.12
2016,7,9,14,0,963.0,85.0,3.6,17.0,941.0,967.47,734.84
2016,7,9,14,15,958.5,84.0,3.65,16.5,914.5,936.26,716.07
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,902.01,695.02
2016,7,9,14,45,947.5,82.0,3.75,16.0,855.0,863.28,669.28
2016,7,9,15,0,941.0,81.0,3.8,16.0,822.0,822.0,641.49
2016,7,9,15,15,932.5,80.0,3.85,15.5,783.0,776.91,611.78
2016,7,9,15,30,924.0,79.0,3.9,15.0,744.0,729.88,580.13
2016,7,9,15,45,911.0,77.5,3.95,15.0,700.5,677.67,541.86
2016,7,9,16,0,898.0,76.0,4.0,15.0,657.0,624.41,500.52
2016,7,9,16,15,883.5,74.0,4.0,14.5,610.0,569.04,457.06
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,513.3,411.82
2016,7,9,16,45,849.5,69.5,4.0,14.0,513.5,454.73,362.08
2016,7,9,17,0,830.0,67.0,4.0,14.0,464.0,396.87,311.44
2016,7,9,17,15,803.5,64.0,3.95,13.5,413.0,335.74,257.4
2016,7,9,17,30,777.0,61.0,3.9,13.0,362.0,277.8,204.86
2016,7,9,17,45,740.0,57.0,3.85,13.0,310.5,218.93,151.46
2016,7,9,18,0,703.0,53.0,3.8,13.0,259.0,163.93,102.96
2016,7,9,18,15,647.5,48.0,3.7,12.5,209.5,110.18,60.71
2016,7,9,18,30,592.0,43.0,3.6,12.0,160.0,62.97,31.74
2016,7,9,18,45,501.0,36.0,3.5,12.0,116.0,29.6,20.53
2016,7,9,19,0,410.0,29.0,3.4,12.0,72.0,22.71,13.66
2016,7,9,19,15,205.0,14.5,3.4,11.5,36.0,11.05,0.0
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,12.0,3.2,10.5,27.0,11.44,0.0
2016,7,10,5,30,352.0,24.0,3.2,11.0,54.0,18.93,9.3
2016,7,10,5,45,452.5,31.5,3.2,11.5,95.5,23.96,15.36
2016,7,10,6,0,553.0,39.0,3.2,12.0,137.0,42.11,22.87
2016,7,10,6,15,613.5,44.5,3.2,12.5,185.0,86.37,44.62
2016,7,10,6,30,674.0,50.0,3.2,13.0,233.0,137.84,81.83
2016,7,10,6,45,716.5,53.5,3.25,13.5,284.0,190.91,126.7
2016,7,10,7,0,759.0,57.0,3.3,14.0,335.0,248.59,177.97
2016,7,10,7,15,787.5,60.5,3.3,14.5,386.5,306.25,230.13
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,367.62,284.48
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,425.56,334.79
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,484.67,384.4
2016,7,10,8,15,877.5,70.0,3.3,16.0,586.5,541.46,431.37
2016,7,10,8,30,894.0,72.0,3.3,16.0,634.0,598.23,476.88
2016,7,10,8,45,907.0,73.5,3.3,16.5,679.0,651.96,517.84
2016,7,10,9,0,920.0,75.0,3.3,17.0,724.0,704.76,556.47
2016,7,10,9,15,929.5,76.5,3.35,17.0,764.0,753.83,590.83
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,801.15,623.56
2016,7,10,9,45,942.0,81.5,3.5,17.5,838.0,843.3,651.35
2016,7,10,10,0,945.0,85.0,3.6,18.0,872.0,882.77,676.99
2016,7,10,10,15,951.0,86.5,3.65,18.0,901.0,919.92,701.84
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,954.23,724.63
2016,7,10,10,45,961.5,88.5,3.8,18.5,952.5,983.11,742.56
2016,7,10,11,0,966.0,89.0,3.9,19.0,975.0,1008.74,758.27
2016,7,10,11,15,969.0,89.5,3.95,19.0,991.0,1029.54,771.88
2016,7,10,11,30,972.0,90.0,4.0,19.0,1007.0,1046.81,783.2
2016,7,10,11,45,973.5,90.5,4.1,19.0,1015.5,1058.99,791.58
2016,7,10,12,0,975.0,91.0,4.2,19.0,1024.0,1067.46,797.62
2016,7,10,12,15,975.5,91.0,4.25,19.0,1025.0,1070.69,799.96
2016,7,10,12,30,976.0,91.0,4.3,19.0,1026.0,1070.16,799.95
2016,7,10,12,45,969.0,95.0,4.35,19.0,1018.0,1062.52,795.31
2016,7,10,13,0,962.0,99.0,4.4,19.0,1010.0,1051.24,788.34
2016,7,10,13,15,960.0,98.5,4.35,19.0,996.5,1036.72,778.75
2016,7,10,13,30,958.0,98.0,4.3,19.0,983.0,1018.63,766.82
2016,7,10,13,45,955.0,97.0,4.3,19.0,962.5,995.61,751.92
2016,7,10,14,0,952.0,96.0,4.3,19.0,942.0,969.25,734.77
2016,7,10,14,15,947.0,95.0,4.3,19.0,914.5,937.89,714.17
2016,7,10,14,30,942.0,94.0,4.3,19.0,887.0,903.56,691.45
2016,7,10,14,45,935.5,92.0,4.3,19.0,853.5,864.19,665.06
2016,7,10,15,0,929.0,90.0,4.3,19.0,820.0,822.31,636.71
2016,7,10,15,15,919.5,88.5,4.25,19.0,781.0,776.41,605.01
2016,7,10,15,30,910.0,87.0,4.2,19.0,742.0,728.67,571.67
2016,7,10,15,45,897.5,85.0,4.2,19.0,698.0,676.86,533.71
2016,7,10,16,0,885.0,83.0,4.2,19.0,654.0,623.98,493.06
2016,7,10,16,15,868.5,80.5,4.2,18.5,606.5,567.57,449.46
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,511.02,404.27
2016,7,10,16,45,830.5,75.5,4.2,18.0,508.5,452.36,355.24
2016,7,10,17,0,809.0,73.0,4.2,18.0,458.0,393.67,304.78
2016,7,10,17,15,780.0,69.5,4.1,17.5,406.5,333.37,252.28
2016,7,10,17,30,751.0,66.0,4.0,17.0,355.0,275.49,200.75
2016,7,10,17,45,710.5,61.5,3.95,16.5,303.5,216.78,148.84
2016,7,10,18,0,670.0,57.0,3.9,16.0,252.0,162.4,101.95
2016,7,10,18,15,611.0,51.5,3.85,15.5,203.0,107.48,59.28
2016,7,10,18,30,552.0,46.0,3.8,15.0,154.0,61.44,31.15
2016,7,10,18,45,459.5,38.0,3.8,14.5,111.0,28.87,19.65
2016,7,10,19,0,367.0,30.0,3.8,14.0,68.0,23.65,14.26
2016,7,10,19,15,183.5,15.0,3.8,13.5,34.0,11.51,0.0
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,172.0,12.0,2.2,11.5,26.0,11.44,0.0
2016,7,11,5,30,344.0,24.0,2.2,12.0,52.0,19.01,9.11
2016,7,11,5,45,443.5,31.5,2.25,12.5,93.0,24.02,15.32
2016,7,11,6,0,543.0,39.0,2.3,13.0,134.0,41.34,22.7
2016,7,11,6,15,604.5,44.5,2.25,13.5,182.0,85.05,43.79
2016,7,11,6,30,666.0,50.0,2.2,14.0,230.0,136.11,80.33
2016,7,11,6,45,707.0,54.0,2.2,15.0,280.5,188.89,124.39
2016,7,11,7,0,748.0,58.0,2.2,16.0,331.0,246.13,174.4
2016,7,11,7,15,777.5,61.5,2.2,16.5,382.0,303.51,225.51
2016,7,11,7,30,807.0,65.0,2.2,17.0,433.0,364.7,278.79
2016,7,11,7,45,828.5,67.5,2.2,17.5,483.0,422.26,327.9
2016,7,11,8,0,850.0,70.0,2.2,18.0,533.0,480.9,376.17
2016,7,11,8,15,866.5,72.5,2.2,18.5,581.0,537.69,421.31
2016,7,11,8,30,883.0,75.0,2.2,19.0,629.0,594.47,464.81
2016,7,11,8,45,895.0,77.0,2.25,19.5,673.5,647.61,504.4
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,699.76,541.91
2016,7,11,9,15,917.5,80.5,2.35,20.0,758.0,749.06,575.55
2016,7,11,9,30,928.0,82.0,2.4,20.0,798.0,796.71,607.65
2016,7,11,9,45,928.5,87.5,2.45,20.5,831.5,838.54,634.19
2016,7,11,10,0,929.0,93.0,2.5,21.0,865.0,877.53,658.5
2016,7,11,10,15,935.5,94.0,2.5,21.0,894.0,914.15,681.88
2016,7,11,10,30,942.0,95.0,2.5,21.0,923.0,948.01,703.26
2016,7,11,10,45,947.0,95.5,2.55,21.0,946.0,977.02,721.83
2016,7,11,11,0,952.0,96.0,2.6,21.0,969.0,1002.86,738.34
2016,7,11,11,15,955.5,96.5,2.7,21.0,985.0,1023.94,752.29
2016,7,11,11,30,959.0,97.0,2.8,21.0,1001.0,1041.55,764.09
2016,7,11,11,45,961.0,97.0,2.9,21.5,1009.5,1053.61,770.92
2016,7,11,12,0,963.0,97.0,3.0,22.0,1018.0,1062.02,775.5
2016,7,11,12,15,963.0,97.5,3.1,22.0,1019.0,1065.25,778.36
2016,7,11,12,30,963.0,98.0,3.2,22.0,1020.0,1064.78,778.95
2016,7,11,12,45,962.5,97.5,3.3,22.0,1013.5,1059.08,776.26
2016,7,11,13,0,962.0,97.0,3.4,22.0,1007.0,1049.69,771.28
2016,7,11,13,15,959.0,96.5,3.5,21.5,993.0,1034.21,763.85
2016,7,11,13,30,956.0,96.0,3.6,21.0,979.0,1015.2,754.08
2016,7,11,13,45,953.0,94.5,3.7,21.0,958.0,991.71,739.85
2016,7,11,14,0,950.0,93.0,3.8,21.0,937.0,964.88,723.32
2016,7,11,14,15,944.5,92.0,3.85,21.0,909.5,933.13,703.06
2016,7,11,14,30,939.0,91.0,3.9,21.0,882.0,898.45,680.67
2016,7,11,14,45,932.5,89.0,3.95,21.0,848.5,859.17,654.92
2016,7,11,15,0,926.0,87.0,4.0,21.0,815.0,817.39,627.17
2016,7,11,15,15,916.0,85.5,4.0,20.5,775.5,771.22,596.94
2016,7,11,15,30,906.0,84.0,4.0,20.0,736.0,723.27,564.94
2016,7,11,15,45,895.0,81.5,4.05,20.0,692.5,672.09,527.91
2016,7,11,16,0,884.0,79.0,4.1,20.0,649.0,619.72,487.96
2016,7,11,16,15,868.0,77.0,4.05,19.5,602.0,564.13,445.01
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,508.34,400.5
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,449.85,352.47
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,391.14,302.65
2016,7,11,17,15,784.5,65.5,4.0,17.5,404.5,331.17,250.45
2016,7,11,17,30,757.0,62.0,4.0,17.0,353.0,273.45,198.98
2016,7,11,17,45,719.0,58.0,4.0,16.5,302.5,215.42,147.45
2016,7,11,18,0,681.0,54.0,4.0,16.0,252.0,161.4,100.67
2016,7,11,18,15,624.0,48.5,3.95,15.5,203.0,108.24,59.38
2016,7,11,18,30,567.0,43.0,3.9,15.0,154.0,61.82,31.08
2016,7,11,18,45,475.5,35.5,3.85,14.5,111.0,26.74,17.77
2016,7,11,19,0,384.0,28.0,3.8,14.0,68.0,21.87,12.72
2016,7,11,19,15,192.0,14.0,3.75,13.5,34.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,11.5,3.9,10.5,25.5,10.96,0.0
2016,7,12,5,30,343.0,23.0,3.9,11.0,51.0,18.16,8.24
2016,7,12,5,45,444.5,31.5,3.9,11.5,92.5,24.1,15.42
2016,7,12,6,0,546.0,40.0,3.9,12.0,134.0,41.78,23.55
2016,7,12,6,15,609.5,45.5,3.95,12.5,183.0,85.77,44.54
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,137.38,81.53
2016,7,12,6,45,714.0,55.5,4.05,13.5,283.0,191.06,126.94
2016,7,12,7,0,755.0,60.0,4.1,14.0,334.0,249.23,178.73
2016,7,12,7,15,785.0,63.5,4.05,14.5,386.0,307.22,231.24
