Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,30,815.0,67.0,4.0,15.0,438.0,367.87,285.18
2016,7,12,7,45,836.5,70.0,4.0,15.5,489.0,427.62,337.18
2016,7,12,8,0,858.0,73.0,4.0,16.0,540.0,487.26,387.46
2016,7,12,8,15,874.5,75.5,3.95,16.5,588.0,544.55,434.17
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,601.81,479.22
2016,7,12,8,45,903.5,80.0,3.85,18.0,681.0,655.73,519.28
2016,7,12,9,0,916.0,82.0,3.8,19.0,726.0,708.69,557.08
2016,7,12,9,15,925.5,83.5,3.75,19.0,766.0,757.73,590.95
2016,7,12,9,30,935.0,85.0,3.7,19.0,806.0,805.01,623.1
2016,7,12,9,45,945.0,85.0,3.7,19.5,841.5,849.17,651.64
2016,7,12,10,0,955.0,85.0,3.7,20.0,877.0,891.13,678.25
2016,7,12,10,15,960.5,86.0,3.7,20.0,906.0,927.77,702.22
2016,7,12,10,30,966.0,87.0,3.7,20.0,935.0,961.5,724.09
2016,7,12,10,45,970.0,87.5,3.7,20.5,957.5,990.25,741.09
2016,7,12,11,0,974.0,88.0,3.7,21.0,980.0,1015.7,755.8
2016,7,12,11,15,976.0,88.5,3.7,21.0,995.5,1035.78,768.4
2016,7,12,11,30,978.0,89.0,3.7,21.0,1011.0,1052.27,778.7
2016,7,12,11,45,978.5,89.5,3.75,21.5,1018.5,1063.6,784.58
2016,7,12,12,0,979.0,90.0,3.8,22.0,1026.0,1071.19,788.12
2016,7,12,12,15,979.0,90.5,3.85,22.0,1026.5,1074.51,790.51
2016,7,12,12,30,979.0,91.0,3.9,22.0,1027.0,1074.05,790.58
2016,7,12,12,45,968.0,96.5,3.95,22.0,1017.5,1064.0,784.49
2016,7,12,13,0,957.0,102.0,4.0,22.0,1008.0,1050.35,776.18
2016,7,12,13,15,954.5,101.5,4.05,21.5,994.0,1035.44,768.61
2016,7,12,13,30,952.0,101.0,4.1,21.0,980.0,1016.98,758.68
2016,7,12,13,45,947.5,100.5,4.15,21.0,958.5,993.2,743.73
2016,7,12,14,0,943.0,100.0,4.2,21.0,937.0,966.15,726.57
2016,7,12,14,15,937.0,99.0,4.2,21.0,909.0,934.15,705.71
2016,7,12,14,30,931.0,98.0,4.2,21.0,881.0,899.25,682.78
2016,7,12,14,45,923.5,96.0,4.25,21.0,847.0,859.4,656.5
2016,7,12,15,0,916.0,94.0,4.3,21.0,813.0,817.15,628.28
2016,7,12,15,15,906.5,92.5,4.3,20.5,774.0,771.71,598.45
2016,7,12,15,30,897.0,91.0,4.3,20.0,735.0,724.46,566.84
2016,7,12,15,45,885.0,88.5,4.3,20.0,691.5,672.99,529.05
2016,7,12,16,0,873.0,86.0,4.3,20.0,648.0,620.42,488.79
2016,7,12,16,15,856.5,83.5,4.25,19.5,601.0,564.52,445.58
2016,7,12,16,30,840.0,81.0,4.2,19.0,554.0,508.49,400.91
2016,7,12,16,45,820.0,77.5,4.2,19.0,504.5,449.51,351.83
2016,7,12,17,0,800.0,74.0,4.2,19.0,455.0,391.53,302.13
2016,7,12,17,15,771.5,70.5,4.15,18.5,403.5,331.8,250.34
2016,7,12,17,30,743.0,67.0,4.1,18.0,352.0,274.45,199.47
2016,7,12,17,45,704.0,62.0,4.05,17.5,301.0,215.97,147.89
2016,7,12,18,0,665.0,57.0,4.0,17.0,250.0,161.65,101.16
2016,7,12,18,15,606.0,51.5,3.9,16.0,201.5,106.95,58.94
2016,7,12,18,30,547.0,46.0,3.8,15.0,153.0,61.15,31.09
2016,7,12,18,45,453.5,38.0,3.75,14.5,109.5,28.97,19.71
2016,7,12,19,0,360.0,30.0,3.7,14.0,66.0,23.77,14.26
2016,7,12,19,15,180.0,15.0,3.65,13.5,33.0,11.58,0.0
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.0,3.0,12.5,24.0,11.44,0.0
2016,7,13,5,30,303.0,24.0,2.9,13.0,48.0,19.16,8.62
2016,7,13,5,45,408.0,33.0,2.85,14.0,89.0,25.5,16.41
2016,7,13,6,0,513.0,42.0,2.8,15.0,130.0,39.89,22.43
2016,7,13,6,15,578.5,48.0,2.7,15.5,178.0,82.87,42.85
2016,7,13,6,30,644.0,54.0,2.6,16.0,226.0,135.7,80.37
2016,7,13,6,45,688.5,59.0,2.55,17.0,277.5,188.85,124.12
2016,7,13,7,0,733.0,64.0,2.5,18.0,329.0,246.93,174.19
2016,7,13,7,15,764.5,67.5,2.45,18.5,380.5,304.18,224.7
2016,7,13,7,30,796.0,71.0,2.4,19.0,432.0,364.29,276.68
2016,7,13,7,45,819.5,74.0,2.35,20.0,483.0,423.08,325.67
2016,7,13,8,0,843.0,77.0,2.3,21.0,534.0,483.6,374.06
2016,7,13,8,15,860.5,79.5,2.3,21.0,582.0,540.71,419.73
2016,7,13,8,30,878.0,82.0,2.3,21.0,630.0,597.92,464.04
2016,7,13,8,45,891.5,83.5,2.35,21.5,675.0,651.42,503.61
2016,7,13,9,0,905.0,85.0,2.4,22.0,720.0,704.06,541.36
2016,7,13,9,15,915.5,87.0,2.45,22.0,761.0,753.91,575.23
2016,7,13,9,30,926.0,89.0,2.5,22.0,802.0,802.13,607.48
2016,7,13,9,45,923.0,96.5,2.55,22.5,834.0,843.22,633.28
2016,7,13,10,0,920.0,104.0,2.6,23.0,866.0,881.19,656.73
2016,7,13,10,15,926.5,105.5,2.65,23.0,895.5,918.15,680.59
2016,7,13,10,30,933.0,107.0,2.7,23.0,925.0,952.37,702.52
2016,7,13,10,45,938.5,107.5,2.75,23.5,948.0,981.73,719.8
2016,7,13,11,0,944.0,108.0,2.8,24.0,971.0,1007.95,735.0
2016,7,13,11,15,947.0,108.5,2.85,24.0,986.5,1028.49,747.97
2016,7,13,11,30,950.0,109.0,2.9,24.0,1002.0,1045.57,758.81
2016,7,13,11,45,952.0,109.0,3.0,24.0,1011.0,1057.61,767.0
2016,7,13,12,0,954.0,109.0,3.1,24.0,1020.0,1066.02,773.01
2016,7,13,12,15,954.0,109.0,3.2,24.0,1021.0,1068.78,775.51
2016,7,13,12,30,954.0,109.0,3.3,24.0,1022.0,1067.86,775.79
2016,7,13,12,45,956.5,106.5,3.4,24.0,1016.5,1063.22,773.79
2016,7,13,13,0,959.0,104.0,3.5,24.0,1011.0,1054.85,769.47
2016,7,13,13,15,956.5,103.5,3.55,24.0,997.0,1039.92,760.59
2016,7,13,13,30,954.0,103.0,3.6,24.0,983.0,1021.44,749.47
2016,7,13,13,45,950.0,102.0,3.65,24.0,962.0,997.58,734.85
2016,7,13,14,0,946.0,101.0,3.7,24.0,941.0,970.42,718.04
2016,7,13,14,15,940.5,100.0,3.75,24.0,913.5,938.76,698.16
2016,7,13,14,30,935.0,99.0,3.8,24.0,886.0,904.17,676.19
2016,7,13,14,45,928.0,97.5,3.85,24.0,852.0,865.08,650.97
2016,7,13,15,0,921.0,96.0,3.9,24.0,818.0,823.53,623.81
2016,7,13,15,15,911.5,94.0,3.9,23.5,779.0,777.36,594.05
2016,7,13,15,30,902.0,92.0,3.9,23.0,740.0,729.36,562.51
2016,7,13,15,45,890.0,89.5,3.9,23.0,696.5,677.62,525.22
2016,7,13,16,0,878.0,87.0,3.9,23.0,653.0,624.77,485.41
2016,7,13,16,15,862.0,84.5,3.85,22.5,605.5,568.85,442.91
2016,7,13,16,30,846.0,82.0,3.8,22.0,558.0,512.74,398.85
2016,7,13,16,45,826.5,78.5,3.8,21.5,508.0,453.65,351.1
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,395.44,302.4
2016,7,13,17,15,778.5,71.5,3.7,20.5,406.5,335.26,250.72
2016,7,13,17,30,750.0,68.0,3.6,20.0,355.0,277.45,199.92
2016,7,13,17,45,712.5,63.0,3.55,19.5,304.0,218.83,148.63
2016,7,13,18,0,675.0,58.0,3.5,19.0,253.0,164.21,101.98
2016,7,13,18,15,616.0,52.0,3.4,18.5,203.5,108.38,59.1
2016,7,13,18,30,557.0,46.0,3.3,18.0,154.0,61.5,30.77
2016,7,13,18,45,465.5,37.5,3.25,17.5,110.5,28.6,19.1
2016,7,13,19,0,374.0,29.0,3.2,17.0,67.0,22.91,13.27
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.5,11.18,0.0
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.0,2.5,13.5,24.0,11.44,0.0
2016,7,14,5,30,320.0,24.0,2.4,14.0,48.0,19.27,8.32
2016,7,14,5,45,428.5,32.0,2.35,15.0,90.0,24.7,15.62
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,37.93,20.84
2016,7,14,6,15,602.0,46.0,2.2,16.5,180.5,84.48,43.29
2016,7,14,6,30,667.0,52.0,2.1,17.0,229.0,136.28,79.48
2016,7,14,6,45,710.5,56.5,2.05,18.0,280.5,190.12,123.6
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,248.76,173.95
2016,7,14,7,15,784.5,64.5,1.95,19.5,384.0,306.93,224.97
2016,7,14,7,30,815.0,68.0,1.9,20.0,436.0,367.82,277.23
2016,7,14,7,45,837.5,70.5,1.9,20.5,487.0,427.56,327.29
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,487.35,375.64
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,544.85,420.33
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,602.33,463.24
2016,7,14,8,45,906.5,79.5,1.75,22.5,680.0,656.6,502.21
2016,7,14,9,0,920.0,81.0,1.7,23.0,725.0,709.98,539.04
2016,7,14,9,15,929.5,82.5,1.7,23.0,765.5,759.31,571.35
2016,7,14,9,30,939.0,84.0,1.7,23.0,806.0,806.88,602.01
2016,7,14,9,45,941.0,88.5,1.7,23.5,840.0,849.5,627.73
2016,7,14,10,0,943.0,93.0,1.7,24.0,874.0,889.35,651.27
2016,7,14,10,15,949.0,94.0,1.75,24.0,903.0,926.16,674.42
2016,7,14,10,30,955.0,95.0,1.8,24.0,932.0,960.12,695.66
2016,7,14,10,45,959.0,96.0,1.85,24.5,954.5,989.21,712.35
2016,7,14,11,0,963.0,97.0,1.9,25.0,977.0,1015.02,726.95
2016,7,14,11,15,965.5,97.5,1.95,25.0,992.5,1035.48,739.62
2016,7,14,11,30,968.0,98.0,2.0,25.0,1008.0,1052.38,750.2
2016,7,14,11,45,969.5,98.5,2.15,25.0,1016.5,1064.67,759.3
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,1073.25,766.19
2016,7,14,12,15,971.0,99.0,2.3,25.0,1026.0,1076.09,767.79
2016,7,14,12,30,971.0,99.0,2.3,25.0,1027.0,1075.18,767.21
2016,7,14,12,45,962.5,103.5,2.35,25.0,1018.0,1066.63,762.6
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,1054.48,755.87
2016,7,14,13,15,951.0,107.5,2.45,25.0,994.5,1039.14,747.21
2016,7,14,13,30,948.0,107.0,2.5,25.0,980.0,1020.27,736.36
2016,7,14,13,45,945.0,105.5,2.55,25.0,959.0,996.96,722.68
2016,7,14,14,0,942.0,104.0,2.6,25.0,938.0,970.32,706.82
2016,7,14,14,15,935.5,102.5,2.6,24.5,910.0,937.36,687.69
2016,7,14,14,30,929.0,101.0,2.6,24.0,882.0,901.55,666.5
2016,7,14,14,45,922.5,99.0,2.65,24.0,848.5,862.55,642.05
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,821.06,615.64
2016,7,14,15,15,906.0,95.0,2.7,23.5,775.5,774.68,586.35
2016,7,14,15,30,896.0,93.0,2.7,23.0,736.0,726.53,555.32
2016,7,14,15,45,884.0,90.5,2.75,23.0,692.0,675.03,519.05
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,622.42,480.23
2016,7,14,16,15,855.5,85.0,2.8,22.5,600.5,565.97,438.04
2016,7,14,16,30,839.0,82.0,2.8,22.0,553.0,509.33,394.21
2016,7,14,16,45,818.0,79.0,2.8,22.0,503.0,450.49,346.45
2016,7,14,17,0,797.0,76.0,2.8,22.0,453.0,392.6,297.96
2016,7,14,17,15,767.0,72.0,2.75,21.5,401.5,331.93,246.57
2016,7,14,17,30,737.0,68.0,2.7,21.0,350.0,273.82,196.13
2016,7,14,17,45,696.0,63.5,2.7,20.5,298.5,215.63,145.8
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,159.79,98.69
2016,7,14,18,15,594.0,53.0,2.65,19.0,198.0,106.91,58.66
2016,7,14,18,30,533.0,47.0,2.6,18.0,149.0,61.22,31.23
2016,7,14,18,45,436.0,38.5,2.55,17.0,106.0,29.53,19.94
2016,7,14,19,0,339.0,30.0,2.5,16.0,63.0,23.9,14.09
2016,7,14,19,15,169.5,15.0,2.45,15.5,31.5,11.67,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,0.95,12.0,21.5,12.87,0.0
2016,7,15,5,30,223.0,27.0,0.9,12.0,43.0,22.27,10.18
2016,7,15,5,45,330.5,37.5,0.9,12.5,82.5,29.84,20.25
2016,7,15,6,0,438.0,48.0,0.9,13.0,122.0,43.27,27.01
2016,7,15,6,15,509.5,56.0,0.85,13.5,169.5,83.97,46.93
2016,7,15,6,30,581.0,64.0,0.8,14.0,217.0,133.27,81.49
2016,7,15,6,45,628.0,70.0,0.8,14.5,267.0,184.45,123.33
2016,7,15,7,0,675.0,76.0,0.8,15.0,317.0,240.9,171.63
2016,7,15,7,15,710.0,80.5,0.8,15.0,368.5,297.24,220.95
2016,7,15,7,30,745.0,85.0,0.8,15.0,420.0,358.33,273.31
2016,7,15,7,45,770.5,88.5,0.8,15.5,470.5,415.82,321.12
2016,7,15,8,0,796.0,92.0,0.8,16.0,521.0,474.97,368.48
2016,7,15,8,15,815.5,95.0,0.8,16.5,569.5,531.8,412.37
2016,7,15,8,30,835.0,98.0,0.8,17.0,618.0,589.06,454.89
2016,7,15,8,45,849.0,101.0,0.8,17.5,662.5,642.97,493.44
2016,7,15,9,0,863.0,104.0,0.8,18.0,707.0,694.3,528.91
2016,7,15,9,15,874.5,106.5,0.8,18.0,747.5,743.71,561.91
2016,7,15,9,30,886.0,109.0,0.8,18.0,788.0,791.65,592.52
2016,7,15,9,45,893.5,111.5,0.8,18.5,823.0,834.68,618.25
2016,7,15,10,0,901.0,114.0,0.8,19.0,858.0,875.46,642.13
2016,7,15,10,15,908.0,115.0,0.8,19.0,887.5,911.87,664.1
2016,7,15,10,30,915.0,116.0,0.8,19.0,917.0,945.61,684.23
2016,7,15,10,45,744.0,225.5,0.8,19.5,887.5,931.91,673.04
2016,7,15,11,0,573.0,335.0,0.8,20.0,858.0,894.9,643.8
2016,7,15,11,15,753.5,226.0,0.8,20.0,926.5,973.6,697.61
2016,7,15,11,30,934.0,117.0,0.8,20.0,995.0,1038.68,736.24
2016,7,15,11,45,689.0,265.5,0.85,20.0,916.0,969.75,693.38
2016,7,15,12,0,444.0,414.0,0.9,20.0,837.0,877.38,628.79
2016,7,15,12,15,442.5,414.5,0.95,20.0,836.5,878.0,631.15
2016,7,15,12,30,441.0,415.0,1.0,20.0,836.0,876.49,630.94
2016,7,15,12,45,455.0,409.5,1.05,20.0,841.5,882.4,636.02
2016,7,15,13,0,469.0,404.0,1.1,20.0,847.0,886.0,639.57
2016,7,15,13,15,692.5,264.0,1.15,20.0,907.5,958.77,694.5
2016,7,15,13,30,916.0,124.0,1.2,20.0,968.0,1007.25,725.61
2016,7,15,13,45,913.5,122.0,1.25,20.0,947.0,984.56,712.08
2016,7,15,14,0,911.0,120.0,1.3,20.0,926.0,958.62,697.36
2016,7,15,14,15,904.5,118.5,1.35,20.0,898.5,926.5,678.55
2016,7,15,14,30,898.0,117.0,1.4,20.0,871.0,891.61,657.77
2016,7,15,14,45,892.0,113.5,1.5,20.0,837.5,852.53,634.56
2016,7,15,15,0,886.0,110.0,1.6,20.0,804.0,811.02,609.25
2016,7,15,15,15,875.5,108.0,1.65,20.0,765.0,765.41,580.13
2016,7,15,15,30,865.0,106.0,1.7,20.0,726.0,718.14,549.36
2016,7,15,15,45,854.5,102.0,1.75,20.0,683.0,667.46,513.66
2016,7,15,16,0,844.0,98.0,1.8,20.0,640.0,616.69,476.62
2016,7,15,16,15,826.0,95.0,1.85,19.5,592.5,560.22,434.97
2016,7,15,16,30,808.0,92.0,1.9,19.0,545.0,503.87,391.79
2016,7,15,16,45,787.5,87.5,1.95,19.0,495.5,445.3,344.6
2016,7,15,17,0,767.0,83.0,2.0,19.0,446.0,387.71,296.56
2016,7,15,17,15,735.5,79.0,2.05,18.5,394.5,328.12,246.18
2016,7,15,17,30,704.0,75.0,2.1,18.0,343.0,269.58,195.48
2016,7,15,17,45,663.0,69.5,2.15,18.0,292.5,212.05,145.29
2016,7,15,18,0,622.0,64.0,2.2,18.0,242.0,158.93,100.07
2016,7,15,18,15,558.0,57.0,2.2,17.0,193.5,106.71,60.46
2016,7,15,18,30,494.0,50.0,2.2,16.0,145.0,62.08,33.34
2016,7,15,18,45,397.0,41.0,2.2,15.5,103.0,31.85,22.08
2016,7,15,19,0,300.0,32.0,2.2,15.0,61.0,25.89,15.72
2016,7,15,19,15,150.0,16.0,2.2,14.5,30.5,12.63,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,119.0,12.5,2.65,12.5,21.5,11.91,0.0
2016,7,16,5,30,238.0,25.0,2.5,13.0,43.0,20.41,8.27
2016,7,16,5,45,350.0,35.5,2.45,13.5,82.5,28.07,18.54
2016,7,16,6,0,462.0,46.0,2.4,14.0,122.0,41.29,25.3
2016,7,16,6,15,533.0,53.0,2.35,14.5,170.0,82.44,44.73
2016,7,16,6,30,604.0,60.0,2.3,15.0,218.0,132.12,79.43
2016,7,16,6,45,650.5,65.5,2.25,15.5,268.5,184.08,122.21
2016,7,16,7,0,697.0,71.0,2.2,16.0,319.0,241.22,171.72
2016,7,16,7,15,730.5,75.5,2.15,16.5,371.0,299.94,223.37
2016,7,16,7,30,764.0,80.0,2.1,17.0,423.0,359.99,275.29
2016,7,16,7,45,499.5,153.5,2.1,17.5,388.0,359.94,281.34
2016,7,16,8,0,235.0,227.0,2.1,18.0,353.0,329.72,259.6
2016,7,16,8,15,544.5,159.5,2.05,18.0,487.5,447.82,353.07
2016,7,16,8,30,854.0,92.0,2.0,18.0,622.0,593.09,464.95
2016,7,16,8,45,870.0,93.5,2.0,18.5,667.5,647.23,504.29
2016,7,16,9,0,886.0,95.0,2.0,19.0,713.0,700.79,542.6
2016,7,16,9,15,897.0,97.0,2.0,19.0,753.5,750.38,576.5
2016,7,16,9,30,908.0,99.0,2.0,19.0,794.0,798.41,608.32
2016,7,16,9,45,915.5,101.0,2.0,19.5,829.5,841.83,635.35
2016,7,16,10,0,923.0,103.0,2.0,20.0,865.0,882.94,660.44
2016,7,16,10,15,929.5,104.5,2.05,20.0,894.5,920.17,684.42
2016,7,16,10,30,936.0,106.0,2.1,20.0,924.0,954.63,706.49
2016,7,16,10,45,939.5,107.5,2.15,20.5,946.5,983.37,723.39
2016,7,16,11,0,943.0,109.0,2.2,21.0,969.0,1008.88,738.15
2016,7,16,11,15,946.0,109.5,2.2,21.0,985.0,1029.53,750.65
2016,7,16,11,30,949.0,110.0,2.2,21.0,1001.0,1046.72,761.0
2016,7,16,11,45,950.5,110.5,2.25,21.0,1009.5,1058.86,768.86
2016,7,16,12,0,952.0,111.0,2.3,21.0,1018.0,1067.37,774.56
2016,7,16,12,15,952.5,111.0,2.3,21.0,1019.0,1070.7,776.5
2016,7,16,12,30,953.0,111.0,2.3,21.0,1020.0,1070.34,776.26
2016,7,16,12,45,954.0,109.5,2.35,21.0,1014.0,1065.26,773.78
2016,7,16,13,0,955.0,108.0,2.4,21.0,1008.0,1056.49,769.06
2016,7,16,13,15,952.5,107.5,2.4,21.0,994.5,1041.62,759.98
2016,7,16,13,30,950.0,107.0,2.4,21.0,981.0,1023.21,748.74
2016,7,16,13,45,948.5,104.5,2.45,21.0,960.5,1000.23,735.13
2016,7,16,14,0,947.0,102.0,2.5,21.0,940.0,973.83,719.27
2016,7,16,14,15,941.5,101.0,2.55,20.5,912.0,942.11,701.15
2016,7,16,14,30,936.0,100.0,2.6,20.0,884.0,907.43,680.85
2016,7,16,14,45,929.5,98.0,2.65,20.0,850.5,868.14,655.87
2016,7,16,15,0,923.0,96.0,2.7,20.0,817.0,826.34,628.88
2016,7,16,15,15,913.0,94.0,2.75,20.0,777.5,779.61,598.09
2016,7,16,15,30,903.0,92.0,2.8,20.0,738.0,731.09,565.58
2016,7,16,15,45,890.5,90.0,2.85,20.0,694.0,679.37,528.76
2016,7,16,16,0,878.0,88.0,2.9,20.0,650.0,626.57,489.29
2016,7,16,16,15,861.0,85.0,2.9,19.5,602.0,569.45,446.07
2016,7,16,16,30,844.0,82.0,2.9,19.0,554.0,512.25,401.26
2016,7,16,16,45,822.5,79.0,2.9,19.0,503.5,452.77,352.43
2016,7,16,17,0,801.0,76.0,2.9,19.0,453.0,394.34,302.9
2016,7,16,17,15,771.0,72.5,2.9,18.5,401.5,333.83,251.01
2016,7,16,17,30,741.0,69.0,2.9,18.0,350.0,275.87,200.06
2016,7,16,17,45,698.5,64.0,2.95,17.5,298.0,216.54,148.22
2016,7,16,18,0,656.0,59.0,3.0,17.0,246.0,159.76,99.82
2016,7,16,18,15,593.5,53.0,3.0,16.5,197.0,106.6,59.06
2016,7,16,18,30,531.0,47.0,3.0,16.0,148.0,60.83,31.38
2016,7,16,18,45,426.5,38.5,3.05,15.5,104.5,29.68,20.16
2016,7,16,19,0,322.0,30.0,3.1,15.0,61.0,24.06,14.1
2016,7,16,19,15,161.0,15.0,3.1,14.5,30.5,11.76,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.5,12.0,3.5,10.5,21.0,11.44,0.0
2016,7,17,5,30,259.0,24.0,3.5,11.0,42.0,19.55,7.2
2016,7,17,5,45,375.0,33.0,3.5,11.5,82.0,25.86,16.73
2016,7,17,6,0,491.0,42.0,3.5,12.0,122.0,37.54,22.45
2016,7,17,6,15,559.5,48.5,3.5,12.5,170.0,79.77,41.99
2016,7,17,6,30,628.0,55.0,3.5,13.0,218.0,130.18,77.44
2016,7,17,6,45,673.5,60.0,3.55,13.5,268.5,184.74,122.97
2016,7,17,7,0,719.0,65.0,3.6,14.0,319.0,242.26,173.67
2016,7,17,7,15,750.5,68.5,3.6,14.5,370.5,298.84,224.73
2016,7,17,7,30,782.0,72.0,3.6,15.0,422.0,358.31,277.51
2016,7,17,7,45,804.5,75.5,3.6,15.5,472.0,416.59,328.19
2016,7,17,8,0,827.0,79.0,3.6,16.0,522.0,476.16,378.27
2016,7,17,8,15,844.5,81.5,3.6,16.5,570.0,532.92,424.56
2016,7,17,8,30,862.0,84.0,3.6,17.0,618.0,589.55,469.19
2016,7,17,8,45,876.0,86.0,3.6,17.5,662.5,643.33,510.23
2016,7,17,9,0,890.0,88.0,3.6,18.0,707.0,696.34,549.43
2016,7,17,9,15,900.0,90.0,3.6,18.0,747.0,745.42,583.98
2016,7,17,9,30,910.0,92.0,3.6,18.0,787.0,792.85,616.63
2016,7,17,9,45,915.0,95.0,3.6,18.5,821.5,835.41,644.22
2016,7,17,10,0,920.0,98.0,3.6,19.0,856.0,875.47,669.71
2016,7,17,10,15,926.0,99.0,3.6,19.0,885.0,911.71,693.57
2016,7,17,10,30,932.0,100.0,3.6,19.0,914.0,945.16,715.39
2016,7,17,10,45,936.0,101.0,3.6,19.0,936.5,973.81,733.86
2016,7,17,11,0,940.0,102.0,3.6,19.0,959.0,999.25,750.16
2016,7,17,11,15,943.0,102.5,3.65,19.0,974.5,1019.89,763.63
2016,7,17,11,30,946.0,103.0,3.7,19.0,990.0,1037.07,774.88
2016,7,17,11,45,947.0,103.5,3.75,19.0,998.0,1048.72,782.55
2016,7,17,12,0,948.0,104.0,3.8,19.0,1006.0,1056.74,787.95
2016,7,17,12,15,948.0,104.5,3.85,19.0,1007.0,1060.09,790.39
2016,7,17,12,30,948.0,105.0,3.9,19.0,1008.0,1059.76,790.53
2016,7,17,12,45,941.5,108.5,3.95,19.0,1000.0,1052.32,786.08
2016,7,17,13,0,935.0,112.0,4.0,19.0,992.0,1041.32,779.39
2016,7,17,13,15,932.5,111.5,4.0,18.5,978.5,1026.71,771.51
2016,7,17,13,30,930.0,111.0,4.0,18.0,965.0,1008.62,761.33
2016,7,17,13,45,926.5,109.5,4.05,18.0,944.5,985.17,746.43
2016,7,17,14,0,923.0,108.0,4.1,18.0,924.0,958.48,729.3
2016,7,17,14,15,917.0,107.0,4.1,18.0,896.5,926.94,708.5
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,892.55,685.65
2016,7,17,14,45,903.5,104.5,4.15,18.0,835.5,853.77,659.81
2016,7,17,15,0,896.0,103.0,4.2,18.0,802.0,812.6,632.04
2016,7,17,15,15,885.5,101.0,4.2,17.5,763.0,766.54,601.37
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,718.79,568.99
2016,7,17,15,45,861.0,97.0,4.25,17.0,680.0,667.28,530.64
2016,7,17,16,0,847.0,95.0,4.3,17.0,636.0,614.9,490.26
2016,7,17,16,15,829.0,92.0,4.25,16.5,589.0,559.27,446.76
2016,7,17,16,30,811.0,89.0,4.2,16.0,542.0,502.69,401.16
2016,7,17,16,45,785.5,86.5,4.2,15.5,491.5,443.6,352.24
2016,7,17,17,0,760.0,84.0,4.2,15.0,441.0,386.01,302.96
2016,7,17,17,15,728.5,80.0,4.15,14.5,390.0,326.72,251.0
2016,7,17,17,30,697.0,76.0,4.1,14.0,339.0,268.5,198.99
2016,7,17,17,45,650.0,71.0,4.05,14.0,288.0,210.41,147.27
2016,7,17,18,0,603.0,66.0,4.0,14.0,237.0,157.46,101.49
2016,7,17,18,15,537.5,59.0,3.9,13.5,188.5,106.15,61.83
2016,7,17,18,30,472.0,52.0,3.8,13.0,140.0,62.66,35.01
2016,7,17,18,45,372.0,42.0,3.7,12.5,98.5,32.95,23.28
2016,7,17,19,0,272.0,32.0,3.6,12.0,57.0,26.08,15.85
2016,7,17,19,15,136.0,16.0,3.5,11.5,28.5,12.75,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.0,2.5,10.5,19.5,10.48,0.0
2016,7,18,5,30,251.0,22.0,2.5,11.0,39.0,17.71,5.38
2016,7,18,5,45,364.5,31.0,2.55,11.5,78.0,24.1,15.17
2016,7,18,6,0,478.0,40.0,2.6,12.0,117.0,35.13,20.87
2016,7,18,6,15,546.0,46.5,2.6,12.0,164.0,76.52,39.93
2016,7,18,6,30,614.0,53.0,2.6,12.0,211.0,126.02,74.8
2016,7,18,6,45,660.5,57.5,2.65,12.5,261.0,179.38,119.3
2016,7,18,7,0,707.0,62.0,2.7,13.0,311.0,235.9,169.12
2016,7,18,7,15,739.0,65.5,2.65,13.5,361.5,291.94,219.63
2016,7,18,7,30,771.0,69.0,2.6,14.0,412.0,350.94,271.86
2016,7,18,7,45,795.0,72.0,2.6,14.5,462.0,408.75,321.98
2016,7,18,8,0,819.0,75.0,2.6,15.0,512.0,468.34,371.86
2016,7,18,8,15,837.0,77.5,2.55,15.0,560.0,524.7,418.22
2016,7,18,8,30,855.0,80.0,2.5,15.0,608.0,581.27,463.24
2016,7,18,8,45,869.0,82.0,2.5,15.5,652.5,634.73,503.81
2016,7,18,9,0,883.0,84.0,2.5,16.0,697.0,687.45,542.52
2016,7,18,9,15,893.5,86.0,2.5,16.0,737.5,736.63,576.73
2016,7,18,9,30,904.0,88.0,2.5,16.0,778.0,784.22,609.16
2016,7,18,9,45,912.0,89.5,2.5,16.5,813.0,827.47,636.93
2016,7,18,10,0,920.0,91.0,2.5,17.0,848.0,868.46,662.75
2016,7,18,10,15,926.0,92.0,2.5,17.0,877.0,904.74,686.29
2016,7,18,10,30,932.0,93.0,2.5,17.0,906.0,938.24,707.82
2016,7,18,10,45,938.5,93.0,2.55,17.5,929.0,968.21,725.99
2016,7,18,11,0,945.0,93.0,2.6,18.0,952.0,995.1,742.05
2016,7,18,11,15,948.0,93.5,2.65,18.0,968.0,1015.87,755.47
2016,7,18,11,30,951.0,94.0,2.7,18.0,984.0,1033.17,766.72
2016,7,18,11,45,954.0,93.0,2.75,18.0,993.0,1045.35,774.73
2016,7,18,12,0,957.0,92.0,2.8,18.0,1002.0,1053.9,780.51
2016,7,18,12,15,957.5,92.0,2.8,18.0,1003.0,1057.29,782.55
2016,7,18,12,30,958.0,92.0,2.8,18.0,1004.0,1056.95,782.32
2016,7,18,12,45,960.5,89.5,2.8,18.0,998.5,1052.3,779.42
2016,7,18,13,0,963.0,87.0,2.8,18.0,993.0,1043.89,774.21
2016,7,18,13,15,960.5,86.5,2.8,18.0,979.5,1028.91,764.8
2016,7,18,13,30,958.0,86.0,2.8,18.0,966.0,1010.33,753.15
2016,7,18,13,45,956.5,84.0,2.85,18.0,945.5,987.64,739.28
2016,7,18,14,0,955.0,82.0,2.9,18.0,925.0,961.51,723.09
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.0,929.96,702.78
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,895.41,680.36
2016,7,18,14,45,939.5,78.0,2.9,18.0,837.5,856.58,654.84
2016,7,18,15,0,934.0,76.0,2.9,18.0,804.0,815.14,627.3
2016,7,18,15,15,925.0,74.5,2.9,17.5,765.5,769.2,597.4
2016,7,18,15,30,916.0,73.0,2.9,17.0,727.0,721.35,565.64
2016,7,18,15,45,905.0,71.0,2.95,17.0,683.5,670.0,529.19
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,617.41,489.18
2016,7,18,16,15,879.0,67.0,3.0,16.5,593.0,561.61,446.16
2016,7,18,16,30,864.0,65.0,3.0,16.0,546.0,505.51,401.35
2016,7,18,16,45,843.5,62.5,3.0,16.0,496.0,446.39,351.9
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,388.11,301.58
2016,7,18,17,15,796.0,57.5,3.0,15.5,395.0,328.75,249.57
2016,7,18,17,30,769.0,55.0,3.0,15.0,344.0,269.94,196.85
2016,7,18,17,45,729.0,51.5,3.0,14.5,293.0,211.0,144.24
2016,7,18,18,0,689.0,48.0,3.0,14.0,242.0,156.31,96.66
2016,7,18,18,15,631.5,43.0,2.9,13.5,193.5,102.9,55.08
2016,7,18,18,30,574.0,38.0,2.8,13.0,145.0,56.29,27.03
2016,7,18,18,45,477.5,31.5,2.75,13.0,102.5,25.78,16.94
2016,7,18,19,0,381.0,25.0,2.7,13.0,60.0,19.57,10.33
2016,7,18,19,15,190.5,12.5,2.65,12.5,30.0,9.62,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.15,10.5,20.0,9.53,0.0
2016,7,19,5,30,295.0,20.0,2.2,11.0,40.0,15.92,3.61
2016,7,19,5,45,410.0,28.0,2.25,11.5,80.0,21.52,12.9
2016,7,19,6,0,525.0,36.0,2.3,12.0,120.0,33.92,24.47
2016,7,19,6,15,591.0,41.5,2.3,12.0,167.5,76.68,38.57
2016,7,19,6,30,657.0,47.0,2.3,12.0,215.0,127.4,74.04
2016,7,19,6,45,702.0,51.0,2.3,12.5,265.5,180.49,118.37
2016,7,19,7,0,747.0,55.0,2.3,13.0,316.0,238.57,169.72
2016,7,19,7,15,777.0,58.0,2.3,13.5,367.5,295.81,221.5
2016,7,19,7,30,807.0,61.0,2.3,14.0,419.0,356.86,275.6
2016,7,19,7,45,828.5,64.0,2.3,14.5,469.0,415.27,326.26
2016,7,19,8,0,850.0,67.0,2.3,15.0,519.0,474.79,376.07
2016,7,19,8,15,866.5,69.0,2.3,15.5,567.0,531.49,421.96
2016,7,19,8,30,883.0,71.0,2.3,16.0,615.0,588.2,466.19
2016,7,19,8,45,893.5,74.0,2.3,16.5,659.0,641.88,506.58
2016,7,19,9,0,904.0,77.0,2.3,17.0,703.0,694.44,544.68
2016,7,19,9,15,914.0,78.5,2.35,17.0,743.5,743.71,578.73
2016,7,19,9,30,924.0,80.0,2.4,17.0,784.0,791.3,611.2
2016,7,19,9,45,929.0,83.0,2.45,17.0,818.5,834.51,640.27
2016,7,19,10,0,934.0,86.0,2.5,17.0,853.0,875.19,667.37
2016,7,19,10,15,940.0,87.0,2.5,17.0,882.0,911.98,691.21
2016,7,19,10,30,946.0,88.0,2.5,17.0,911.0,945.93,712.99
2016,7,19,10,45,949.0,89.5,2.55,17.0,933.5,974.62,731.63
2016,7,19,11,0,952.0,91.0,2.6,17.0,956.0,1000.01,748.1
2016,7,19,11,15,954.5,91.5,2.6,17.0,971.5,1020.47,760.86
2016,7,19,11,30,957.0,92.0,2.6,17.0,987.0,1037.4,771.37
2016,7,19,11,45,959.5,91.5,2.6,17.0,995.5,1049.69,778.95
2016,7,19,12,0,962.0,91.0,2.6,17.0,1004.0,1058.32,784.26
2016,7,19,12,15,962.0,91.0,2.6,17.0,1005.0,1061.24,785.98
2016,7,19,12,30,962.0,91.0,2.6,17.0,1006.0,1060.41,785.44
2016,7,19,12,45,955.0,95.0,2.65,17.5,998.0,1052.99,779.8
2016,7,19,13,0,948.0,99.0,2.7,18.0,990.0,1041.93,771.94
2016,7,19,13,15,945.5,98.5,2.75,18.0,976.5,1027.14,763.2
2016,7,19,13,30,943.0,98.0,2.8,18.0,963.0,1008.81,752.19
2016,7,19,13,45,944.5,93.5,2.85,18.0,943.5,986.67,738.68
2016,7,19,14,0,946.0,89.0,2.9,18.0,924.0,960.97,722.77
2016,7,19,14,15,940.5,88.0,2.95,18.0,896.5,929.2,702.7
2016,7,19,14,30,935.0,87.0,3.0,18.0,869.0,894.49,680.49
2016,7,19,14,45,931.5,84.0,3.1,18.0,836.0,856.57,656.19
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,815.93,629.66
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,769.8,599.46
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,721.82,567.44
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,670.49,530.69
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,617.76,490.44
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,561.77,447.12
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,505.54,402.06
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,447.18,353.06
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,389.41,302.97
2016,7,19,17,15,797.0,58.0,3.25,15.5,395.0,329.44,250.31
2016,7,19,17,30,770.0,55.0,3.2,15.0,344.0,270.04,197.01
2016,7,19,17,45,733.0,51.0,3.2,15.0,293.0,211.19,144.01
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,156.23,95.93
2016,7,19,18,15,639.0,42.0,3.1,14.5,193.5,102.43,54.19
2016,7,19,18,30,582.0,37.0,3.0,14.0,145.0,55.39,26.08
2016,7,19,18,45,487.0,30.5,2.95,13.5,102.0,24.91,16.12
2016,7,19,19,0,392.0,24.0,2.9,13.0,59.0,20.41,10.87
2016,7,19,19,15,196.0,12.0,2.85,12.5,29.5,9.23,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,146.5,10.0,2.65,10.5,19.0,9.53,0.0
2016,7,20,5,30,293.0,20.0,2.7,11.0,38.0,16.02,2.85
2016,7,20,5,45,410.0,28.0,2.75,11.5,78.5,21.61,12.91
2016,7,20,6,0,527.0,36.0,2.8,12.0,119.0,33.44,24.01
2016,7,20,6,15,594.0,42.0,2.8,12.5,167.0,76.83,38.66
2016,7,20,6,30,661.0,48.0,2.8,13.0,215.0,128.33,74.4
2016,7,20,6,45,707.0,51.5,2.8,13.5,266.5,181.39,118.52
2016,7,20,7,0,753.0,55.0,2.8,14.0,318.0,239.57,169.86
2016,7,20,7,15,784.0,58.5,2.75,14.5,369.5,298.0,222.57
2016,7,20,7,30,815.0,62.0,2.7,15.0,421.0,360.34,277.65
2016,7,20,7,45,839.0,64.0,2.65,15.5,472.5,419.31,328.71
2016,7,20,8,0,863.0,66.0,2.6,16.0,524.0,479.65,379.09
2016,7,20,8,15,880.0,68.5,2.6,16.5,572.5,537.87,426.15
2016,7,20,8,30,897.0,71.0,2.6,17.0,621.0,596.14,471.53
2016,7,20,8,45,911.0,72.0,2.6,17.5,666.5,650.72,512.65
2016,7,20,9,0,925.0,73.0,2.6,18.0,712.0,704.46,551.5
2016,7,20,9,15,935.0,74.5,2.6,18.0,753.0,754.72,585.9
2016,7,20,9,30,945.0,76.0,2.6,18.0,794.0,803.24,618.61
2016,7,20,9,45,945.5,81.5,2.65,18.5,828.5,846.3,646.23
2016,7,20,10,0,946.0,87.0,2.7,19.0,863.0,886.45,671.55
2016,7,20,10,15,952.0,88.0,2.7,19.0,893.0,923.67,695.54
2016,7,20,10,30,958.0,89.0,2.7,19.0,923.0,958.03,717.44
2016,7,20,10,45,965.0,88.5,2.75,19.5,946.5,988.7,735.86
2016,7,20,11,0,972.0,88.0,2.8,20.0,970.0,1016.21,752.11
2016,7,20,11,15,975.0,88.5,2.8,20.0,986.0,1037.56,765.28
2016,7,20,11,30,978.0,89.0,2.8,20.0,1002.0,1055.32,776.2
2016,7,20,11,45,981.0,88.0,2.85,20.0,1011.5,1067.85,784.34
2016,7,20,12,0,984.0,87.0,2.9,20.0,1021.0,1076.62,790.19
2016,7,20,12,15,984.5,87.5,2.95,20.0,1022.0,1080.65,793.12
2016,7,20,12,30,985.0,88.0,3.0,20.0,1023.0,1080.83,793.72
2016,7,20,12,45,984.0,87.5,3.05,20.0,1017.0,1074.63,790.32
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,1064.62,784.59
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,1049.86,775.4
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,1031.41,763.91
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.0,1007.84,749.53
2016,7,20,14,0,974.0,83.0,3.2,20.0,941.0,980.79,732.82
2016,7,20,14,15,969.0,82.0,3.25,19.5,913.5,948.67,714.0
2016,7,20,14,30,964.0,81.0,3.3,19.0,886.0,913.47,692.89
2016,7,20,14,45,958.5,79.0,3.35,19.0,852.5,873.93,667.21
2016,7,20,15,0,953.0,77.0,3.4,19.0,819.0,831.7,639.4
2016,7,20,15,15,944.5,76.0,3.4,18.5,779.5,785.79,609.57
2016,7,20,15,30,936.0,75.0,3.4,18.0,740.0,737.87,577.8
2016,7,20,15,45,925.5,72.5,3.45,18.0,696.0,685.31,540.46
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,631.42,499.45
2016,7,20,16,15,900.0,68.0,3.5,17.5,604.0,574.45,455.54
2016,7,20,16,30,885.0,66.0,3.5,17.0,556.0,517.13,409.78
2016,7,20,16,45,865.5,63.5,3.5,17.0,505.5,457.2,359.65
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,397.97,308.49
2016,7,20,17,15,818.5,58.0,3.5,16.5,403.0,336.52,254.75
2016,7,20,17,30,791.0,55.0,3.5,16.0,351.0,277.23,201.59
2016,7,20,17,45,751.5,51.5,3.5,16.0,298.5,215.49,146.33
2016,7,20,18,0,712.0,48.0,3.5,16.0,246.0,159.45,97.55
2016,7,20,18,15,653.5,43.0,3.4,15.5,196.5,104.51,55.14
2016,7,20,18,30,595.0,38.0,3.3,15.0,147.0,56.52,26.74
2016,7,20,18,45,495.5,31.0,3.25,14.5,103.0,25.48,16.51
2016,7,20,19,0,396.0,24.0,3.2,14.0,59.0,20.51,10.72
2016,7,20,19,15,198.0,12.0,3.15,13.5,29.5,11.44,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,9.5,2.45,10.5,19.0,9.05,0.0
2016,7,21,5,30,303.0,19.0,2.5,11.0,38.0,15.17,1.48
2016,7,21,5,45,419.0,27.0,2.6,11.5,78.0,22.67,13.74
2016,7,21,6,0,535.0,35.0,2.7,12.0,118.0,32.05,22.76
2016,7,21,6,15,602.0,40.5,2.7,12.5,166.0,75.44,37.33
2016,7,21,6,30,669.0,46.0,2.7,13.0,214.0,126.93,72.86
2016,7,21,6,45,714.5,49.5,2.75,13.5,265.0,180.38,117.31
2016,7,21,7,0,760.0,53.0,2.8,14.0,316.0,238.88,169.0
2016,7,21,7,15,790.5,56.0,2.7,14.5,368.0,298.51,222.74
2016,7,21,7,30,821.0,59.0,2.6,15.0,420.0,359.16,276.49
2016,7,21,7,45,844.5,61.0,2.55,15.5,471.0,418.28,327.71
2016,7,21,8,0,868.0,63.0,2.5,16.0,522.0,478.71,378.17
2016,7,21,8,15,885.0,65.0,2.45,16.0,571.0,536.72,425.72
2016,7,21,8,30,902.0,67.0,2.4,16.0,620.0,594.77,471.67
2016,7,21,8,45,915.5,68.5,2.4,16.5,665.5,649.84,513.19
2016,7,21,9,0,929.0,70.0,2.4,17.0,711.0,704.02,552.24
2016,7,21,9,15,939.0,71.5,2.4,17.0,752.5,754.5,586.79
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,803.24,619.63
2016,7,21,9,45,954.0,76.0,2.4,17.5,829.5,847.54,647.72
2016,7,21,10,0,959.0,79.0,2.4,18.0,865.0,889.24,673.63
2016,7,21,10,15,965.0,80.0,2.45,18.0,895.0,926.93,698.26
2016,7,21,10,30,971.0,81.0,2.5,18.0,925.0,961.71,720.83
2016,7,21,10,45,976.0,81.5,2.55,18.5,948.5,991.94,738.94
2016,7,21,11,0,981.0,82.0,2.6,19.0,972.0,1018.88,754.8
2016,7,21,11,15,984.0,82.5,2.65,19.0,988.0,1040.43,768.6
2016,7,21,11,30,987.0,83.0,2.7,19.0,1004.0,1058.35,780.14
2016,7,21,11,45,988.5,83.5,2.8,19.0,1013.0,1071.07,788.94
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,1079.98,795.41
2016,7,21,12,15,990.5,84.0,2.95,19.0,1023.5,1083.52,798.03
2016,7,21,12,30,991.0,84.0,3.0,19.0,1025.0,1083.18,798.3
2016,7,21,12,45,987.0,86.5,3.05,19.0,1018.0,1077.08,794.96
2016,7,21,13,0,983.0,89.0,3.1,19.0,1011.0,1067.19,789.29
2016,7,21,13,15,980.5,88.5,3.1,19.0,997.0,1051.93,779.75
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,1032.99,767.91
2016,7,21,13,45,977.0,85.5,3.15,19.0,962.5,1009.79,753.73
2016,7,21,14,0,976.0,83.0,3.2,19.0,942.0,983.03,737.16
2016,7,21,14,15,971.0,82.5,3.2,19.0,914.5,951.35,716.84
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,916.58,694.36
2016,7,21,14,45,961.0,79.5,3.25,19.0,853.0,876.81,668.62
2016,7,21,15,0,956.0,77.0,3.3,19.0,819.0,834.32,640.72
2016,7,21,15,15,946.5,75.5,3.3,18.5,779.0,786.98,609.95
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,737.7,577.27
2016,7,21,15,45,926.5,72.0,3.35,18.0,695.0,685.56,540.34
2016,7,21,16,0,916.0,70.0,3.4,18.0,651.0,632.08,499.68
2016,7,21,16,15,900.5,68.0,3.4,17.5,603.0,574.73,455.53
2016,7,21,16,30,885.0,66.0,3.4,17.0,555.0,517.07,409.56
2016,7,21,16,45,865.0,63.5,3.4,17.0,504.0,456.86,359.24
2016,7,21,17,0,845.0,61.0,3.4,17.0,453.0,397.4,307.94
2016,7,21,17,15,817.5,58.0,3.4,16.5,401.0,335.95,254.22
2016,7,21,17,30,790.0,55.0,3.4,16.0,349.0,276.66,201.07
2016,7,21,17,45,749.5,51.5,3.4,15.5,296.5,214.74,146.01
2016,7,21,18,0,709.0,48.0,3.4,15.0,244.0,158.62,97.33
2016,7,21,18,15,650.0,43.0,3.3,14.5,194.5,103.79,54.94
2016,7,21,18,30,591.0,38.0,3.2,14.0,145.0,55.98,26.68
2016,7,21,18,45,491.0,31.0,3.1,13.5,101.0,25.57,16.63
2016,7,21,19,0,391.0,24.0,3.0,13.0,57.0,20.61,10.67
2016,7,21,19,15,195.5,12.0,2.95,12.5,28.5,11.44,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
