Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,9.5,2.8,10.5,18.0,9.05,0.0
2016,7,22,5,30,300.0,19.0,2.8,11.0,36.0,15.26,0.4
2016,7,22,5,45,418.0,27.5,2.8,11.5,77.0,23.28,14.18
2016,7,22,6,0,536.0,36.0,2.8,12.0,118.0,32.54,23.16
2016,7,22,6,15,605.0,42.0,2.75,12.5,166.5,76.55,38.31
2016,7,22,6,30,674.0,48.0,2.7,13.0,215.0,128.94,74.35
2016,7,22,6,45,719.5,52.0,2.7,14.0,267.0,183.21,119.16
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,242.55,171.08
2016,7,22,7,15,796.0,59.0,2.65,15.5,372.0,301.3,223.9
2016,7,22,7,30,827.0,62.0,2.6,16.0,425.0,363.9,279.02
2016,7,22,7,45,851.0,64.5,2.6,17.0,476.5,424.16,330.38
2016,7,22,8,0,875.0,67.0,2.6,18.0,528.0,485.79,380.84
2016,7,22,8,15,891.5,69.0,2.6,18.5,577.0,544.01,427.55
2016,7,22,8,30,908.0,71.0,2.6,19.0,626.0,602.19,472.52
2016,7,22,8,45,921.0,73.0,2.6,20.0,672.0,657.85,513.05
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,712.54,551.09
2016,7,22,9,15,944.0,76.5,2.65,21.0,759.0,763.33,585.66
2016,7,22,9,30,954.0,78.0,2.7,21.0,800.0,812.34,618.6
2016,7,22,9,45,959.0,80.5,2.75,21.5,835.5,856.38,646.51
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,897.79,672.31
2016,7,22,10,15,970.0,84.0,2.85,22.0,901.0,935.7,696.83
2016,7,22,10,30,976.0,85.0,2.9,22.0,931.0,970.67,719.3
2016,7,22,10,45,980.0,85.5,3.0,22.5,954.0,1000.15,737.09
2016,7,22,11,0,984.0,86.0,3.1,23.0,977.0,1026.26,752.65
2016,7,22,11,15,986.5,86.5,3.15,23.0,993.0,1047.42,766.05
2016,7,22,11,30,989.0,87.0,3.2,23.0,1009.0,1064.92,777.19
2016,7,22,11,45,990.5,87.5,3.3,23.0,1017.5,1077.68,785.82
2016,7,22,12,0,992.0,88.0,3.4,23.0,1026.0,1086.61,792.13
2016,7,22,12,15,992.0,88.0,3.45,23.0,1027.5,1089.67,794.35
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,1088.83,794.23
2016,7,22,12,45,985.5,91.5,3.6,23.0,1021.0,1081.26,790.3
2016,7,22,13,0,979.0,95.0,3.7,23.0,1013.0,1069.92,784.05
2016,7,22,13,15,976.5,94.5,3.75,23.0,999.0,1054.7,774.95
2016,7,22,13,30,974.0,94.0,3.8,23.0,985.0,1035.82,763.52
2016,7,22,13,45,970.0,93.5,3.9,23.0,963.5,1011.94,749.16
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,984.65,732.49
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,952.24,711.99
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,916.8,689.32
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,876.44,663.1
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,833.61,634.9
2016,7,22,15,15,929.5,87.5,4.25,22.5,777.0,786.88,604.8
2016,7,22,15,30,920.0,86.0,4.3,22.0,737.0,738.25,572.82
2016,7,22,15,45,906.0,84.5,4.35,22.0,692.0,685.0,534.58
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,630.76,493.6
2016,7,22,16,15,875.5,80.5,4.4,21.5,599.0,573.42,449.79
2016,7,22,16,30,859.0,78.0,4.4,21.0,551.0,515.92,404.32
2016,7,22,16,45,835.5,75.0,4.45,21.0,499.5,454.5,353.68
2016,7,22,17,0,812.0,72.0,4.5,21.0,448.0,394.26,302.43
2016,7,22,17,15,781.5,68.5,4.45,20.5,395.5,332.69,249.29
2016,7,22,17,30,751.0,65.0,4.4,20.0,343.0,273.72,197.24
2016,7,22,17,45,706.0,61.0,4.4,19.5,290.5,213.99,145.01
2016,7,22,18,0,661.0,57.0,4.4,19.0,238.0,159.16,98.42
2016,7,22,18,15,596.0,50.5,4.35,18.0,188.5,102.95,55.79
2016,7,22,18,30,531.0,44.0,4.3,17.0,139.0,56.42,28.39
2016,7,22,18,45,422.5,35.5,4.25,16.5,96.0,27.51,18.02
2016,7,22,19,0,314.0,27.0,4.2,16.0,53.0,21.79,11.15
2016,7,22,19,15,157.0,13.5,4.15,15.5,26.5,12.87,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,9.5,3.05,13.5,16.5,9.05,0.0
2016,7,23,5,30,245.0,19.0,3.0,14.0,33.0,15.33,0.0
2016,7,23,5,45,371.5,28.5,3.0,15.0,73.0,22.32,13.04
2016,7,23,6,0,498.0,38.0,3.0,16.0,113.0,31.19,21.55
2016,7,23,6,15,570.0,44.0,2.95,16.5,161.0,75.67,38.3
2016,7,23,6,30,642.0,50.0,2.9,17.0,209.0,126.32,72.43
2016,7,23,6,45,691.0,54.5,2.85,18.0,261.0,179.84,115.74
2016,7,23,7,0,740.0,59.0,2.8,19.0,313.0,238.88,166.36
2016,7,23,7,15,772.5,63.0,2.8,19.5,365.0,297.68,218.3
2016,7,23,7,30,805.0,67.0,2.8,20.0,417.0,359.5,271.96
2016,7,23,7,45,830.0,69.5,2.8,21.0,469.0,420.02,322.72
2016,7,23,8,0,855.0,72.0,2.8,22.0,521.0,481.07,372.02
2016,7,23,8,15,872.5,74.5,2.8,22.5,570.0,539.36,418.15
2016,7,23,8,30,890.0,77.0,2.8,23.0,619.0,597.75,462.68
2016,7,23,8,45,904.0,78.5,2.8,23.5,665.0,652.72,503.22
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,706.86,541.79
2016,7,23,9,15,928.5,81.5,2.85,24.0,752.0,757.37,575.96
2016,7,23,9,30,939.0,83.0,2.9,24.0,793.0,806.19,608.55
2016,7,23,9,45,942.0,87.5,2.95,24.5,828.0,850.16,636.23
2016,7,23,10,0,945.0,92.0,3.0,25.0,863.0,891.39,661.74
2016,7,23,10,15,951.0,93.0,3.05,25.0,892.5,928.74,685.73
2016,7,23,10,30,957.0,94.0,3.1,25.0,922.0,963.2,707.71
2016,7,23,10,45,961.0,95.0,3.2,25.0,945.5,992.75,726.82
2016,7,23,11,0,965.0,96.0,3.3,25.0,969.0,1018.99,743.8
2016,7,23,11,15,968.0,96.5,3.4,25.0,985.0,1040.31,757.66
2016,7,23,11,30,971.0,97.0,3.5,25.0,1001.0,1058.04,769.3
2016,7,23,11,45,972.0,98.0,3.6,25.5,1010.0,1070.64,776.22
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,1079.47,780.82
2016,7,23,12,15,973.5,99.0,3.8,26.0,1020.0,1082.97,783.67
2016,7,23,12,30,974.0,99.0,3.9,26.0,1021.0,1082.65,784.2
2016,7,23,12,45,971.0,100.0,4.0,26.0,1014.0,1076.06,780.81
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,1065.71,775.11
2016,7,23,13,15,966.0,100.5,4.15,25.5,993.0,1051.1,767.91
2016,7,23,13,30,964.0,100.0,4.2,25.0,979.0,1032.85,758.36
2016,7,23,13,45,961.0,98.5,4.3,25.0,958.5,1009.05,743.97
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,981.83,727.29
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,949.61,706.89
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,914.37,684.3
2016,7,23,14,45,940.0,93.5,4.55,25.0,847.5,874.55,658.62
2016,7,23,15,0,933.0,92.0,4.6,25.0,813.0,832.19,630.92
2016,7,23,15,15,923.0,90.0,4.6,24.5,773.5,784.76,600.24
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,735.48,567.75
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,682.64,529.76
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,628.73,489.0
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,571.3,445.33
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,513.76,400.08
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,452.64,350.53
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,392.67,300.23
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,331.21,247.36
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,272.42,195.66
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,212.47,143.46
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,157.5,96.99
2016,7,23,18,15,586.5,50.5,4.35,19.0,185.5,101.61,54.89
2016,7,23,18,30,520.0,44.0,4.3,18.0,136.0,55.6,28.03
2016,7,23,18,45,406.0,35.5,4.25,17.5,93.0,27.6,17.97
2016,7,23,19,0,292.0,27.0,4.2,17.0,50.0,21.9,10.87
2016,7,23,19,15,146.0,13.5,4.15,16.5,25.0,12.87,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,9.5,3.5,14.5,15.0,9.05,0.0
2016,7,24,5,30,199.0,19.0,3.5,15.0,30.0,15.42,0.0
2016,7,24,5,45,326.5,29.5,3.5,16.0,68.5,23.33,13.69
2016,7,24,6,0,454.0,40.0,3.5,17.0,107.0,32.37,22.43
2016,7,24,6,15,529.5,47.0,3.4,17.5,154.5,73.13,37.53
2016,7,24,6,30,605.0,54.0,3.3,18.0,202.0,123.0,71.02
2016,7,24,6,45,658.0,58.5,3.25,18.5,253.5,177.15,114.69
2016,7,24,7,0,711.0,63.0,3.2,19.0,305.0,235.27,164.51
2016,7,24,7,15,745.0,67.0,3.1,19.5,357.0,292.9,215.34
2016,7,24,7,30,779.0,71.0,3.0,20.0,409.0,353.75,268.08
2016,7,24,7,45,806.0,73.5,2.95,21.0,460.5,413.1,317.87
2016,7,24,8,0,833.0,76.0,2.9,22.0,512.0,474.25,367.18
2016,7,24,8,15,851.5,79.0,2.9,22.5,561.0,532.65,413.43
2016,7,24,8,30,870.0,82.0,2.9,23.0,610.0,591.12,458.09
2016,7,24,8,45,885.0,83.5,2.95,23.5,656.0,645.83,498.72
2016,7,24,9,0,900.0,85.0,3.0,24.0,702.0,699.83,537.59
2016,7,24,9,15,910.5,87.0,3.05,24.0,743.0,750.12,571.98
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,798.77,604.63
2016,7,24,9,45,930.0,90.5,3.15,24.5,820.0,843.81,633.21
2016,7,24,10,0,939.0,92.0,3.2,25.0,856.0,886.61,659.91
2016,7,24,10,15,945.0,93.0,3.25,25.0,886.0,923.8,683.9
2016,7,24,10,30,951.0,94.0,3.3,25.0,916.0,958.13,705.9
2016,7,24,10,45,955.5,95.0,3.35,25.0,939.0,988.03,724.93
2016,7,24,11,0,960.0,96.0,3.4,25.0,962.0,1014.65,741.83
2016,7,24,11,15,963.0,96.5,3.45,25.0,978.0,1035.91,755.27
2016,7,24,11,30,966.0,97.0,3.5,25.0,994.0,1053.59,766.51
2016,7,24,11,45,967.5,97.0,3.6,25.0,1002.5,1065.62,774.58
2016,7,24,12,0,969.0,97.0,3.7,25.0,1011.0,1073.9,780.39
2016,7,24,12,15,969.0,97.0,3.75,25.0,1012.5,1076.89,782.55
2016,7,24,12,30,969.0,97.0,3.8,25.0,1014.0,1076.08,782.4
2016,7,24,12,45,963.5,99.5,3.85,25.0,1006.0,1068.55,778.04
2016,7,24,13,0,958.0,102.0,3.9,25.0,998.0,1057.32,771.43
2016,7,24,13,15,955.5,101.5,3.9,25.0,984.0,1042.34,762.12
2016,7,24,13,30,953.0,101.0,3.9,25.0,970.0,1023.75,750.55
2016,7,24,13,45,948.5,100.5,3.95,25.0,948.5,999.77,735.81
2016,7,24,14,0,944.0,100.0,4.0,25.0,927.0,972.47,718.87
2016,7,24,14,15,938.0,99.0,4.0,24.5,899.0,940.14,699.6
2016,7,24,14,30,932.0,98.0,4.0,24.0,871.0,904.87,678.19
2016,7,24,14,45,924.0,97.0,4.05,24.0,837.0,865.2,652.49
2016,7,24,15,0,916.0,96.0,4.1,24.0,803.0,823.11,624.87
2016,7,24,15,15,906.0,94.0,4.1,23.5,763.5,776.31,594.58
2016,7,24,15,30,896.0,92.0,4.1,23.0,724.0,727.7,562.52
2016,7,24,15,45,882.5,90.0,4.1,23.0,679.5,675.23,524.63
2016,7,24,16,0,869.0,88.0,4.1,23.0,635.0,621.79,484.24
2016,7,24,16,15,851.5,85.0,4.05,22.5,587.0,564.4,440.53
2016,7,24,16,30,834.0,82.0,4.0,22.0,539.0,507.15,395.46
2016,7,24,16,45,812.0,78.5,4.0,21.5,488.5,447.08,346.79
2016,7,24,17,0,790.0,75.0,4.0,21.0,438.0,388.11,297.32
2016,7,24,17,15,759.0,71.5,3.95,20.5,386.0,327.49,245.19
2016,7,24,17,30,728.0,68.0,3.9,20.0,334.0,269.57,194.24
2016,7,24,17,45,684.5,62.5,3.85,19.5,282.5,209.98,142.31
2016,7,24,18,0,641.0,57.0,3.8,19.0,231.0,153.25,94.29
2016,7,24,18,15,574.5,50.5,3.75,18.0,182.0,100.01,54.31
2016,7,24,18,30,508.0,44.0,3.7,17.0,133.0,54.73,27.91
2016,7,24,18,45,398.0,35.0,3.65,16.5,91.0,27.25,17.72
2016,7,24,19,0,288.0,26.0,3.6,16.0,49.0,21.05,9.94
2016,7,24,19,15,144.0,13.0,3.55,15.5,24.5,12.39,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,9.5,2.8,11.5,14.5,9.05,0.0
2016,7,25,5,30,196.0,19.0,2.7,12.0,29.0,15.53,0.0
2016,7,25,5,45,325.0,29.5,2.6,13.0,67.5,23.45,13.89
2016,7,25,6,0,454.0,40.0,2.5,14.0,106.0,32.0,22.4
2016,7,25,6,15,531.0,47.5,2.4,14.5,154.0,73.28,38.2
2016,7,25,6,30,608.0,55.0,2.3,15.0,202.0,123.88,72.43
2016,7,25,6,45,660.5,59.5,2.25,15.5,254.0,178.18,116.54
2016,7,25,7,0,713.0,64.0,2.2,16.0,306.0,236.35,166.75
2016,7,25,7,15,747.5,68.5,2.15,16.5,358.0,294.8,218.49
2016,7,25,7,30,782.0,73.0,2.1,17.0,410.0,356.53,272.13
2016,7,25,7,45,809.5,75.0,2.05,17.5,462.0,415.84,322.56
2016,7,25,8,0,837.0,77.0,2.0,18.0,514.0,476.98,372.65
2016,7,25,8,15,855.5,80.0,1.95,18.5,563.0,535.63,418.98
2016,7,25,8,30,874.0,83.0,1.9,19.0,612.0,594.38,463.58
2016,7,25,8,45,889.5,84.5,1.85,20.0,658.5,649.66,503.03
2016,7,25,9,0,905.0,86.0,1.8,21.0,705.0,704.28,540.37
2016,7,25,9,15,916.0,87.5,1.75,21.5,746.0,754.7,572.54
2016,7,25,9,30,927.0,89.0,1.7,22.0,787.0,803.51,602.67
2016,7,25,9,45,933.0,91.5,1.7,22.5,822.5,847.46,629.39
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,888.93,654.08
2016,7,25,10,15,945.5,95.0,1.7,23.0,888.0,926.61,677.26
2016,7,25,10,30,952.0,96.0,1.7,23.0,918.0,961.44,698.45
2016,7,25,10,45,956.5,97.0,1.7,23.5,941.0,991.4,715.04
2016,7,25,11,0,961.0,98.0,1.7,24.0,964.0,1018.08,729.47
2016,7,25,11,15,964.0,98.5,1.7,24.0,980.0,1039.38,741.93
2016,7,25,11,30,967.0,99.0,1.7,24.0,996.0,1057.1,752.26
2016,7,25,11,45,969.0,99.0,1.75,24.5,1005.0,1069.65,758.77
2016,7,25,12,0,971.0,99.0,1.8,25.0,1014.0,1078.45,763.1
2016,7,25,12,15,971.0,99.0,1.85,25.0,1015.0,1081.45,765.5
2016,7,25,12,30,971.0,99.0,1.9,25.0,1016.0,1080.64,765.71
2016,7,25,12,45,969.5,99.0,1.95,25.0,1009.5,1074.51,762.77
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,1064.6,757.63
2016,7,25,13,15,965.5,98.5,2.0,25.0,989.0,1049.46,748.68
2016,7,25,13,30,963.0,98.0,2.0,25.0,975.0,1030.68,737.56
2016,7,25,13,45,959.5,97.0,2.05,25.0,954.0,1006.89,723.96
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,979.69,708.17
2016,7,25,14,15,950.5,95.0,2.15,24.5,904.5,947.44,690.38
2016,7,25,14,30,945.0,94.0,2.2,24.0,876.0,912.17,670.4
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.0,871.81,645.47
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,828.91,618.54
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,781.97,589.59
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,733.18,558.77
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,680.31,522.12
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,626.38,482.56
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,568.93,439.78
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,511.39,395.36
2016,7,25,16,45,828.5,74.5,2.55,22.0,491.0,450.25,346.02
2016,7,25,17,0,806.0,71.0,2.6,22.0,440.0,390.13,295.83
2016,7,25,17,15,775.0,67.5,2.55,21.5,387.5,328.58,243.57
2016,7,25,17,30,744.0,64.0,2.5,21.0,335.0,269.72,192.34
2016,7,25,17,45,700.5,59.0,2.5,20.5,283.0,209.66,140.44
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,154.36,93.95
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,98.84,52.46
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,53.07,26.25
2016,7,25,18,45,415.5,33.0,2.35,17.5,90.0,25.55,16.15
2016,7,25,19,0,307.0,24.0,2.3,17.0,48.0,19.26,8.17
2016,7,25,19,15,153.5,12.0,2.25,16.5,24.0,11.44,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,8.5,0.95,15.5,14.0,8.1,0.0
2016,7,26,5,30,210.0,17.0,0.9,16.0,28.0,13.7,0.0
2016,7,26,5,45,336.0,27.5,0.9,17.0,66.0,21.69,12.07
2016,7,26,6,0,462.0,38.0,0.9,18.0,104.0,29.82,20.12
2016,7,26,6,15,538.0,45.0,0.85,18.5,151.5,71.04,35.59
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,121.45,68.86
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,175.93,111.96
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,234.05,160.41
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,292.52,210.25
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,354.28,261.61
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,413.58,308.95
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,474.46,355.27
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.0,533.14,399.01
2016,7,26,8,30,870.0,83.0,0.5,25.0,608.0,592.0,441.1
2016,7,26,8,45,884.0,85.5,0.5,25.5,654.0,647.22,479.05
2016,7,26,9,0,898.0,88.0,0.5,26.0,700.0,701.65,515.07
2016,7,26,9,15,909.0,89.5,0.55,26.0,741.5,751.82,547.22
2016,7,26,9,30,920.0,91.0,0.6,26.0,783.0,800.39,577.67
2016,7,26,9,45,928.0,92.5,0.65,26.5,819.0,844.7,603.89
2016,7,26,10,0,936.0,94.0,0.7,27.0,855.0,886.69,628.33
2016,7,26,10,15,942.5,95.5,0.8,27.0,884.5,924.82,652.34
2016,7,26,10,30,949.0,97.0,0.9,27.0,914.0,960.13,674.57
2016,7,26,10,45,953.0,98.0,1.0,27.0,937.5,989.58,693.23
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,1015.74,709.95
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,1036.99,723.78
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,1054.67,735.56
2016,7,26,11,45,964.5,100.0,1.4,27.5,1001.5,1066.69,742.56
2016,7,26,12,0,966.0,100.0,1.5,28.0,1010.0,1074.97,747.42
2016,7,26,12,15,966.0,100.5,1.6,27.5,1011.0,1078.47,752.46
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,1078.17,755.32
2016,7,26,12,45,958.5,104.5,1.8,27.0,1003.5,1069.66,751.77
2016,7,26,13,0,951.0,108.0,1.9,27.0,995.0,1057.47,746.05
2016,7,26,13,15,948.0,107.5,1.95,27.0,980.5,1042.04,737.69
2016,7,26,13,30,945.0,107.0,2.0,27.0,966.0,1023.05,727.15
2016,7,26,13,45,941.5,106.0,2.1,27.0,945.0,999.59,714.41
2016,7,26,14,0,938.0,105.0,2.2,27.0,924.0,972.78,699.44
2016,7,26,14,15,932.0,104.0,2.25,26.5,896.0,940.53,681.66
2016,7,26,14,30,926.0,103.0,2.3,26.0,868.0,905.35,661.77
2016,7,26,14,45,918.0,101.0,2.4,26.0,833.5,864.76,637.13
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,821.76,610.5
2016,7,26,15,15,899.5,97.0,2.5,26.0,759.0,774.7,580.01
2016,7,26,15,30,889.0,95.0,2.5,26.0,719.0,725.89,547.92
2016,7,26,15,45,876.0,92.5,2.55,26.0,675.0,673.44,511.51
2016,7,26,16,0,863.0,90.0,2.6,26.0,631.0,619.97,472.64
2016,7,26,16,15,845.0,87.0,2.55,25.5,582.5,563.16,430.58
2016,7,26,16,30,827.0,84.0,2.5,25.0,534.0,505.27,386.28
2016,7,26,16,45,804.0,80.5,2.5,24.5,483.0,444.99,338.76
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,385.94,290.46
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,324.72,239.06
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,266.41,188.91
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,205.53,137.0
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,151.05,91.72
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,98.04,52.69
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,53.2,27.11
2016,7,26,18,45,385.5,34.0,2.05,19.5,85.5,26.56,16.79
2016,7,26,19,0,280.0,24.0,2.0,19.0,44.0,19.36,7.65
2016,7,26,19,15,140.0,12.0,2.0,18.5,22.0,11.44,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.5,8.0,0.95,18.0,13.0,7.63,0.0
2016,7,27,5,30,211.0,16.0,0.9,18.0,26.0,12.84,0.0
2016,7,27,5,45,331.5,26.5,0.9,18.5,63.5,20.86,11.16
2016,7,27,6,0,452.0,37.0,0.9,19.0,101.0,28.52,18.88
2016,7,27,6,15,527.0,44.0,0.9,19.5,147.5,69.07,34.29
2016,7,27,6,30,602.0,51.0,0.9,20.0,194.0,118.67,66.86
2016,7,27,6,45,647.5,57.0,0.9,20.5,244.5,172.64,109.8
2016,7,27,7,0,693.0,63.0,0.9,21.0,295.0,229.83,157.99
2016,7,27,7,15,727.5,67.0,0.9,21.5,346.5,286.68,206.8
2016,7,27,7,30,762.0,71.0,0.9,22.0,398.0,346.84,257.42
2016,7,27,7,45,783.5,75.5,0.95,22.5,448.0,405.1,305.49
2016,7,27,8,0,805.0,80.0,1.0,23.0,498.0,464.6,352.81
2016,7,27,8,15,824.0,83.0,1.0,23.5,546.0,522.23,396.75
2016,7,27,8,30,843.0,86.0,1.0,24.0,594.0,579.37,438.67
2016,7,27,8,45,855.0,89.5,1.0,24.5,638.5,633.07,476.57
2016,7,27,9,0,867.0,93.0,1.0,25.0,683.0,685.86,512.48
2016,7,27,9,15,878.0,95.0,1.0,25.0,723.5,735.22,544.64
2016,7,27,9,30,889.0,97.0,1.0,25.0,764.0,783.07,574.72
2016,7,27,9,45,876.0,110.0,1.05,25.5,793.0,821.05,597.46
2016,7,27,10,0,863.0,123.0,1.1,26.0,822.0,855.18,617.57
2016,7,27,10,15,870.0,124.5,1.15,26.0,851.5,891.43,640.13
2016,7,27,10,30,877.0,126.0,1.2,26.0,881.0,925.1,660.92
2016,7,27,10,45,882.5,127.0,1.25,26.0,903.5,954.12,678.75
2016,7,27,11,0,888.0,128.0,1.3,26.0,926.0,980.15,694.77
2016,7,27,11,15,891.0,129.0,1.35,26.0,941.5,1000.64,707.41
2016,7,27,11,30,894.0,130.0,1.4,26.0,957.0,1017.81,718.13
2016,7,27,11,45,897.5,129.0,1.5,26.0,966.0,1030.07,726.74
2016,7,27,12,0,901.0,128.0,1.6,26.0,975.0,1038.88,733.36
2016,7,27,12,15,901.0,128.0,1.65,26.0,976.0,1041.66,735.63
2016,7,27,12,30,901.0,128.0,1.7,26.0,977.0,1040.89,735.89
2016,7,27,12,45,907.0,123.0,1.75,26.0,972.5,1037.53,734.67
2016,7,27,13,0,913.0,118.0,1.8,26.0,968.0,1030.49,731.3
2016,7,27,13,15,910.0,117.5,1.85,25.5,954.0,1015.52,724.49
2016,7,27,13,30,907.0,117.0,1.9,25.0,940.0,997.12,715.6
2016,7,27,13,45,906.5,113.5,1.95,25.0,920.0,974.68,702.74
2016,7,27,14,0,906.0,110.0,2.0,25.0,900.0,948.87,687.7
2016,7,27,14,15,899.5,109.0,2.0,25.0,872.0,917.01,668.13
2016,7,27,14,30,893.0,108.0,2.0,25.0,844.0,882.36,646.69
2016,7,27,14,45,888.5,104.0,2.05,25.0,811.0,843.69,622.88
2016,7,27,15,0,884.0,100.0,2.1,25.0,778.0,802.45,597.06
2016,7,27,15,15,872.5,98.0,2.1,24.5,738.5,755.64,567.81
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,707.24,536.95
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,656.46,501.51
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,604.46,463.61
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,548.43,422.08
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,491.43,378.35
2016,7,27,16,45,783.5,77.5,2.2,23.0,468.5,432.49,330.92
2016,7,27,17,0,763.0,73.0,2.2,23.0,419.0,374.55,282.72
2016,7,27,17,15,731.0,69.0,2.15,22.5,368.0,314.52,232.12
2016,7,27,17,30,699.0,65.0,2.1,22.0,317.0,257.37,182.78
2016,7,27,17,45,657.5,59.5,2.1,21.5,267.0,199.87,133.38
2016,7,27,18,0,616.0,54.0,2.1,21.0,217.0,145.12,87.68
2016,7,27,18,15,549.0,47.5,2.1,20.0,169.5,93.39,49.55
2016,7,27,18,30,482.0,41.0,2.1,19.0,122.0,49.68,24.77
2016,7,27,18,45,379.5,31.5,2.1,18.5,82.0,24.38,14.97
2016,7,27,19,0,277.0,22.0,2.1,18.0,42.0,17.57,5.91
2016,7,27,19,15,138.5,11.0,2.05,17.5,21.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,7.5,1.1,14.5,12.0,7.15,0.0
2016,7,28,5,30,196.0,15.0,1.0,15.0,24.0,11.98,0.0
2016,7,28,5,45,320.0,25.0,0.95,15.5,60.5,19.57,10.13
2016,7,28,6,0,444.0,35.0,0.9,16.0,97.0,26.73,17.57
2016,7,28,6,15,519.0,42.0,0.85,16.0,143.0,66.41,32.98
2016,7,28,6,30,594.0,49.0,0.8,16.0,189.0,115.5,65.66
2016,7,28,6,45,644.5,54.0,0.75,16.5,239.0,168.86,108.47
2016,7,28,7,0,695.0,59.0,0.7,17.0,289.0,226.12,157.15
2016,7,28,7,15,729.0,63.0,0.7,17.5,340.5,282.95,206.62
2016,7,28,7,30,763.0,67.0,0.7,18.0,392.0,343.02,257.83
2016,7,28,7,45,789.0,69.5,0.7,19.0,442.5,401.21,305.64
2016,7,28,8,0,815.0,72.0,0.7,20.0,493.0,461.26,352.86
2016,7,28,8,15,834.0,74.5,0.7,20.5,541.5,518.48,396.76
2016,7,28,8,30,853.0,77.0,0.7,21.0,590.0,576.04,439.15
2016,7,28,8,45,867.5,79.0,0.75,21.5,635.0,630.29,478.13
2016,7,28,9,0,882.0,81.0,0.8,22.0,680.0,683.84,515.38
2016,7,28,9,15,893.0,83.0,0.85,22.5,720.5,733.89,547.27
2016,7,28,9,30,904.0,85.0,0.9,23.0,761.0,782.39,577.48
2016,7,28,9,45,912.5,86.5,1.0,23.5,796.5,826.55,605.09
2016,7,28,10,0,921.0,88.0,1.1,24.0,832.0,868.48,630.99
2016,7,28,10,15,927.0,89.0,1.15,24.0,861.5,905.24,653.87
2016,7,28,10,30,933.0,90.0,1.2,24.0,891.0,939.19,674.91
2016,7,28,10,45,938.0,90.5,1.25,24.5,914.0,968.7,691.78
2016,7,28,11,0,943.0,91.0,1.3,25.0,937.0,995.01,706.61
2016,7,28,11,15,945.5,91.5,1.3,25.0,952.5,1015.55,718.45
2016,7,28,11,30,948.0,92.0,1.3,25.0,968.0,1032.56,728.22
2016,7,28,11,45,949.5,92.5,1.35,25.0,976.5,1044.96,736.14
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,1053.66,741.96
2016,7,28,12,15,950.5,93.0,1.45,24.5,985.5,1056.09,745.55
2016,7,28,12,30,950.0,93.0,1.5,24.0,986.0,1054.77,747.01
2016,7,28,12,45,938.5,99.0,1.55,24.0,976.5,1044.92,741.9
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,1031.51,734.73
2016,7,28,13,15,924.0,104.5,1.6,24.0,952.5,1016.33,725.78
2016,7,28,13,30,921.0,104.0,1.6,24.0,938.0,997.66,714.73
2016,7,28,13,45,917.5,102.5,1.65,24.0,917.0,974.09,701.35
2016,7,28,14,0,914.0,101.0,1.7,24.0,896.0,947.26,685.85
2016,7,28,14,15,907.5,99.5,1.7,23.5,868.0,914.62,667.19
2016,7,28,14,30,901.0,98.0,1.7,23.0,840.0,879.17,646.54
2016,7,28,14,45,894.0,96.0,1.75,23.0,806.5,840.15,622.6
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,798.73,596.71
2016,7,28,15,15,876.0,92.0,1.8,23.0,733.5,752.13,566.48
2016,7,28,15,30,865.0,90.0,1.8,23.0,694.0,703.89,534.72
2016,7,28,15,45,853.0,87.0,1.85,23.0,650.5,652.59,499.19
2016,7,28,16,0,841.0,84.0,1.9,23.0,607.0,600.24,461.09
2016,7,28,16,15,822.5,81.5,1.9,22.5,560.0,544.0,419.42
2016,7,28,16,30,804.0,79.0,1.9,22.0,513.0,488.1,376.47
2016,7,28,16,45,782.5,75.0,1.9,21.5,463.5,429.19,329.65
2016,7,28,17,0,761.0,71.0,1.9,21.0,414.0,371.38,281.95
2016,7,28,17,15,729.0,67.0,1.9,20.5,363.0,311.44,231.21
2016,7,28,17,30,697.0,63.0,1.9,20.0,312.0,254.39,181.68
2016,7,28,17,45,654.0,58.0,1.9,20.0,262.5,197.15,131.96
2016,7,28,18,0,611.0,53.0,1.9,20.0,213.0,142.88,86.35
2016,7,28,18,15,544.0,46.5,1.85,19.0,165.5,91.48,48.44
2016,7,28,18,30,477.0,40.0,1.8,18.0,118.0,48.11,23.94
2016,7,28,18,45,372.5,30.5,1.75,17.5,79.0,23.58,14.32
2016,7,28,19,0,268.0,21.0,1.7,17.0,40.0,16.73,4.74
2016,7,28,19,15,134.0,10.5,1.65,16.5,20.0,10.01,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.5,0.65,14.0,10.5,10.01,0.0
2016,7,29,5,30,0.0,21.0,0.6,14.0,21.0,20.02,0.0
2016,7,29,5,45,201.5,28.5,0.55,14.5,56.0,22.26,12.17
2016,7,29,6,0,403.0,36.0,0.5,15.0,91.0,27.69,18.48
2016,7,29,6,15,479.5,43.5,0.5,15.5,136.0,65.04,33.33
2016,7,29,6,30,556.0,51.0,0.5,16.0,181.0,112.41,64.7
2016,7,29,6,45,606.0,57.0,0.55,16.5,230.0,162.72,104.9
2016,7,29,7,0,656.0,63.0,0.6,17.0,279.0,220.31,153.66
2016,7,29,7,15,692.0,67.5,0.65,17.5,329.5,276.0,201.97
2016,7,29,7,30,728.0,72.0,0.7,18.0,380.0,335.22,252.43
2016,7,29,7,45,754.5,75.0,0.75,18.5,430.0,392.23,300.03
2016,7,29,8,0,781.0,78.0,0.8,19.0,480.0,451.08,347.44
2016,7,29,8,15,801.0,81.0,0.8,19.0,528.0,508.03,392.19
2016,7,29,8,30,821.0,84.0,0.8,19.0,576.0,564.64,435.17
2016,7,29,8,45,837.0,86.0,0.85,19.5,621.0,618.33,474.26
2016,7,29,9,0,853.0,88.0,0.9,20.0,666.0,671.53,511.78
2016,7,29,9,15,865.0,90.0,0.95,20.0,707.0,721.08,545.19
2016,7,29,9,30,877.0,92.0,1.0,20.0,748.0,769.22,576.81
2016,7,29,9,45,890.5,91.5,1.05,20.5,784.5,814.33,604.9
2016,7,29,10,0,904.0,91.0,1.1,21.0,821.0,857.63,631.42
2016,7,29,10,15,910.5,92.5,1.1,21.0,850.5,894.83,654.15
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,929.3,674.99
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,959.29,692.4
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,986.2,707.83
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.0,1007.49,720.25
2016,7,29,11,30,937.0,95.0,1.2,22.0,959.0,1025.32,730.61
2016,7,29,11,45,940.0,94.5,1.25,22.5,968.5,1038.05,737.42
2016,7,29,12,0,943.0,94.0,1.3,23.0,978.0,1047.15,742.13
2016,7,29,12,15,943.5,94.5,1.35,23.0,979.5,1051.08,745.22
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,1051.27,746.19
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,1045.17,743.4
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,1035.35,738.46
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.0,1020.9,730.72
2016,7,29,13,30,939.0,92.0,1.6,23.0,941.0,1002.87,720.8
2016,7,29,13,45,936.0,91.0,1.65,23.0,920.5,979.88,707.76
2016,7,29,14,0,933.0,90.0,1.7,23.0,900.0,953.53,692.54
2016,7,29,14,15,927.5,89.0,1.7,22.5,872.5,921.73,674.39
2016,7,29,14,30,922.0,88.0,1.7,22.0,845.0,886.98,654.18
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.0,847.49,629.37
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,805.46,602.63
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,759.52,574.0
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,711.75,543.59
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,660.37,507.98
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,607.8,469.29
2016,7,29,16,15,852.5,72.5,1.7,21.0,567.0,551.23,426.42
2016,7,29,16,30,836.0,70.0,1.7,21.0,520.0,494.56,382.03
2016,7,29,16,45,816.0,66.5,1.7,21.0,470.5,435.49,334.3
2016,7,29,17,0,796.0,63.0,1.7,21.0,421.0,377.27,285.6
2016,7,29,17,15,766.0,60.0,1.65,20.5,369.5,316.32,233.85
2016,7,29,17,30,736.0,57.0,1.6,20.0,318.0,258.65,183.56
2016,7,29,17,45,695.5,52.0,1.6,19.5,267.5,199.66,132.45
2016,7,29,18,0,655.0,47.0,1.6,19.0,217.0,145.08,86.5
2016,7,29,18,15,590.0,41.5,1.55,18.5,169.0,92.41,47.5
2016,7,29,18,30,525.0,36.0,1.5,18.0,121.0,47.59,22.78
2016,7,29,18,45,419.0,28.0,1.45,17.5,80.5,23.41,14.12
2016,7,29,19,0,313.0,20.0,1.4,17.0,40.0,15.93,3.44
2016,7,29,19,15,156.5,10.0,1.3,16.5,20.0,9.53,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,103.5,7.0,0.4,11.5,11.0,6.67,0.0
2016,7,30,5,30,207.0,14.0,0.4,12.0,22.0,13.34,0.0
2016,7,30,5,45,337.5,24.0,0.4,12.5,59.0,18.87,9.37
2016,7,30,6,0,468.0,34.0,0.4,13.0,96.0,26.08,17.23
2016,7,30,6,15,544.5,40.5,0.4,13.5,143.5,67.9,33.99
2016,7,30,6,30,621.0,47.0,0.4,14.0,191.0,118.0,67.02
2016,7,30,6,45,671.0,52.0,0.45,14.5,242.0,171.06,109.71
2016,7,30,7,0,721.0,57.0,0.5,15.0,293.0,229.85,160.05
2016,7,30,7,15,755.0,60.5,0.5,15.5,345.0,287.8,210.75
2016,7,30,7,30,789.0,64.0,0.5,16.0,397.0,348.97,263.11
2016,7,30,7,45,813.5,67.0,0.55,16.5,448.0,409.09,313.45
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,469.88,362.51
2016,7,30,8,15,856.0,72.5,0.6,17.0,548.0,527.92,408.1
2016,7,30,8,30,874.0,75.0,0.6,17.0,597.0,586.15,452.17
2016,7,30,8,45,888.0,77.0,0.65,17.5,642.5,641.24,492.15
2016,7,30,9,0,902.0,79.0,0.7,18.0,688.0,695.54,530.25
2016,7,30,9,15,912.0,81.0,0.75,18.0,729.0,745.87,563.51
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,794.51,595.23
2016,7,30,9,45,930.0,84.5,0.85,18.5,805.5,839.07,622.72
2016,7,30,10,0,938.0,86.0,0.9,19.0,841.0,881.29,648.35
2016,7,30,10,15,943.5,87.0,0.9,19.0,870.5,918.25,670.7
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,952.3,691.05
2016,7,30,10,45,952.5,89.0,0.95,19.5,922.5,981.41,707.83
2016,7,30,11,0,956.0,90.0,1.0,20.0,945.0,1007.19,722.51
2016,7,30,11,15,958.5,90.5,1.0,20.0,960.5,1028.01,734.53
2016,7,30,11,30,961.0,91.0,1.0,20.0,976.0,1045.24,744.42
2016,7,30,11,45,961.0,92.0,1.05,20.0,984.0,1056.81,752.0
2016,7,30,12,0,961.0,93.0,1.1,20.0,992.0,1064.61,757.45
2016,7,30,12,15,961.0,93.0,1.15,20.0,992.5,1067.56,760.07
2016,7,30,12,30,961.0,93.0,1.2,20.0,993.0,1066.7,760.52
2016,7,30,12,45,958.5,93.0,1.25,20.0,986.0,1059.54,757.22
2016,7,30,13,0,956.0,93.0,1.3,20.0,979.0,1048.62,751.73
2016,7,30,13,15,953.5,92.5,1.3,20.0,965.0,1033.48,742.81
2016,7,30,13,30,951.0,92.0,1.3,20.0,951.0,1014.73,731.74
2016,7,30,13,45,947.5,90.5,1.3,20.0,929.5,990.45,717.26
2016,7,30,14,0,944.0,89.0,1.3,20.0,908.0,962.8,700.67
2016,7,30,14,15,938.5,88.0,1.3,19.5,880.0,930.63,682.45
2016,7,30,14,30,933.0,87.0,1.3,19.0,852.0,895.49,662.12
2016,7,30,14,45,926.5,85.0,1.35,19.0,818.5,855.66,637.91
2016,7,30,15,0,920.0,83.0,1.4,19.0,785.0,813.3,611.65
2016,7,30,15,15,910.5,81.5,1.4,18.5,745.5,766.89,582.75
2016,7,30,15,30,901.0,80.0,1.4,18.0,706.0,718.62,552.02
2016,7,30,15,45,888.5,78.0,1.4,18.0,662.0,666.24,515.68
2016,7,30,16,0,876.0,76.0,1.4,18.0,618.0,612.79,476.28
2016,7,30,16,15,859.5,73.5,1.4,17.5,570.0,555.79,433.78
2016,7,30,16,30,843.0,71.0,1.4,17.0,522.0,498.68,389.54
2016,7,30,16,45,820.5,68.5,1.4,17.0,472.0,439.04,340.97
2016,7,30,17,0,798.0,66.0,1.4,17.0,422.0,379.87,291.1
2016,7,30,17,15,767.0,62.0,1.3,16.5,370.0,318.09,238.06
2016,7,30,17,30,736.0,58.0,1.2,16.0,318.0,259.04,186.1
2016,7,30,17,45,691.0,54.0,1.2,15.5,267.0,200.01,134.61
2016,7,30,18,0,646.0,50.0,1.2,15.0,216.0,145.94,88.81
2016,7,30,18,15,579.0,44.0,1.1,14.5,167.5,93.15,49.4
2016,7,30,18,30,512.0,38.0,1.0,14.0,119.0,46.31,22.71
2016,7,30,18,45,399.5,29.0,0.95,13.5,78.5,22.48,13.56
2016,7,30,19,0,287.0,20.0,0.9,13.0,38.0,16.03,2.62
2016,7,30,19,15,143.5,10.0,0.85,12.5,19.0,9.53,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,74.0,7.0,1.1,9.5,10.0,6.67,0.0
2016,7,31,5,30,148.0,14.0,1.1,10.0,20.0,13.34,0.0
2016,7,31,5,45,281.0,25.5,1.15,10.5,55.5,20.35,10.34
2016,7,31,6,0,414.0,37.0,1.2,11.0,91.0,28.87,19.75
2016,7,31,6,15,494.0,44.5,1.2,11.0,137.5,66.22,34.67
2016,7,31,6,30,574.0,52.0,1.2,11.0,184.0,114.89,67.4
2016,7,31,6,45,626.0,58.0,1.2,11.5,234.5,166.72,109.68
2016,7,31,7,0,678.0,64.0,1.2,12.0,285.0,226.07,161.14
2016,7,31,7,15,714.0,68.5,1.15,12.5,336.5,283.16,211.89
2016,7,31,7,30,750.0,73.0,1.1,13.0,388.0,343.78,264.71
2016,7,31,7,45,777.5,76.0,1.1,13.5,439.0,402.59,314.87
2016,7,31,8,0,805.0,79.0,1.1,14.0,490.0,463.31,364.73
2016,7,31,8,15,824.5,82.0,1.05,14.5,538.5,521.43,410.45
2016,7,31,8,30,844.0,85.0,1.0,15.0,587.0,579.02,453.89
2016,7,31,8,45,860.0,86.5,1.0,15.5,632.5,633.47,493.77
2016,7,31,9,0,876.0,88.0,1.0,16.0,678.0,687.37,531.86
2016,7,31,9,15,887.5,89.5,1.0,16.5,719.0,737.18,564.14
2016,7,31,9,30,899.0,91.0,1.0,17.0,760.0,785.47,594.39
2016,7,31,9,45,907.5,92.5,1.0,17.5,795.5,829.59,621.23
2016,7,31,10,0,916.0,94.0,1.0,18.0,831.0,871.46,646.18
2016,7,31,10,15,922.0,95.5,1.0,18.0,860.5,908.7,668.98
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,943.12,689.82
2016,7,31,10,45,934.0,97.0,1.05,18.5,913.0,972.99,707.24
2016,7,31,11,0,940.0,97.0,1.1,19.0,936.0,999.71,722.64
2016,7,31,11,15,943.0,97.5,1.15,19.0,952.0,1020.73,735.86
2016,7,31,11,30,946.0,98.0,1.2,19.0,968.0,1038.22,747.02
2016,7,31,11,45,948.0,98.0,1.25,19.5,976.5,1050.58,753.68
2016,7,31,12,0,950.0,98.0,1.3,20.0,985.0,1059.25,758.17
2016,7,31,12,15,950.5,98.0,1.35,20.0,986.0,1062.66,761.0
2016,7,31,12,30,951.0,98.0,1.4,20.0,987.0,1062.29,761.65
2016,7,31,12,45,950.0,97.5,1.45,20.0,980.5,1056.13,758.83
2016,7,31,13,0,949.0,97.0,1.5,20.0,974.0,1046.22,753.82
2016,7,31,13,15,946.5,96.5,1.55,20.0,960.0,1031.14,745.64
2016,7,31,13,30,944.0,96.0,1.6,20.0,946.0,1012.46,735.26
2016,7,31,13,45,941.5,94.0,1.65,20.0,925.0,988.7,721.64
2016,7,31,14,0,939.0,92.0,1.7,20.0,904.0,961.54,705.78
2016,7,31,14,15,933.0,91.0,1.7,19.5,876.0,929.01,687.01
2016,7,31,14,30,927.0,90.0,1.7,19.0,848.0,893.55,666.14
2016,7,31,14,45,920.5,88.0,1.7,19.0,814.5,853.87,640.98
2016,7,31,15,0,914.0,86.0,1.7,19.0,781.0,811.66,613.88
2016,7,31,15,15,904.0,84.0,1.7,19.0,741.5,764.53,583.06
2016,7,31,15,30,894.0,82.0,1.7,19.0,702.0,715.6,550.56
2016,7,31,15,45,882.5,79.5,1.7,19.0,658.0,663.61,514.19
2016,7,31,16,0,871.0,77.0,1.7,19.0,614.0,610.46,474.82
2016,7,31,16,15,854.0,74.5,1.7,18.5,566.0,553.37,432.06
2016,7,31,16,30,837.0,72.0,1.7,18.0,518.0,496.23,387.62
2016,7,31,16,45,814.5,69.0,1.7,18.0,468.0,436.35,338.73
2016,7,31,17,0,792.0,66.0,1.7,18.0,418.0,376.98,288.61
2016,7,31,17,15,761.0,62.5,1.65,17.5,366.5,315.99,236.24
2016,7,31,17,30,730.0,59.0,1.6,17.0,315.0,257.74,184.95
2016,7,31,17,45,684.5,54.5,1.6,16.5,263.5,198.44,133.25
2016,7,31,18,0,639.0,50.0,1.6,16.0,212.0,144.19,87.41
2016,7,31,18,15,571.0,43.5,1.55,15.5,164.0,91.28,48.09
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,44.5,21.61
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,21.69,12.71
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,15.2,0.88
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,9.05,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
