Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,51.5,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,103.0,14.0,0.6,11.0,18.0,13.34,0.0
2016,8,1,5,45,235.5,26.5,0.65,11.5,52.5,21.41,10.79
2016,8,1,6,0,368.0,39.0,0.7,12.0,87.0,30.84,21.36
2016,8,1,6,15,452.0,48.0,0.7,12.5,132.5,66.74,36.37
2016,8,1,6,30,536.0,57.0,0.7,13.0,178.0,114.74,68.35
2016,8,1,6,45,595.5,62.5,0.7,13.5,229.0,165.23,108.61
2016,8,1,7,0,655.0,68.0,0.7,14.0,280.0,222.61,157.34
2016,8,1,7,15,693.5,72.5,0.7,14.5,331.5,279.39,206.95
2016,8,1,7,30,732.0,77.0,0.7,15.0,383.0,341.16,259.78
2016,8,1,7,45,763.0,80.0,0.75,15.5,435.0,400.49,309.59
2016,8,1,8,0,794.0,83.0,0.8,16.0,487.0,462.14,359.56
2016,8,1,8,15,814.5,86.0,0.85,16.0,536.0,520.28,405.95
2016,8,1,8,30,835.0,89.0,0.9,16.0,585.0,578.97,451.28
2016,8,1,8,45,853.5,90.5,0.95,16.5,631.5,633.57,491.46
2016,8,1,9,0,872.0,92.0,1.0,17.0,678.0,688.92,530.89
2016,8,1,9,15,884.0,94.0,1.05,17.0,719.5,739.49,565.34
2016,8,1,9,30,896.0,96.0,1.1,17.0,761.0,788.59,597.86
2016,8,1,9,45,902.5,99.0,1.15,17.5,796.5,832.58,625.39
2016,8,1,10,0,909.0,102.0,1.2,18.0,832.0,874.19,651.01
2016,8,1,10,15,916.5,103.5,1.2,18.0,862.0,912.54,674.74
2016,8,1,10,30,924.0,105.0,1.2,18.0,892.0,948.18,696.52
2016,8,1,10,45,928.0,106.5,1.25,18.0,915.5,977.67,715.07
2016,8,1,11,0,932.0,108.0,1.3,18.0,939.0,1003.92,731.62
2016,8,1,11,15,936.0,108.5,1.3,18.0,955.5,1025.78,744.58
2016,8,1,11,30,940.0,109.0,1.3,18.0,972.0,1044.15,755.42
2016,8,1,11,45,941.0,110.0,1.35,18.5,981.0,1056.48,762.05
2016,8,1,12,0,942.0,111.0,1.4,19.0,990.0,1065.12,766.52
2016,8,1,12,15,942.5,111.0,1.4,18.5,991.0,1068.49,769.87
2016,8,1,12,30,943.0,111.0,1.4,18.0,992.0,1068.11,771.07
2016,8,1,12,45,945.0,109.0,1.4,18.0,986.5,1063.42,768.29
2016,8,1,13,0,947.0,107.0,1.4,18.0,981.0,1054.96,763.31
2016,8,1,13,15,944.0,106.5,1.4,18.0,966.5,1039.38,753.99
2016,8,1,13,30,941.0,106.0,1.4,18.0,952.0,1020.22,742.56
2016,8,1,13,45,937.5,104.5,1.45,18.0,931.0,996.06,728.82
2016,8,1,14,0,934.0,103.0,1.5,18.0,910.0,968.55,712.88
2016,8,1,14,15,928.0,101.5,1.5,18.0,881.5,935.58,692.57
2016,8,1,14,30,922.0,100.0,1.5,18.0,853.0,899.68,670.24
2016,8,1,14,45,914.0,98.5,1.55,18.0,818.5,859.38,645.42
2016,8,1,15,0,906.0,97.0,1.6,18.0,784.0,816.68,618.62
2016,8,1,15,15,895.0,95.0,1.6,17.5,744.0,769.04,588.59
2016,8,1,15,30,884.0,93.0,1.6,17.0,704.0,719.69,556.81
2016,8,1,15,45,870.5,90.5,1.65,17.0,659.5,666.75,519.59
2016,8,1,16,0,857.0,88.0,1.7,17.0,615.0,612.86,479.82
2016,8,1,16,15,838.5,85.5,1.7,16.5,566.5,556.32,437.22
2016,8,1,16,30,820.0,83.0,1.7,16.0,518.0,498.66,392.18
2016,8,1,16,45,794.5,79.5,1.75,16.0,467.0,437.3,342.12
2016,8,1,17,0,769.0,76.0,1.8,16.0,416.0,377.48,291.55
2016,8,1,17,15,735.0,72.0,1.85,15.5,363.5,316.18,238.9
2016,8,1,17,30,701.0,68.0,1.9,15.0,311.0,258.02,187.62
2016,8,1,17,45,650.0,62.5,1.95,14.5,259.5,196.6,134.17
2016,8,1,18,0,599.0,57.0,2.0,14.0,208.0,142.34,88.35
2016,8,1,18,15,524.5,50.0,2.0,13.5,160.0,90.56,49.88
2016,8,1,18,30,450.0,43.0,2.0,13.0,112.0,47.83,25.97
2016,8,1,18,45,325.5,32.0,2.0,13.0,72.5,25.5,15.92
2016,8,1,19,0,201.0,21.0,2.0,13.0,33.0,17.25,0.0
2016,8,1,19,15,100.5,10.5,2.0,12.5,16.5,10.01,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,57.0,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,114.0,14.0,1.9,11.0,17.0,13.34,0.0
2016,8,2,5,45,257.0,25.5,1.9,11.5,52.5,20.59,9.72
2016,8,2,6,0,400.0,37.0,1.9,12.0,88.0,29.13,19.77
2016,8,2,6,15,485.5,45.0,1.9,12.5,134.5,65.63,34.42
2016,8,2,6,30,571.0,53.0,1.9,13.0,181.0,114.9,67.07
2016,8,2,6,45,629.0,58.0,1.9,13.5,232.5,166.75,108.88
2016,8,2,7,0,687.0,63.0,1.9,14.0,284.0,226.79,160.62
2016,8,2,7,15,725.0,67.5,1.9,14.5,336.5,285.1,212.51
2016,8,2,7,30,763.0,72.0,1.9,15.0,389.0,347.18,266.83
2016,8,2,7,45,792.5,74.5,1.9,16.0,441.5,407.16,317.69
2016,8,2,8,0,822.0,77.0,1.9,17.0,494.0,469.26,368.27
2016,8,2,8,15,842.0,80.0,1.85,17.5,543.5,528.14,415.02
2016,8,2,8,30,862.0,83.0,1.8,18.0,593.0,587.53,460.29
2016,8,2,8,45,879.5,84.0,1.8,18.5,640.0,643.41,501.62
2016,8,2,9,0,897.0,85.0,1.8,19.0,687.0,698.84,541.22
2016,8,2,9,15,908.5,87.0,1.8,19.5,728.5,750.2,574.76
2016,8,2,9,30,920.0,89.0,1.8,20.0,770.0,799.99,606.36
2016,8,2,9,45,927.5,91.0,1.85,20.5,806.0,844.73,634.44
2016,8,2,10,0,935.0,93.0,1.9,21.0,842.0,887.08,660.59
2016,8,2,10,15,942.0,94.0,1.9,21.0,872.5,925.37,684.51
2016,8,2,10,30,949.0,95.0,1.9,21.0,903.0,960.82,706.42
2016,8,2,10,45,953.5,96.0,1.95,21.5,926.5,990.93,723.99
2016,8,2,11,0,958.0,97.0,2.0,22.0,950.0,1017.73,739.39
2016,8,2,11,15,961.5,97.5,2.05,22.0,966.5,1039.59,753.1
2016,8,2,11,30,965.0,98.0,2.1,22.0,983.0,1057.86,764.64
2016,8,2,11,45,966.5,98.5,2.2,22.5,991.5,1070.45,771.86
2016,8,2,12,0,968.0,99.0,2.3,23.0,1000.0,1079.25,776.81
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.0,1082.18,779.68
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,1081.25,780.26
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,1073.12,774.87
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,1061.26,767.23
2016,8,2,13,15,950.5,106.0,2.75,24.0,970.5,1045.53,758.19
2016,8,2,13,30,948.0,105.0,2.8,24.0,956.0,1026.18,746.87
2016,8,2,13,45,943.5,104.5,2.9,24.0,934.5,1001.92,732.85
2016,8,2,14,0,939.0,104.0,3.0,24.0,913.0,974.31,716.57
2016,8,2,14,15,932.5,102.5,3.05,24.0,884.0,940.7,695.8
2016,8,2,14,30,926.0,101.0,3.1,24.0,855.0,904.17,672.94
2016,8,2,14,45,917.0,99.5,3.15,24.0,820.0,862.84,646.63
2016,8,2,15,0,908.0,98.0,3.2,24.0,785.0,819.17,618.41
2016,8,2,15,15,897.0,96.0,3.25,23.5,745.0,771.37,588.09
2016,8,2,15,30,886.0,94.0,3.3,23.0,705.0,721.86,555.98
2016,8,2,15,45,871.0,92.0,3.35,23.0,659.5,668.28,517.57
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,613.88,476.89
2016,8,2,16,15,837.5,87.0,3.4,22.5,565.5,556.87,433.72
2016,8,2,16,30,819.0,84.0,3.4,22.0,517.0,498.67,388.16
2016,8,2,16,45,792.5,81.0,3.45,22.0,465.5,437.36,338.03
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,377.69,287.67
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,315.68,235.2
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,255.51,183.08
2016,8,2,17,45,644.0,63.5,3.4,19.5,257.0,195.59,131.41
2016,8,2,18,0,592.0,58.0,3.4,19.0,205.0,141.53,86.43
2016,8,2,18,15,515.0,50.5,3.3,18.0,157.0,89.52,48.63
2016,8,2,18,30,438.0,43.0,3.2,17.0,109.0,46.91,25.29
2016,8,2,18,45,309.5,31.5,3.15,16.5,69.5,25.19,15.22
2016,8,2,19,0,181.0,20.0,3.1,16.0,30.0,16.41,0.0
2016,8,2,19,15,90.5,10.0,3.05,15.5,15.0,9.53,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,55.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,110.0,12.0,1.1,14.0,15.0,11.44,0.0
2016,8,3,5,45,249.5,24.0,1.05,15.0,50.0,19.27,8.11
2016,8,3,6,0,389.0,36.0,1.0,16.0,85.0,28.32,18.68
2016,8,3,6,15,475.0,44.5,0.95,16.5,131.5,64.32,33.18
2016,8,3,6,30,561.0,53.0,0.9,17.0,178.0,113.47,65.17
2016,8,3,6,45,617.0,59.0,0.85,17.5,229.0,165.33,106.15
2016,8,3,7,0,673.0,65.0,0.8,18.0,280.0,223.67,155.25
2016,8,3,7,15,711.0,70.0,0.75,18.5,332.5,283.22,206.47
2016,8,3,7,30,749.0,75.0,0.7,19.0,385.0,345.04,258.57
2016,8,3,7,45,778.0,78.0,0.7,20.0,436.5,404.61,307.12
2016,8,3,8,0,807.0,81.0,0.7,21.0,488.0,466.26,355.25
2016,8,3,8,15,827.5,84.0,0.7,21.5,537.5,525.2,400.11
2016,8,3,8,30,848.0,87.0,0.7,22.0,587.0,583.58,442.81
2016,8,3,8,45,863.5,89.5,0.7,22.5,633.0,639.12,481.86
2016,8,3,9,0,879.0,92.0,0.7,23.0,679.0,694.04,519.07
2016,8,3,9,15,891.0,94.0,0.8,23.0,721.0,745.02,553.3
2016,8,3,9,30,903.0,96.0,0.9,23.0,763.0,794.51,585.75
2016,8,3,9,45,906.5,100.5,1.0,23.5,797.5,837.99,612.79
2016,8,3,10,0,910.0,105.0,1.1,24.0,832.0,878.84,637.9
2016,8,3,10,15,917.0,106.5,1.2,24.0,862.5,916.86,662.28
2016,8,3,10,30,924.0,108.0,1.3,24.0,893.0,952.12,684.86
2016,8,3,10,45,928.5,109.5,1.45,24.5,916.0,982.11,703.49
2016,8,3,11,0,933.0,111.0,1.6,25.0,939.0,1008.88,720.06
2016,8,3,11,15,936.5,111.5,1.7,24.5,955.5,1030.28,735.43
2016,8,3,11,30,940.0,112.0,1.8,24.0,972.0,1048.18,748.79
2016,8,3,11,45,941.0,113.0,1.9,24.0,980.5,1060.5,757.35
2016,8,3,12,0,942.0,114.0,2.0,24.0,989.0,1069.11,763.75
2016,8,3,12,15,942.0,114.0,2.05,24.0,990.5,1071.94,766.0
2016,8,3,12,30,942.0,114.0,2.1,24.0,992.0,1071.02,766.08
2016,8,3,12,45,944.0,112.0,2.2,24.0,986.0,1066.27,764.55
2016,8,3,13,0,946.0,110.0,2.3,24.0,980.0,1057.75,760.72
2016,8,3,13,15,943.5,109.5,2.35,23.5,966.0,1042.58,753.63
2016,8,3,13,30,941.0,109.0,2.4,23.0,952.0,1023.81,744.3
2016,8,3,13,45,937.5,107.5,2.5,23.0,930.5,999.55,730.5
2016,8,3,14,0,934.0,106.0,2.6,23.0,909.0,971.92,714.42
2016,8,3,14,15,928.0,104.5,2.65,22.5,881.0,938.82,695.51
2016,8,3,14,30,922.0,103.0,2.7,22.0,853.0,902.79,674.41
2016,8,3,14,45,915.5,100.5,2.8,22.0,818.5,862.56,649.25
2016,8,3,15,0,909.0,98.0,2.9,22.0,784.0,819.81,621.99
2016,8,3,15,15,898.5,96.5,2.95,21.5,744.0,772.78,592.17
2016,8,3,15,30,888.0,95.0,3.0,21.0,704.0,723.99,560.52
2016,8,3,15,45,875.5,91.5,3.05,21.0,659.5,670.35,522.0
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,615.65,481.03
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,558.73,437.85
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,500.61,392.19
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,439.18,341.65
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,379.07,290.54
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,316.46,236.7
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,257.05,184.45
2016,8,3,17,45,661.0,60.5,3.35,18.5,257.0,195.56,131.13
2016,8,3,18,0,612.0,55.0,3.4,18.0,205.0,140.95,85.38
2016,8,3,18,15,535.5,47.5,3.35,17.0,156.5,87.84,46.72
2016,8,3,18,30,459.0,40.0,3.3,16.0,108.0,44.05,23.0
2016,8,3,18,45,330.5,29.5,3.25,15.5,68.5,23.46,13.7
2016,8,3,19,0,202.0,19.0,3.2,15.0,29.0,15.59,0.0
2016,8,3,19,15,101.0,9.5,3.15,14.5,14.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,30.5,6.0,2.3,10.5,7.0,0.0,0.0
2016,8,4,5,30,61.0,12.0,2.3,11.0,14.0,11.44,0.0
2016,8,4,5,45,202.0,26.0,2.35,11.5,47.5,20.49,8.57
2016,8,4,6,0,343.0,40.0,2.4,12.0,81.0,32.28,22.37
2016,8,4,6,15,433.5,49.5,2.4,12.5,127.5,66.47,36.94
2016,8,4,6,30,524.0,59.0,2.4,13.0,174.0,114.55,68.86
2016,8,4,6,45,267.0,84.5,2.45,13.5,143.5,125.28,89.59
2016,8,4,7,0,10.0,110.0,2.5,14.0,113.0,103.64,82.26
2016,8,4,7,15,15.0,129.0,2.45,14.5,134.5,123.71,98.75
2016,8,4,7,30,20.0,148.0,2.4,15.0,156.0,144.46,115.5
2016,8,4,7,45,52.0,179.5,2.35,15.5,205.0,190.44,152.44
2016,8,4,8,0,84.0,211.0,2.3,16.0,254.0,239.26,191.22
2016,8,4,8,15,229.0,219.5,2.25,16.5,351.0,336.53,268.43
2016,8,4,8,30,374.0,228.0,2.2,17.0,448.0,442.59,350.89
2016,8,4,8,45,617.5,165.5,2.15,17.5,562.0,563.47,444.22
2016,8,4,9,0,861.0,103.0,2.1,18.0,676.0,695.64,543.0
2016,8,4,9,15,873.0,105.0,2.1,18.0,717.5,743.51,575.74
2016,8,4,9,30,885.0,107.0,2.1,18.0,759.0,792.32,608.38
2016,8,4,9,45,899.0,106.0,2.15,18.0,796.0,837.95,638.8
2016,8,4,10,0,913.0,105.0,2.2,18.0,833.0,881.74,667.69
2016,8,4,10,15,919.5,106.5,2.2,18.0,863.0,919.45,691.76
2016,8,4,10,30,926.0,108.0,2.2,18.0,893.0,954.36,713.83
2016,8,4,10,45,708.0,232.0,2.25,18.0,842.0,914.4,686.4
2016,8,4,11,0,490.0,356.0,2.3,18.0,791.0,846.72,634.58
2016,8,4,11,15,715.5,233.5,2.25,17.5,880.5,954.71,714.65
2016,8,4,11,30,941.0,111.0,2.2,17.0,970.0,1048.6,775.74
2016,8,4,11,45,943.5,110.0,2.2,17.0,978.5,1060.36,781.95
2016,8,4,12,0,946.0,109.0,2.2,17.0,987.0,1068.41,786.81
2016,8,4,12,15,945.5,109.0,2.15,17.0,987.5,1070.73,787.47
2016,8,4,12,30,945.0,109.0,2.1,17.0,988.0,1069.27,785.86
2016,8,4,12,45,942.5,109.5,2.1,17.0,980.5,1062.55,781.7
2016,8,4,13,0,940.0,110.0,2.1,17.0,973.0,1052.1,775.31
2016,8,4,13,15,936.5,109.0,2.1,16.5,958.0,1035.48,766.49
2016,8,4,13,30,933.0,108.0,2.1,16.0,943.0,1015.29,755.43
2016,8,4,13,45,930.5,106.0,2.1,16.0,921.5,991.56,740.66
2016,8,4,14,0,928.0,104.0,2.1,16.0,900.0,964.44,723.67
2016,8,4,14,15,921.5,102.5,2.1,16.0,871.0,931.01,702.42
2016,8,4,14,30,915.0,101.0,2.1,16.0,842.0,894.69,679.15
2016,8,4,14,45,906.5,99.0,2.1,16.0,807.5,853.5,652.36
2016,8,4,15,0,898.0,97.0,2.1,16.0,773.0,809.96,623.7
2016,8,4,15,15,887.0,95.0,2.1,15.5,732.5,762.44,592.98
2016,8,4,15,30,876.0,93.0,2.1,15.0,692.0,713.23,560.51
2016,8,4,15,45,862.0,90.0,2.1,15.0,647.5,659.61,521.47
2016,8,4,16,0,848.0,87.0,2.1,15.0,603.0,605.12,480.12
2016,8,4,16,15,829.0,84.5,2.1,14.5,554.5,548.63,436.73
2016,8,4,16,30,810.0,82.0,2.1,14.0,506.0,491.04,390.9
2016,8,4,16,45,784.5,78.5,2.15,14.0,455.0,430.07,340.26
2016,8,4,17,0,759.0,75.0,2.2,14.0,404.0,370.66,289.19
2016,8,4,17,15,724.0,70.5,2.2,13.5,352.0,309.02,235.45
2016,8,4,17,30,689.0,66.0,2.2,13.0,300.0,250.66,183.36
2016,8,4,17,45,639.0,60.5,2.2,13.0,248.5,190.23,129.92
2016,8,4,18,0,589.0,55.0,2.2,13.0,197.0,136.81,84.43
2016,8,4,18,15,512.5,47.0,2.15,12.5,149.5,84.7,45.93
2016,8,4,18,30,436.0,39.0,2.1,12.0,102.0,41.91,22.39
2016,8,4,18,45,310.0,28.0,2.1,11.5,64.0,22.18,12.74
2016,8,4,19,0,184.0,17.0,2.1,11.0,26.0,13.77,0.0
2016,8,4,19,15,92.0,8.5,2.05,11.0,13.0,8.1,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,67.0,10.0,1.2,10.0,12.0,9.53,0.0
2016,8,5,5,45,196.0,24.0,1.25,10.5,44.5,19.5,7.28
2016,8,5,6,0,325.0,38.0,1.3,11.0,77.0,30.47,20.86
2016,8,5,6,15,413.0,48.5,1.3,11.5,122.0,64.23,35.93
2016,8,5,6,30,501.0,59.0,1.3,12.0,167.0,111.7,67.65
2016,8,5,6,45,555.5,67.0,1.3,12.5,217.0,161.62,107.88
2016,8,5,7,0,610.0,75.0,1.3,13.0,267.0,217.97,156.21
2016,8,5,7,15,651.0,81.0,1.3,13.0,318.5,274.53,206.33
2016,8,5,7,30,692.0,87.0,1.3,13.0,370.0,335.3,259.47
2016,8,5,7,45,466.5,147.0,1.3,13.5,349.0,339.45,268.62
2016,8,5,8,0,241.0,207.0,1.3,14.0,328.0,315.78,251.96
2016,8,5,8,15,288.0,222.0,1.25,14.5,380.5,370.17,294.73
2016,8,5,8,30,335.0,237.0,1.2,15.0,433.0,429.09,339.55
2016,8,5,8,45,577.5,175.5,1.2,15.5,546.0,548.4,431.36
2016,8,5,9,0,820.0,114.0,1.2,16.0,659.0,679.5,528.43
2016,8,5,9,15,833.5,117.0,1.2,16.0,700.5,730.66,563.37
2016,8,5,9,30,847.0,120.0,1.2,16.0,742.0,780.62,596.24
2016,8,5,9,45,844.5,128.5,1.25,16.5,774.5,821.94,622.21
2016,8,5,10,0,842.0,137.0,1.3,17.0,807.0,860.34,646.0
2016,8,5,10,15,849.5,139.0,1.35,17.0,836.5,897.76,670.16
2016,8,5,10,30,857.0,141.0,1.4,17.0,866.0,932.63,692.52
2016,8,5,10,45,860.5,144.0,1.45,17.5,888.5,962.1,709.97
2016,8,5,11,0,864.0,147.0,1.5,18.0,911.0,980.52,720.27
2016,8,5,11,15,868.0,147.5,1.55,18.0,927.0,1001.14,733.52
2016,8,5,11,30,872.0,148.0,1.6,18.0,943.0,1018.52,744.73
2016,8,5,11,45,872.5,149.5,1.65,18.0,951.0,1030.05,752.33
2016,8,5,12,0,873.0,151.0,1.7,18.0,959.0,1038.12,757.89
2016,8,5,12,15,873.0,151.0,1.7,18.0,960.0,1040.71,759.35
2016,8,5,12,30,873.0,151.0,1.7,18.0,961.0,1039.79,758.77
2016,8,5,12,45,683.5,264.5,1.75,18.0,896.0,977.62,719.49
2016,8,5,13,0,494.0,378.0,1.8,18.0,831.0,895.88,660.98
2016,8,5,13,15,677.5,263.5,1.8,18.0,874.0,954.21,706.88
2016,8,5,13,30,861.0,149.0,1.8,18.0,917.0,987.78,729.02
2016,8,5,13,45,855.5,147.5,1.85,18.0,895.5,970.94,718.91
2016,8,5,14,0,850.0,146.0,1.9,18.0,874.0,942.81,701.92
2016,8,5,14,15,842.0,144.0,1.95,17.5,845.0,909.04,682.44
2016,8,5,14,30,834.0,142.0,2.0,17.0,816.0,872.71,660.97
2016,8,5,14,45,825.5,138.5,2.05,17.0,782.0,832.06,635.0
2016,8,5,15,0,817.0,135.0,2.1,17.0,748.0,789.29,607.21
2016,8,5,15,15,803.5,132.0,2.15,17.0,708.0,741.41,575.39
2016,8,5,15,30,790.0,129.0,2.2,17.0,668.0,692.29,540.94
2016,8,5,15,45,775.5,124.0,2.25,17.0,623.5,639.53,502.48
2016,8,5,16,0,761.0,119.0,2.3,17.0,579.0,586.17,462.45
2016,8,5,16,15,738.5,115.0,2.35,16.5,531.0,529.02,419.03
2016,8,5,16,30,716.0,111.0,2.4,16.0,483.0,472.43,374.48
2016,8,5,16,45,690.0,104.5,2.45,16.0,433.5,412.9,325.46
2016,8,5,17,0,664.0,98.0,2.5,16.0,384.0,355.18,276.42
2016,8,5,17,15,624.0,91.5,2.6,15.5,333.0,295.01,224.91
2016,8,5,17,30,584.0,85.0,2.7,15.0,282.0,238.86,175.81
2016,8,5,17,45,529.0,77.0,2.8,15.0,232.0,182.51,126.98
2016,8,5,18,0,474.0,69.0,2.9,15.0,182.0,132.59,85.36
2016,8,5,18,15,392.5,58.0,2.9,14.5,136.5,84.29,50.06
2016,8,5,18,30,311.0,47.0,2.9,14.0,91.0,44.62,26.74
2016,8,5,18,45,197.0,32.0,2.95,13.5,56.0,25.06,14.69
2016,8,5,19,0,83.0,17.0,3.0,13.0,21.0,13.46,0.0
2016,8,5,19,15,41.5,8.5,3.0,12.5,10.5,8.1,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,43.0,10.0,3.0,10.0,10.0,9.53,0.0
2016,8,6,5,45,174.5,24.0,3.05,11.0,42.0,18.92,6.05
2016,8,6,6,0,306.0,38.0,3.1,12.0,74.0,30.62,20.78
2016,8,6,6,15,397.0,48.5,3.0,12.5,119.0,63.22,35.46
2016,8,6,6,30,488.0,59.0,2.9,13.0,164.0,110.05,66.64
2016,8,6,6,45,552.5,65.5,2.85,13.5,214.5,159.54,106.16
2016,8,6,7,0,617.0,72.0,2.8,14.0,265.0,216.67,155.03
2016,8,6,7,15,658.5,78.0,2.75,14.5,316.5,273.8,205.72
2016,8,6,7,30,700.0,84.0,2.7,15.0,368.0,335.21,259.44
2016,8,6,7,45,732.0,87.5,2.7,15.5,420.0,394.16,310.24
2016,8,6,8,0,764.0,91.0,2.7,16.0,472.0,456.26,361.97
2016,8,6,8,15,786.0,94.5,2.65,16.5,521.0,514.42,408.88
2016,8,6,8,30,808.0,98.0,2.6,17.0,570.0,573.33,454.68
2016,8,6,8,45,825.5,101.0,2.55,17.5,616.0,629.35,496.7
2016,8,6,9,0,843.0,104.0,2.5,18.0,662.0,685.05,537.04
2016,8,6,9,15,856.0,106.0,2.45,18.5,703.5,732.83,569.52
2016,8,6,9,30,869.0,108.0,2.4,19.0,745.0,781.76,601.11
2016,8,6,9,45,884.0,107.0,2.4,19.5,782.5,827.63,630.3
2016,8,6,10,0,899.0,106.0,2.4,20.0,820.0,871.78,657.84
2016,8,6,10,15,906.0,107.5,2.4,20.0,850.0,909.51,681.95
2016,8,6,10,30,913.0,109.0,2.4,20.0,880.0,944.5,704.11
2016,8,6,10,45,916.5,111.0,2.4,20.5,902.5,973.84,721.03
2016,8,6,11,0,920.0,113.0,2.4,21.0,925.0,999.92,735.75
2016,8,6,11,15,923.5,113.5,2.45,21.0,941.0,1021.09,749.22
2016,8,6,11,30,927.0,114.0,2.5,21.0,957.0,1038.78,760.54
2016,8,6,11,45,927.0,115.5,2.55,21.0,965.5,1050.45,768.1
2016,8,6,12,0,927.0,117.0,2.6,21.0,974.0,1058.42,773.45
2016,8,6,12,15,927.0,117.0,2.65,21.0,974.5,1061.13,775.56
2016,8,6,12,30,927.0,117.0,2.7,21.0,975.0,1060.13,775.44
2016,8,6,12,45,923.5,118.0,2.8,21.5,967.5,1052.93,770.49
2016,8,6,13,0,920.0,119.0,2.9,22.0,960.0,1042.09,763.29
2016,8,6,13,15,917.0,118.0,3.0,21.5,945.5,1026.11,755.76
2016,8,6,13,30,914.0,117.0,3.1,21.0,931.0,1006.63,745.91
2016,8,6,13,45,909.5,116.0,3.25,21.0,909.5,982.33,731.76
2016,8,6,14,0,905.0,115.0,3.4,21.0,888.0,954.79,715.32
2016,8,6,14,15,898.0,113.5,3.5,21.0,859.5,921.42,694.43
2016,8,6,14,30,891.0,112.0,3.6,21.0,831.0,885.26,671.44
2016,8,6,14,45,882.5,110.0,3.7,21.0,796.0,844.76,645.18
2016,8,6,15,0,874.0,108.0,3.8,21.0,761.0,801.97,616.98
2016,8,6,15,15,862.0,105.5,3.9,20.5,721.0,754.0,585.8
2016,8,6,15,30,850.0,103.0,4.0,20.0,681.0,707.18,554.79
2016,8,6,15,45,836.5,99.5,4.1,19.5,636.5,653.86,516.2
2016,8,6,16,0,823.0,96.0,4.2,19.0,592.0,599.69,475.69
2016,8,6,16,15,803.0,93.0,4.25,18.5,543.5,541.89,430.88
2016,8,6,16,30,783.0,90.0,4.3,18.0,495.0,484.48,384.86
2016,8,6,16,45,760.0,85.0,4.35,18.0,445.0,424.42,334.52
2016,8,6,17,0,737.0,80.0,4.4,18.0,395.0,365.71,283.75
2016,8,6,17,15,700.0,75.0,4.4,17.0,343.0,302.91,229.57
2016,8,6,17,30,663.0,70.0,4.4,16.0,291.0,244.65,178.07
2016,8,6,17,45,615.5,63.0,4.4,15.5,240.5,186.18,126.62
2016,8,6,18,0,568.0,56.0,4.4,15.0,190.0,133.13,81.77
2016,8,6,18,15,486.5,48.0,4.35,14.5,143.0,82.0,44.6
2016,8,6,18,30,405.0,40.0,4.3,14.0,96.0,40.87,22.54
2016,8,6,18,45,278.0,28.0,4.25,13.5,59.0,22.51,12.32
2016,8,6,19,0,151.0,16.0,4.2,13.0,22.0,15.25,0.0
2016,8,6,19,15,75.5,8.0,4.15,12.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,206.0,16.0,3.85,11.5,39.5,12.24,1.27
2016,8,7,6,0,412.0,32.0,3.9,12.0,79.0,25.13,15.97
2016,8,7,6,15,502.0,39.5,3.85,12.5,126.0,60.33,29.82
2016,8,7,6,30,592.0,47.0,3.8,13.0,173.0,110.62,62.62
2016,8,7,6,45,650.0,52.5,3.8,13.5,225.0,165.8,107.33
2016,8,7,7,0,708.0,58.0,3.8,14.0,277.0,226.02,159.82
2016,8,7,7,15,745.5,62.0,3.7,14.5,330.0,285.15,213.23
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,347.97,269.13
2016,8,7,7,45,812.0,68.5,3.5,16.0,435.5,409.11,321.88
2016,8,7,8,0,841.0,71.0,3.4,17.0,488.0,472.12,374.15
2016,8,7,8,15,860.5,74.0,3.3,17.5,538.5,532.1,422.8
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,592.41,469.84
2016,8,7,8,45,896.0,78.5,3.1,18.5,635.5,648.99,512.38
2016,8,7,9,0,912.0,80.0,3.0,19.0,682.0,704.91,552.84
2016,8,7,9,15,923.0,81.5,2.9,19.5,724.5,756.28,586.52
2016,8,7,9,30,934.0,83.0,2.8,20.0,767.0,805.97,618.25
2016,8,7,9,45,941.5,85.5,2.75,21.0,803.0,851.97,645.81
2016,8,7,10,0,949.0,88.0,2.7,22.0,839.0,895.51,671.08
2016,8,7,10,15,955.5,89.0,2.7,22.0,869.5,933.94,695.48
2016,8,7,10,30,962.0,90.0,2.7,22.0,900.0,969.44,717.79
2016,8,7,10,45,966.5,90.5,2.7,22.5,923.5,999.43,734.95
2016,8,7,11,0,971.0,91.0,2.7,23.0,947.0,1026.04,749.84
2016,8,7,11,15,974.0,91.5,2.75,23.0,963.5,1047.67,763.46
2016,8,7,11,30,977.0,92.0,2.8,23.0,980.0,1065.61,774.82
2016,8,7,11,45,979.0,92.0,2.9,23.0,988.5,1078.25,783.41
2016,8,7,12,0,981.0,92.0,3.0,23.0,997.0,1087.02,789.68
2016,8,7,12,15,981.0,92.0,3.05,23.0,997.5,1089.86,791.81
2016,8,7,12,30,981.0,92.0,3.1,23.0,998.0,1088.76,791.59
2016,8,7,12,45,975.5,94.5,3.2,23.0,990.0,1080.85,787.6
2016,8,7,13,0,970.0,97.0,3.3,23.0,982.0,1069.1,781.26
2016,8,7,13,15,967.0,96.5,3.4,23.0,967.0,1052.93,772.1
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,1033.05,760.55
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,1007.22,745.07
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,978.03,727.29
2016,8,7,14,15,947.0,93.5,3.75,23.0,878.0,944.13,705.91
2016,8,7,14,30,941.0,92.0,3.8,23.0,849.0,907.22,682.36
2016,8,7,14,45,931.5,91.5,3.9,23.0,813.0,865.65,655.65
2016,8,7,15,0,922.0,91.0,4.0,23.0,777.0,821.73,626.97
2016,8,7,15,15,910.5,89.0,4.1,22.5,736.0,772.62,595.37
2016,8,7,15,30,899.0,87.0,4.2,22.0,695.0,721.82,561.91
2016,8,7,15,45,883.5,85.0,4.3,22.0,649.0,666.97,522.16
2016,8,7,16,0,868.0,83.0,4.4,22.0,603.0,611.34,479.97
2016,8,7,16,15,849.0,80.5,4.4,21.5,554.0,552.78,434.87
2016,8,7,16,30,830.0,78.0,4.4,21.0,505.0,494.82,388.63
2016,8,7,16,45,802.5,74.5,4.45,21.0,453.0,431.73,336.27
2016,8,7,17,0,775.0,71.0,4.5,21.0,401.0,370.41,283.77
2016,8,7,17,15,739.5,67.0,4.45,20.0,348.0,308.09,230.17
2016,8,7,17,30,704.0,63.0,4.4,19.0,295.0,249.11,178.26
2016,8,7,17,45,650.5,57.5,4.35,18.5,243.0,188.66,125.69
2016,8,7,18,0,597.0,52.0,4.3,18.0,191.0,132.63,79.09
2016,8,7,18,15,514.5,44.5,4.2,17.5,143.0,80.22,41.64
2016,8,7,18,30,432.0,37.0,4.1,17.0,95.0,37.91,19.84
2016,8,7,18,45,291.5,26.0,4.05,16.5,58.0,20.78,10.41
2016,8,7,19,0,151.0,15.0,4.0,16.0,21.0,14.3,0.0
2016,8,7,19,15,75.5,7.5,3.95,15.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,187.5,16.0,3.8,12.5,37.0,12.3,0.51
2016,8,8,6,0,375.0,32.0,3.8,13.0,74.0,25.23,15.9
2016,8,8,6,15,466.5,40.0,3.7,13.5,119.5,58.7,29.49
2016,8,8,6,30,558.0,48.0,3.6,14.0,165.0,107.48,61.19
2016,8,8,6,45,617.0,53.5,3.55,14.5,216.0,159.29,102.83
2016,8,8,7,0,676.0,59.0,3.5,15.0,267.0,219.31,154.72
2016,8,8,7,15,715.0,63.5,3.45,15.5,319.5,277.51,206.91
2016,8,8,7,30,754.0,68.0,3.4,16.0,372.0,339.63,261.84
2016,8,8,7,45,785.5,70.5,3.4,17.0,424.0,400.2,313.89
2016,8,8,8,0,817.0,73.0,3.4,18.0,476.0,463.13,365.98
2016,8,8,8,15,837.0,75.5,3.4,18.5,525.5,521.4,413.39
2016,8,8,8,30,857.0,78.0,3.4,19.0,575.0,580.31,459.62
2016,8,8,8,45,873.5,80.0,3.45,20.0,621.5,636.61,501.55
2016,8,8,9,0,890.0,82.0,3.5,21.0,668.0,692.36,541.6
2016,8,8,9,15,901.5,83.5,3.55,21.0,709.5,743.14,576.92
2016,8,8,9,30,913.0,85.0,3.6,21.0,751.0,792.33,610.65
2016,8,8,9,45,922.5,86.0,3.7,21.5,787.5,837.56,640.23
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,880.54,667.94
2016,8,8,10,15,938.5,88.0,3.85,22.0,854.0,918.42,692.93
2016,8,8,10,30,945.0,89.0,3.9,22.0,884.0,953.42,715.87
2016,8,8,10,45,950.0,90.0,4.0,22.5,907.5,983.97,734.62
2016,8,8,11,0,955.0,91.0,4.1,23.0,931.0,1011.21,751.11
2016,8,8,11,15,958.0,91.5,4.15,23.0,947.0,1032.53,764.84
2016,8,8,11,30,961.0,92.0,4.2,23.0,963.0,1050.22,776.26
2016,8,8,11,45,963.5,92.0,4.3,23.0,972.0,1063.16,784.99
2016,8,8,12,0,966.0,92.0,4.4,23.0,981.0,1072.3,791.35
2016,8,8,12,15,966.0,92.0,4.45,23.0,981.5,1075.07,793.34
2016,8,8,12,30,966.0,92.0,4.5,23.0,982.0,1073.95,792.86
2016,8,8,12,45,965.0,91.5,4.6,23.0,975.0,1067.41,789.72
2016,8,8,13,0,964.0,91.0,4.7,23.0,968.0,1057.01,784.12
2016,8,8,13,15,961.0,90.5,4.7,22.5,953.5,1040.86,775.38
2016,8,8,13,30,958.0,90.0,4.7,22.0,939.0,1021.02,764.24
2016,8,8,13,45,953.0,89.5,4.75,22.0,917.0,995.73,748.34
2016,8,8,14,0,948.0,89.0,4.8,22.0,895.0,967.06,730.13
2016,8,8,14,15,942.0,88.0,4.8,22.0,866.0,933.76,708.27
2016,8,8,14,30,936.0,87.0,4.8,22.0,837.0,897.46,684.27
2016,8,8,14,45,928.0,85.5,4.8,22.0,802.0,856.19,656.62
2016,8,8,15,0,920.0,84.0,4.8,22.0,767.0,812.46,627.01
2016,8,8,15,15,909.0,82.0,4.7,21.5,726.5,763.75,594.19
2016,8,8,15,30,898.0,80.0,4.6,21.0,686.0,713.3,559.68
2016,8,8,15,45,884.5,77.5,4.6,21.0,640.5,659.24,519.99
2016,8,8,16,0,871.0,75.0,4.6,21.0,595.0,604.2,477.52
2016,8,8,16,15,852.5,73.0,4.55,20.5,546.5,546.26,432.28
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,488.43,385.61
2016,8,8,16,45,810.0,67.5,4.5,19.5,446.5,427.02,334.66
2016,8,8,17,0,786.0,64.0,4.5,19.0,395.0,366.63,282.83
2016,8,8,17,15,751.5,60.5,4.45,18.5,343.0,304.54,228.32
2016,8,8,17,30,717.0,57.0,4.4,18.0,291.0,245.65,175.61
2016,8,8,17,45,666.0,52.0,4.35,17.5,239.5,185.46,122.82
2016,8,8,18,0,615.0,47.0,4.3,17.0,188.0,131.08,77.3
2016,8,8,18,15,534.5,40.5,4.2,16.5,140.5,77.26,38.74
2016,8,8,18,30,454.0,34.0,4.1,16.0,93.0,34.77,17.59
2016,8,8,18,45,310.0,24.0,4.05,15.5,56.0,19.06,8.72
2016,8,8,19,0,166.0,14.0,4.0,15.0,19.0,13.34,0.0
2016,8,8,19,15,83.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,182.0,15.5,2.65,13.0,35.5,11.93,0.0
2016,8,9,6,0,364.0,31.0,2.6,14.0,71.0,24.41,15.05
2016,8,9,6,15,456.0,39.5,2.45,14.5,116.5,57.53,28.77
2016,8,9,6,30,548.0,48.0,2.3,15.0,162.0,106.18,60.25
2016,8,9,6,45,606.0,54.0,2.2,16.0,212.5,157.71,101.19
2016,8,9,7,0,664.0,60.0,2.1,17.0,263.0,217.35,151.88
2016,8,9,7,15,703.5,64.5,2.0,17.5,315.0,275.05,202.73
2016,8,9,7,30,743.0,69.0,1.9,18.0,367.0,336.72,256.17
2016,8,9,7,45,772.5,72.5,1.8,19.0,419.0,396.91,306.54
2016,8,9,8,0,802.0,76.0,1.7,20.0,471.0,459.27,356.5
2016,8,9,8,15,823.0,79.0,1.65,20.5,520.5,518.48,402.89
2016,8,9,8,30,844.0,82.0,1.6,21.0,570.0,577.08,447.01
2016,8,9,8,45,859.5,84.5,1.55,21.5,616.0,632.68,487.22
2016,8,9,9,0,875.0,87.0,1.5,22.0,662.0,687.67,525.46
2016,8,9,9,15,887.0,89.0,1.55,22.5,703.5,738.7,558.76
2016,8,9,9,30,899.0,91.0,1.6,23.0,745.0,788.23,590.2
2016,8,9,9,45,907.5,93.0,1.65,23.5,781.0,833.18,618.07
2016,8,9,10,0,916.0,95.0,1.7,24.0,817.0,875.86,644.09
2016,8,9,10,15,922.5,96.5,1.8,24.0,847.0,913.76,668.56
2016,8,9,10,30,929.0,98.0,1.9,24.0,877.0,948.83,691.15
2016,8,9,10,45,932.5,99.5,2.0,24.5,900.0,978.08,708.61
2016,8,9,11,0,936.0,101.0,2.1,25.0,923.0,1004.02,723.95
2016,8,9,11,15,939.0,102.0,2.2,25.0,939.0,1025.5,737.92
2016,8,9,11,30,942.0,103.0,2.3,25.0,955.0,1043.42,749.74
2016,8,9,11,45,942.5,104.0,2.45,25.0,963.0,1055.19,758.36
2016,8,9,12,0,943.0,105.0,2.6,25.0,971.0,1063.19,764.73
2016,8,9,12,15,943.0,105.0,2.7,24.5,971.5,1065.86,768.8
2016,8,9,12,30,943.0,105.0,2.8,24.0,972.0,1064.72,770.61
2016,8,9,12,45,939.0,106.0,2.95,24.0,964.0,1056.82,767.18
2016,8,9,13,0,935.0,107.0,3.1,24.0,956.0,1045.2,761.41
2016,8,9,13,15,931.5,106.5,3.15,24.0,941.5,1028.89,751.77
2016,8,9,13,30,928.0,106.0,3.2,24.0,927.0,1009.01,739.89
2016,8,9,13,45,922.0,106.0,3.3,24.0,904.5,983.85,724.93
2016,8,9,14,0,916.0,106.0,3.4,24.0,882.0,955.46,707.77
2016,8,9,14,15,909.5,104.5,3.45,24.0,853.5,922.02,686.78
2016,8,9,14,30,903.0,103.0,3.5,24.0,825.0,885.71,663.71
2016,8,9,14,45,892.0,102.5,3.6,24.0,789.5,844.08,637.05
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,800.3,608.56
2016,8,9,15,15,869.0,99.5,3.75,23.5,713.5,751.83,577.25
2016,8,9,15,30,857.0,97.0,3.8,23.0,673.0,701.82,544.26
2016,8,9,15,45,839.0,95.5,3.85,23.0,627.5,649.74,505.92
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,594.63,464.21
2016,8,9,16,15,800.0,90.5,3.95,22.5,533.0,535.7,419.25
2016,8,9,16,30,779.0,87.0,4.0,22.0,484.0,477.28,373.1
2016,8,9,16,45,749.5,83.5,4.1,22.0,433.0,415.97,322.57
2016,8,9,17,0,720.0,80.0,4.2,22.0,382.0,356.74,272.23
2016,8,9,17,15,680.5,75.0,4.2,21.0,330.0,294.11,219.05
2016,8,9,17,30,641.0,70.0,4.2,20.0,278.0,236.31,168.85
2016,8,9,17,45,579.5,64.0,4.2,19.5,226.5,177.34,118.49
2016,8,9,18,0,518.0,58.0,4.2,19.0,175.0,125.53,76.27
2016,8,9,18,15,430.5,49.0,4.1,18.5,129.0,76.32,41.67
2016,8,9,18,30,343.0,40.0,4.0,18.0,83.0,37.96,21.7
2016,8,9,18,45,211.0,26.5,3.95,17.5,49.0,20.84,9.35
2016,8,9,19,0,79.0,13.0,3.9,17.0,15.0,12.39,0.0
2016,8,9,19,15,39.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,16.5,2.35,13.5,33.0,12.91,0.0
2016,8,10,6,0,308.0,33.0,2.3,14.0,66.0,26.4,16.64
2016,8,10,6,15,402.5,43.0,2.2,14.0,110.0,57.87,30.79
2016,8,10,6,30,497.0,53.0,2.1,14.0,154.0,104.96,61.65
2016,8,10,6,45,560.5,59.5,2.05,14.5,204.5,154.89,101.3
2016,8,10,7,0,624.0,66.0,2.0,15.0,255.0,212.32,150.27
2016,8,10,7,15,666.0,71.0,1.9,15.5,306.5,269.15,200.42
2016,8,10,7,30,708.0,76.0,1.8,16.0,358.0,331.29,254.27
2016,8,10,7,45,740.0,79.5,1.7,17.0,409.5,390.61,304.08
2016,8,10,8,0,772.0,83.0,1.6,18.0,461.0,452.43,353.82
2016,8,10,8,15,794.0,86.5,1.5,18.5,510.5,511.16,399.82
2016,8,10,8,30,816.0,90.0,1.4,19.0,560.0,570.63,444.41
2016,8,10,8,45,834.0,92.0,1.35,19.5,606.0,626.45,484.84
2016,8,10,9,0,852.0,94.0,1.3,20.0,652.0,679.6,521.93
2016,8,10,9,15,864.5,96.5,1.25,20.5,693.5,730.52,554.69
2016,8,10,9,30,877.0,99.0,1.2,21.0,735.0,780.04,585.08
2016,8,10,9,45,889.0,99.5,1.2,21.5,771.5,825.43,612.62
2016,8,10,10,0,901.0,100.0,1.2,22.0,808.0,868.84,638.41
2016,8,10,10,15,908.0,101.0,1.2,22.0,838.0,906.18,661.14
2016,8,10,10,30,915.0,102.0,1.2,22.0,868.0,940.75,681.97
2016,8,10,10,45,920.0,103.5,1.3,22.0,891.0,971.04,701.6
2016,8,10,11,0,925.0,105.0,1.4,22.0,914.0,998.13,719.26
2016,8,10,11,15,928.0,105.5,1.5,22.0,930.0,1018.87,733.0
2016,8,10,11,30,931.0,106.0,1.6,22.0,946.0,1036.08,744.66
2016,8,10,11,45,932.0,107.0,1.7,22.0,954.0,1048.2,753.25
2016,8,10,12,0,933.0,108.0,1.8,22.0,962.0,1056.61,759.65
2016,8,10,12,15,933.0,108.0,1.8,22.0,963.0,1059.21,761.1
2016,8,10,12,30,933.0,108.0,1.8,22.0,964.0,1058.03,760.37
2016,8,10,12,45,932.0,107.0,1.85,22.0,957.0,1051.05,756.88
2016,8,10,13,0,931.0,106.0,1.9,22.0,950.0,1040.34,751.18
2016,8,10,13,15,928.0,105.5,1.95,22.0,935.0,1024.5,742.32
2016,8,10,13,30,925.0,105.0,2.0,22.0,920.0,1005.1,731.26
2016,8,10,13,45,920.5,104.0,2.05,22.0,898.5,980.3,716.73
2016,8,10,14,0,916.0,103.0,2.1,22.0,877.0,952.22,700.04
2016,8,10,14,15,909.5,101.5,2.1,21.5,848.0,918.7,680.46
2016,8,10,14,30,903.0,100.0,2.1,21.0,819.0,882.32,658.82
2016,8,10,14,45,895.0,98.0,2.1,21.0,784.5,841.52,632.7
2016,8,10,15,0,887.0,96.0,2.1,21.0,750.0,798.35,604.73
2016,8,10,15,15,875.5,94.0,2.1,20.5,709.5,750.46,574.23
2016,8,10,15,30,864.0,92.0,2.1,20.0,669.0,700.96,542.04
2016,8,10,15,45,850.0,88.5,2.15,20.0,624.5,646.95,503.34
2016,8,10,16,0,836.0,85.0,2.2,20.0,580.0,592.1,462.48
2016,8,10,16,15,816.5,82.0,2.2,19.5,531.5,535.18,419.26
2016,8,10,16,30,797.0,79.0,2.2,19.0,483.0,477.14,373.6
2016,8,10,16,45,771.5,75.0,2.2,19.0,432.0,416.09,323.32
2016,8,10,17,0,746.0,71.0,2.2,19.0,381.0,356.66,272.74
2016,8,10,17,15,708.5,66.5,2.2,18.5,329.0,294.82,219.58
2016,8,10,17,30,671.0,62.0,2.2,18.0,277.0,236.62,168.47
2016,8,10,17,45,617.5,56.5,2.2,18.0,226.5,176.79,116.68
2016,8,10,18,0,564.0,51.0,2.2,18.0,176.0,124.35,73.41
2016,8,10,18,15,478.5,42.5,2.15,17.0,129.5,73.08,37.59
2016,8,10,18,30,393.0,34.0,2.1,16.0,83.0,32.32,17.24
2016,8,10,18,45,196.5,24.0,2.05,15.5,48.5,19.34,7.66
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
