Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,163.0,16.0,0.4,13.5,33.0,12.54,0.0
2016,8,11,6,0,326.0,32.0,0.4,14.0,66.0,25.61,15.93
2016,8,11,6,15,421.0,41.5,0.45,14.0,111.0,57.33,29.87
2016,8,11,6,30,516.0,51.0,0.5,14.0,156.0,105.14,60.85
2016,8,11,6,45,574.0,58.5,0.6,14.5,206.0,156.24,101.36
2016,8,11,7,0,632.0,66.0,0.7,15.0,256.0,214.19,150.53
2016,8,11,7,15,673.5,71.5,0.7,15.5,308.0,271.89,200.74
2016,8,11,7,30,715.0,77.0,0.7,16.0,360.0,334.82,254.4
2016,8,11,7,45,742.5,82.0,0.75,17.0,411.0,394.26,303.73
2016,8,11,8,0,770.0,87.0,0.8,18.0,462.0,455.7,352.7
2016,8,11,8,15,792.5,90.5,0.8,18.0,511.5,514.67,399.05
2016,8,11,8,30,815.0,94.0,0.8,18.0,561.0,574.43,444.37
2016,8,11,8,45,829.5,98.0,0.8,18.5,606.5,630.16,484.32
2016,8,11,9,0,844.0,102.0,0.8,19.0,652.0,685.26,522.39
2016,8,11,9,15,857.0,104.5,0.8,19.5,694.0,733.64,553.67
2016,8,11,9,30,870.0,107.0,0.8,20.0,736.0,783.28,584.26
2016,8,11,9,45,888.5,104.5,0.85,20.5,774.5,830.59,613.43
2016,8,11,10,0,907.0,102.0,0.9,21.0,813.0,876.38,641.21
2016,8,11,10,15,914.0,103.5,0.95,21.0,843.5,914.45,664.96
2016,8,11,10,30,921.0,105.0,1.0,21.0,874.0,949.74,686.9
2016,8,11,10,45,924.0,107.0,1.05,21.5,896.5,978.84,703.56
2016,8,11,11,0,927.0,109.0,1.1,22.0,919.0,1004.62,718.16
2016,8,11,11,15,930.5,110.0,1.15,22.0,935.0,1026.4,731.69
2016,8,11,11,30,934.0,111.0,1.2,22.0,951.0,1044.64,743.16
2016,8,11,11,45,933.5,112.5,1.25,22.0,959.0,1055.79,750.39
2016,8,11,12,0,933.0,114.0,1.3,22.0,967.0,1063.17,755.51
2016,8,11,12,15,933.0,114.0,1.35,22.0,968.0,1065.73,757.81
2016,8,11,12,30,933.0,114.0,1.4,22.0,969.0,1064.52,757.97
2016,8,11,12,45,924.5,118.0,1.45,22.0,959.5,1055.16,753.22
2016,8,11,13,0,916.0,122.0,1.5,22.0,950.0,1042.19,746.39
2016,8,11,13,15,913.0,121.0,1.5,21.5,935.5,1025.97,738.23
2016,8,11,13,30,910.0,120.0,1.5,21.0,921.0,1006.25,727.91
2016,8,11,13,45,904.5,119.5,1.55,21.0,898.5,981.26,713.64
2016,8,11,14,0,899.0,119.0,1.6,21.0,876.0,953.09,697.29
2016,8,11,14,15,891.5,117.5,1.6,20.5,847.0,919.08,677.66
2016,8,11,14,30,884.0,116.0,1.6,20.0,818.0,882.33,656.05
2016,8,11,14,45,874.5,114.0,1.6,20.0,782.5,840.86,629.81
2016,8,11,15,0,865.0,112.0,1.6,20.0,747.0,797.2,601.82
2016,8,11,15,15,852.0,109.5,1.6,20.0,706.5,751.96,572.39
2016,8,11,15,30,839.0,107.0,1.6,20.0,666.0,701.25,538.28
2016,8,11,15,45,822.5,104.0,1.6,20.0,620.5,646.62,499.1
2016,8,11,16,0,806.0,101.0,1.6,20.0,575.0,591.47,458.39
2016,8,11,16,15,784.0,97.5,1.6,19.5,526.0,532.59,414.41
2016,8,11,16,30,762.0,94.0,1.6,19.0,477.0,474.36,369.27
2016,8,11,16,45,732.0,89.5,1.6,18.5,425.5,411.99,319.31
2016,8,11,17,0,702.0,85.0,1.6,18.0,374.0,352.23,269.64
2016,8,11,17,15,661.5,79.0,1.55,17.5,322.0,290.18,216.82
2016,8,11,17,30,621.0,73.0,1.5,17.0,270.0,232.22,166.46
2016,8,11,17,45,561.5,65.5,1.5,17.0,219.0,173.46,116.25
2016,8,11,18,0,502.0,58.0,1.5,17.0,168.0,121.68,74.07
2016,8,11,18,15,414.5,47.5,1.45,16.0,122.0,72.27,39.56
2016,8,11,18,30,327.0,37.0,1.4,15.0,76.0,33.71,19.44
2016,8,11,18,45,197.0,23.0,1.35,14.5,43.5,18.56,6.25
2016,8,11,19,0,67.0,9.0,1.3,14.0,11.0,8.58,0.0
2016,8,11,19,15,33.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,0.85,11.5,31.0,12.63,0.0
2016,8,12,6,0,302.0,32.0,0.8,12.0,62.0,25.74,16.03
2016,8,12,6,15,398.0,42.5,0.75,12.5,107.0,57.02,30.5
2016,8,12,6,30,494.0,53.0,0.7,13.0,152.0,104.48,61.5
2016,8,12,6,45,557.5,60.5,0.7,13.5,202.5,155.23,101.64
2016,8,12,7,0,621.0,68.0,0.7,14.0,253.0,213.53,150.93
2016,8,12,7,15,663.5,73.5,0.7,14.5,305.0,270.94,201.0
2016,8,12,7,30,706.0,79.0,0.7,15.0,357.0,332.75,253.92
2016,8,12,7,45,738.0,83.5,0.75,15.5,409.0,394.02,305.35
2016,8,12,8,0,770.0,88.0,0.8,16.0,461.0,456.88,356.29
2016,8,12,8,15,792.5,91.5,0.8,16.5,511.0,515.91,402.26
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,575.73,447.02
2016,8,12,8,45,833.0,97.5,0.85,17.5,607.5,632.15,488.17
2016,8,12,9,0,851.0,100.0,0.9,18.0,654.0,688.26,527.79
2016,8,12,9,15,864.0,102.5,0.95,18.0,696.0,737.0,561.1
2016,8,12,9,30,877.0,105.0,1.0,18.0,738.0,786.96,594.03
2016,8,12,9,45,890.5,105.0,1.1,18.5,775.0,833.11,623.52
2016,8,12,10,0,904.0,105.0,1.2,19.0,812.0,877.37,651.45
2016,8,12,10,15,911.0,106.5,1.25,19.0,842.5,915.36,675.54
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,950.56,697.77
2016,8,12,10,45,923.5,109.0,1.4,19.5,896.0,980.87,716.25
2016,8,12,11,0,929.0,110.0,1.5,20.0,919.0,1007.98,732.66
2016,8,12,11,15,932.0,110.5,1.55,20.0,935.5,1028.77,745.73
2016,8,12,11,30,935.0,111.0,1.6,20.0,952.0,1046.0,756.69
2016,8,12,11,45,937.0,111.5,1.65,20.0,960.5,1058.58,764.86
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,1067.43,770.85
2016,8,12,12,15,939.5,112.0,1.7,20.0,969.5,1070.47,772.57
2016,8,12,12,30,940.0,112.0,1.7,20.0,970.0,1069.7,772.09
2016,8,12,12,45,940.0,110.5,1.75,20.0,963.5,1063.05,768.85
2016,8,12,13,0,940.0,109.0,1.8,20.0,957.0,1052.62,763.38
2016,8,12,13,15,937.0,108.5,1.8,20.0,942.0,1036.53,753.7
2016,8,12,13,30,934.0,108.0,1.8,20.0,927.0,1016.84,741.85
2016,8,12,13,45,930.0,106.5,1.8,20.5,905.5,991.65,725.15
2016,8,12,14,0,926.0,105.0,1.8,21.0,884.0,963.11,706.39
2016,8,12,14,15,919.5,104.0,1.8,21.0,855.0,929.67,685.77
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,893.32,663.15
2016,8,12,14,45,905.0,101.0,1.8,21.0,790.5,852.0,637.03
2016,8,12,15,0,897.0,99.0,1.8,21.0,755.0,808.28,609.03
2016,8,12,15,15,885.5,96.5,1.8,21.0,714.5,759.28,577.05
2016,8,12,15,30,874.0,94.0,1.8,21.0,674.0,708.65,543.48
2016,8,12,15,45,859.5,91.0,1.85,21.0,628.5,654.19,504.87
2016,8,12,16,0,845.0,88.0,1.9,21.0,583.0,600.48,465.29
2016,8,12,16,15,824.5,85.0,1.9,20.5,533.5,540.94,420.62
2016,8,12,16,30,804.0,82.0,1.9,20.0,484.0,481.82,374.58
2016,8,12,16,45,777.5,78.0,1.9,20.0,432.5,419.81,323.97
2016,8,12,17,0,751.0,74.0,1.9,20.0,381.0,359.53,273.08
2016,8,12,17,15,712.0,69.0,1.85,19.5,328.0,296.35,219.16
2016,8,12,17,30,673.0,64.0,1.8,19.0,275.0,235.78,166.48
2016,8,12,17,45,616.5,58.0,1.8,18.5,223.5,176.02,115.47
2016,8,12,18,0,560.0,52.0,1.8,18.0,172.0,122.81,72.2
2016,8,12,18,15,470.5,43.0,1.8,17.0,125.0,71.24,36.7
2016,8,12,18,30,381.0,34.0,1.8,16.0,78.0,30.74,20.45
2016,8,12,18,45,190.5,17.0,1.8,15.5,39.0,13.1,1.81
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.5,15.0,1.95,13.5,31.0,11.8,0.0
2016,8,13,6,0,333.0,30.0,1.9,14.0,62.0,23.98,14.23
2016,8,13,6,15,431.0,39.0,1.8,14.5,107.0,55.33,27.87
2016,8,13,6,30,529.0,48.0,1.7,15.0,152.0,103.63,58.85
2016,8,13,6,45,591.5,54.5,1.6,15.5,203.0,155.38,99.83
2016,8,13,7,0,654.0,61.0,1.5,16.0,254.0,214.52,150.12
2016,8,13,7,15,695.0,66.0,1.45,16.5,306.0,274.02,202.36
2016,8,13,7,30,736.0,71.0,1.4,17.0,358.0,336.45,256.28
2016,8,13,7,45,766.5,74.5,1.4,18.0,410.0,396.88,306.88
2016,8,13,8,0,797.0,78.0,1.4,19.0,462.0,459.59,357.27
2016,8,13,8,15,818.5,81.0,1.45,19.5,512.0,519.01,404.16
2016,8,13,8,30,840.0,84.0,1.5,20.0,562.0,579.06,449.82
2016,8,13,8,45,857.0,86.0,1.55,20.5,608.5,633.69,490.07
2016,8,13,9,0,874.0,88.0,1.6,21.0,655.0,689.21,529.65
2016,8,13,9,15,886.0,90.0,1.65,21.0,696.5,740.33,564.28
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,789.94,597.17
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,836.07,626.11
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,880.18,653.32
2016,8,13,10,15,930.0,93.0,1.85,22.0,842.0,918.26,677.54
2016,8,13,10,30,937.0,94.0,1.9,22.0,872.0,953.5,699.83
2016,8,13,10,45,942.0,94.5,2.0,22.5,895.5,983.3,717.77
2016,8,13,11,0,947.0,95.0,2.1,23.0,919.0,1009.79,733.57
2016,8,13,11,15,950.0,95.5,2.1,23.0,935.0,1030.89,746.18
2016,8,13,11,30,953.0,96.0,2.1,23.0,951.0,1048.36,756.59
2016,8,13,11,45,955.0,96.0,2.1,23.0,959.5,1060.58,763.78
2016,8,13,12,0,957.0,96.0,2.1,23.0,968.0,1068.98,768.74
2016,8,13,12,15,957.0,96.5,2.15,23.0,968.5,1072.05,771.14
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,1071.23,771.27
2016,8,13,12,45,943.5,104.5,2.25,23.0,958.5,1060.39,765.22
2016,8,13,13,0,930.0,112.0,2.3,23.0,948.0,1045.89,757.02
2016,8,13,13,15,927.0,111.0,2.35,23.0,933.0,1029.35,747.59
2016,8,13,13,30,924.0,110.0,2.4,23.0,918.0,1009.23,735.9
2016,8,13,13,45,921.5,108.0,2.45,23.0,896.5,985.07,721.61
2016,8,13,14,0,919.0,106.0,2.5,23.0,875.0,957.51,705.08
2016,8,13,14,15,912.5,104.5,2.5,23.0,846.0,923.67,683.87
2016,8,13,14,30,906.0,103.0,2.5,23.0,817.0,886.95,660.66
2016,8,13,14,45,900.0,99.5,2.55,23.0,783.0,845.86,634.69
2016,8,13,15,0,894.0,96.0,2.6,23.0,749.0,802.25,606.69
2016,8,13,15,15,882.5,94.0,2.6,23.0,708.0,753.82,574.64
2016,8,13,15,30,871.0,92.0,2.6,23.0,667.0,703.77,541.01
2016,8,13,15,45,859.0,88.5,2.6,23.0,622.5,650.48,502.5
2016,8,13,16,0,847.0,85.0,2.6,23.0,578.0,596.14,461.88
2016,8,13,16,15,827.0,82.0,2.6,22.5,528.5,538.26,418.09
2016,8,13,16,30,807.0,79.0,2.6,22.0,479.0,479.21,371.84
2016,8,13,16,45,783.5,74.5,2.65,22.0,428.0,417.8,321.54
2016,8,13,17,0,760.0,70.0,2.7,22.0,377.0,357.78,270.67
2016,8,13,17,15,721.5,65.5,2.7,21.0,324.5,294.74,217.17
2016,8,13,17,30,683.0,61.0,2.7,20.0,272.0,235.48,165.67
2016,8,13,17,45,629.5,54.5,2.75,19.5,221.0,174.1,113.08
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,120.1,69.08
2016,8,13,18,15,484.5,40.0,2.8,18.0,123.0,68.5,34.01
2016,8,13,18,30,393.0,32.0,2.8,17.0,76.0,28.19,18.06
2016,8,13,18,45,196.5,16.0,2.85,16.5,38.0,12.33,0.19
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,14.0,2.7,13.5,32.0,10.97,0.0
2016,8,14,6,0,373.0,28.0,2.7,14.0,64.0,22.25,12.62
2016,8,14,6,15,473.5,36.5,2.6,14.5,110.0,55.06,26.42
2016,8,14,6,30,574.0,45.0,2.5,15.0,156.0,105.78,58.73
2016,8,14,6,45,636.0,50.5,2.45,16.0,208.0,160.61,102.2
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,221.19,153.84
2016,8,14,7,15,738.5,60.0,2.3,17.5,313.5,280.94,206.81
2016,8,14,7,30,779.0,64.0,2.2,18.0,367.0,344.76,262.43
2016,8,14,7,45,809.0,67.0,2.15,18.5,420.0,406.94,315.51
2016,8,14,8,0,839.0,70.0,2.1,19.0,473.0,470.9,368.08
2016,8,14,8,15,859.5,72.5,2.1,19.5,523.5,531.13,416.04
2016,8,14,8,30,880.0,75.0,2.1,20.0,574.0,591.77,462.5
2016,8,14,8,45,896.5,77.0,2.15,20.5,621.5,649.47,505.38
2016,8,14,9,0,913.0,79.0,2.2,21.0,669.0,706.55,546.25
2016,8,14,9,15,924.5,80.5,2.2,21.5,711.0,758.56,580.02
2016,8,14,9,30,936.0,82.0,2.2,22.0,753.0,808.9,612.0
2016,8,14,9,45,936.5,88.0,2.25,22.5,788.0,853.2,639.7
2016,8,14,10,0,937.0,94.0,2.3,23.0,823.0,894.49,665.07
2016,8,14,10,15,944.0,95.0,2.3,23.0,853.5,933.04,689.23
2016,8,14,10,30,951.0,96.0,2.3,23.0,884.0,968.69,711.31
2016,8,14,10,45,958.0,96.0,2.3,23.5,908.5,1000.19,729.17
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,1028.41,744.83
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.0,1049.82,757.58
2016,8,14,11,30,971.0,97.0,2.3,24.0,965.0,1067.52,768.09
2016,8,14,11,45,974.0,96.5,2.3,24.0,974.0,1080.37,775.65
2016,8,14,12,0,977.0,96.0,2.3,24.0,983.0,1089.34,780.94
2016,8,14,12,15,977.0,96.0,2.35,24.0,983.5,1091.87,782.97
2016,8,14,12,30,977.0,96.0,2.4,24.0,984.0,1090.44,782.69
2016,8,14,12,45,967.5,100.5,2.45,24.0,974.0,1080.29,777.08
2016,8,14,13,0,958.0,105.0,2.5,24.0,964.0,1066.36,769.24
2016,8,14,13,15,955.0,104.5,2.55,24.0,949.0,1049.89,759.88
2016,8,14,13,30,952.0,104.0,2.6,24.0,934.0,1029.73,748.21
2016,8,14,13,45,944.5,104.5,2.65,24.0,910.5,1002.81,732.18
2016,8,14,14,0,937.0,105.0,2.7,24.0,887.0,972.65,714.02
2016,8,14,14,15,930.0,103.5,2.7,23.5,857.5,937.76,693.57
2016,8,14,14,30,923.0,102.0,2.7,23.0,828.0,899.96,670.99
2016,8,14,14,45,911.5,101.5,2.75,23.0,791.0,856.82,643.61
2016,8,14,15,0,900.0,101.0,2.8,23.0,754.0,811.51,614.4
2016,8,14,15,15,887.5,99.0,2.8,23.0,712.5,761.99,581.57
2016,8,14,15,30,875.0,97.0,2.8,23.0,671.0,710.92,547.18
2016,8,14,15,45,857.0,94.5,2.8,23.0,624.5,656.71,507.62
2016,8,14,16,0,839.0,92.0,2.8,23.0,578.0,599.33,464.68
2016,8,14,16,15,817.0,89.0,2.8,22.5,528.0,539.12,419.15
2016,8,14,16,30,795.0,86.0,2.8,22.0,478.0,479.51,372.41
2016,8,14,16,45,765.0,82.0,2.8,21.5,425.5,416.37,321.3
2016,8,14,17,0,735.0,78.0,2.8,21.0,373.0,355.38,270.16
2016,8,14,17,15,693.0,72.5,2.75,20.5,319.5,290.64,214.86
2016,8,14,17,30,651.0,67.0,2.7,20.0,266.0,230.96,162.9
2016,8,14,17,45,590.0,60.0,2.65,19.5,214.5,170.75,111.78
2016,8,14,18,0,529.0,53.0,2.6,19.0,163.0,117.72,69.11
2016,8,14,18,15,432.0,43.5,2.55,18.0,116.5,67.34,35.08
2016,8,14,18,30,335.0,34.0,2.5,17.0,70.0,29.03,18.61
2016,8,14,18,45,167.5,17.0,2.5,16.5,35.0,13.35,0.0
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,12.46,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,25.25,15.05
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,56.27,29.44
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,105.37,61.1
2016,8,15,6,45,584.5,58.5,1.2,13.5,202.5,157.97,102.88
2016,8,15,7,0,649.0,66.0,1.2,14.0,254.0,218.26,154.23
2016,8,15,7,15,693.5,71.0,1.15,14.5,307.5,277.58,206.36
2016,8,15,7,30,738.0,76.0,1.1,15.0,361.0,342.36,262.14
2016,8,15,7,45,768.5,80.5,1.05,15.5,414.0,404.07,314.13
2016,8,15,8,0,799.0,85.0,1.0,16.0,467.0,468.09,365.86
2016,8,15,8,15,822.0,88.5,1.0,16.5,518.0,529.09,413.56
2016,8,15,8,30,845.0,92.0,1.0,17.0,569.0,590.87,459.94
2016,8,15,8,45,862.0,95.0,1.0,17.5,616.5,648.8,501.77
2016,8,15,9,0,879.0,98.0,1.0,18.0,664.0,703.59,539.98
2016,8,15,9,15,892.5,100.0,1.05,18.0,707.0,756.12,575.57
2016,8,15,9,30,906.0,102.0,1.1,18.0,750.0,807.24,609.13
2016,8,15,9,45,927.0,98.0,1.15,18.5,790.0,856.44,639.8
2016,8,15,10,0,948.0,94.0,1.2,19.0,830.0,904.16,669.03
2016,8,15,10,15,954.5,95.5,1.25,19.5,860.5,943.17,692.23
2016,8,15,10,30,961.0,97.0,1.3,20.0,891.0,979.21,713.4
2016,8,15,10,45,964.0,99.0,1.4,20.5,914.5,1009.33,731.52
2016,8,15,11,0,967.0,101.0,1.5,21.0,938.0,1035.97,747.45
2016,8,15,11,15,970.0,101.5,1.55,21.0,954.0,1057.39,760.78
2016,8,15,11,30,973.0,102.0,1.6,21.0,970.0,1075.09,771.92
2016,8,15,11,45,972.0,104.0,1.65,21.5,977.5,1086.57,777.83
2016,8,15,12,0,971.0,106.0,1.7,22.0,985.0,1094.09,781.46
2016,8,15,12,15,971.0,106.0,1.7,22.0,985.5,1096.56,782.81
2016,8,15,12,30,971.0,106.0,1.7,22.0,986.0,1095.08,781.91
2016,8,15,12,45,965.0,108.0,1.7,22.0,977.0,1085.74,776.32
2016,8,15,13,0,959.0,110.0,1.7,22.0,968.0,1072.58,768.55
2016,8,15,13,15,955.5,109.5,1.65,22.0,952.5,1055.54,757.72
2016,8,15,13,30,952.0,109.0,1.6,22.0,937.0,1034.82,744.71
2016,8,15,13,45,946.5,108.0,1.6,22.0,914.0,1008.12,728.79
2016,8,15,14,0,941.0,107.0,1.6,22.0,891.0,978.07,710.77
2016,8,15,14,15,934.0,105.5,1.55,21.5,860.5,942.98,690.09
2016,8,15,14,30,927.0,104.0,1.5,21.0,830.0,904.97,667.38
2016,8,15,14,45,916.5,102.5,1.5,21.0,793.5,861.36,640.15
2016,8,15,15,0,906.0,101.0,1.5,21.0,757.0,815.51,611.13
2016,8,15,15,15,893.5,99.0,1.45,20.5,715.0,765.66,579.57
2016,8,15,15,30,881.0,97.0,1.4,20.0,673.0,714.24,546.4
2016,8,15,15,45,862.0,95.0,1.4,20.0,625.5,659.58,507.33
2016,8,15,16,0,843.0,93.0,1.4,20.0,578.0,601.8,464.89
2016,8,15,16,15,820.5,89.5,1.4,19.5,527.5,540.52,419.31
2016,8,15,16,30,798.0,86.0,1.4,19.0,477.0,479.91,372.43
2016,8,15,16,45,762.0,83.0,1.45,19.0,423.0,415.0,320.05
2016,8,15,17,0,726.0,80.0,1.5,19.0,369.0,352.13,267.55
2016,8,15,17,15,683.5,74.5,1.5,18.5,315.5,288.55,213.57
2016,8,15,17,30,641.0,69.0,1.5,18.0,262.0,229.29,162.2
2016,8,15,17,45,567.0,62.5,1.5,17.5,209.5,167.75,110.64
2016,8,15,18,0,493.0,56.0,1.5,17.0,157.0,115.01,68.85
2016,8,15,18,15,396.5,45.0,1.45,16.0,111.0,65.64,35.36
2016,8,15,18,30,300.0,34.0,1.4,15.0,65.0,28.29,17.99
2016,8,15,18,45,150.0,17.0,1.4,14.5,32.5,13.49,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,109.0,15.5,1.15,13.5,25.0,14.77,0.0
2016,8,16,6,0,218.0,31.0,1.1,14.0,50.0,24.3,13.89
2016,8,16,6,15,316.5,44.0,1.05,14.0,93.0,53.18,29.53
2016,8,16,6,30,415.0,57.0,1.0,14.0,136.0,99.38,60.33
2016,8,16,6,45,483.0,66.5,0.95,14.5,185.0,148.06,98.48
2016,8,16,7,0,551.0,76.0,0.9,15.0,234.0,204.98,146.05
2016,8,16,7,15,597.5,83.0,0.85,15.5,285.5,261.08,194.46
2016,8,16,7,30,644.0,90.0,0.8,16.0,337.0,322.18,246.23
2016,8,16,7,45,679.5,95.0,0.8,17.0,389.0,381.39,294.97
2016,8,16,8,0,715.0,100.0,0.8,18.0,441.0,443.62,344.15
2016,8,16,8,15,740.0,104.5,0.8,18.5,490.0,502.48,389.6
2016,8,16,8,30,765.0,109.0,0.8,19.0,539.0,562.27,434.0
2016,8,16,8,45,785.5,112.0,0.8,19.5,585.5,618.52,474.27
2016,8,16,9,0,806.0,115.0,0.8,20.0,632.0,674.8,513.14
2016,8,16,9,15,820.0,117.5,0.85,20.5,673.5,725.56,547.24
2016,8,16,9,30,834.0,120.0,0.9,21.0,715.0,775.14,578.5
2016,8,16,9,45,841.5,124.0,0.95,21.5,750.5,819.59,605.87
2016,8,16,10,0,849.0,128.0,1.0,22.0,786.0,861.85,631.47
2016,8,16,10,15,857.5,130.0,1.0,22.0,816.0,900.46,654.89
2016,8,16,10,30,866.0,132.0,1.0,22.0,846.0,929.79,672.22
2016,8,16,10,45,871.5,133.5,1.05,22.5,869.0,959.24,689.24
2016,8,16,11,0,877.0,135.0,1.1,23.0,892.0,985.64,704.26
2016,8,16,11,15,880.5,136.0,1.1,23.0,907.5,1006.4,716.25
2016,8,16,11,30,884.0,137.0,1.1,23.0,923.0,1023.77,726.26
2016,8,16,11,45,885.5,137.5,1.15,23.0,931.0,1035.18,733.67
2016,8,16,12,0,887.0,138.0,1.2,23.0,939.0,1043.01,739.07
2016,8,16,12,15,887.0,138.0,1.2,23.0,939.5,1045.23,740.25
2016,8,16,12,30,887.0,138.0,1.2,23.0,940.0,1043.81,739.4
2016,8,16,12,45,888.0,136.0,1.3,23.0,933.5,1037.74,737.67
2016,8,16,13,0,889.0,134.0,1.4,23.0,927.0,1028.04,733.75
2016,8,16,13,15,885.5,133.0,1.45,23.0,911.5,1011.36,724.69
2016,8,16,13,30,882.0,132.0,1.5,23.0,896.0,991.27,713.56
2016,8,16,13,45,877.5,130.0,1.6,23.0,874.0,965.9,699.78
2016,8,16,14,0,873.0,128.0,1.7,23.0,852.0,937.38,683.81
2016,8,16,14,15,865.0,126.5,1.75,23.0,823.0,903.27,663.4
2016,8,16,14,30,857.0,125.0,1.8,23.0,794.0,872.13,644.79
2016,8,16,14,45,847.5,122.0,1.85,23.0,758.5,829.58,618.29
2016,8,16,15,0,838.0,119.0,1.9,23.0,723.0,784.92,590.05
2016,8,16,15,15,824.0,116.5,1.95,22.5,682.0,735.6,559.2
2016,8,16,15,30,810.0,114.0,2.0,22.0,641.0,685.03,525.76
2016,8,16,15,45,793.0,110.0,2.1,22.0,595.5,630.02,486.56
2016,8,16,16,0,776.0,106.0,2.2,22.0,550.0,574.64,445.76
2016,8,16,16,15,752.0,102.0,2.2,21.5,501.0,515.4,401.07
2016,8,16,16,30,728.0,98.0,2.2,21.0,452.0,456.9,355.34
2016,8,16,16,45,696.5,92.5,2.25,21.0,400.5,394.98,304.91
2016,8,16,17,0,665.0,87.0,2.3,21.0,349.0,335.54,254.93
2016,8,16,17,15,620.5,80.5,2.25,20.5,297.5,273.89,202.63
2016,8,16,17,30,576.0,74.0,2.2,20.0,246.0,216.91,153.51
2016,8,16,17,45,512.5,65.5,2.2,19.5,196.5,159.42,105.33
2016,8,16,18,0,449.0,57.0,2.2,19.0,147.0,109.53,65.77
2016,8,16,18,15,352.5,45.0,2.15,18.5,103.0,62.1,33.74
2016,8,16,18,30,256.0,33.0,2.1,18.0,59.0,25.79,15.43
2016,8,16,18,45,128.0,16.5,2.05,17.5,29.5,13.0,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.0,0.8,13.5,24.0,14.3,0.0
2016,8,17,6,0,207.0,30.0,0.8,14.0,48.0,23.53,13.0
2016,8,17,6,15,307.5,43.0,0.8,14.5,90.0,51.85,28.62
2016,8,17,6,30,408.0,56.0,0.8,15.0,132.0,97.68,58.94
2016,8,17,6,45,475.0,65.0,0.85,15.5,180.5,145.29,96.1
2016,8,17,7,0,542.0,74.0,0.9,16.0,229.0,201.04,142.61
2016,8,17,7,15,589.5,81.0,0.9,16.5,280.0,256.9,190.73
2016,8,17,7,30,637.0,88.0,0.9,17.0,331.0,317.9,242.45
2016,8,17,7,45,672.0,93.5,0.9,17.5,382.5,377.02,291.64
2016,8,17,8,0,707.0,99.0,0.9,18.0,434.0,439.11,341.46
2016,8,17,8,15,732.5,103.0,0.9,18.5,483.0,497.31,386.62
2016,8,17,8,30,758.0,107.0,0.9,19.0,532.0,556.51,430.83
2016,8,17,8,45,778.0,110.5,0.95,20.0,578.0,612.61,470.77
2016,8,17,9,0,798.0,114.0,1.0,21.0,624.0,668.72,509.29
2016,8,17,9,15,812.5,117.0,1.0,21.0,666.0,720.01,544.36
2016,8,17,9,30,827.0,120.0,1.0,21.0,708.0,770.19,576.65
2016,8,17,9,45,849.5,116.5,1.0,21.5,747.0,818.57,606.05
2016,8,17,10,0,872.0,113.0,1.0,22.0,786.0,860.67,630.8
2016,8,17,10,15,880.0,114.5,1.0,22.5,816.5,898.49,652.47
2016,8,17,10,30,888.0,116.0,1.0,23.0,847.0,933.66,672.21
2016,8,17,10,45,893.5,117.5,1.05,23.5,870.0,963.67,689.39
2016,8,17,11,0,899.0,119.0,1.1,24.0,893.0,990.54,704.61
2016,8,17,11,15,903.0,119.5,1.15,24.0,909.0,1011.63,717.65
2016,8,17,11,30,907.0,120.0,1.2,24.0,925.0,1029.28,728.71
2016,8,17,11,45,909.0,120.5,1.25,24.0,933.5,1041.38,736.5
2016,8,17,12,0,911.0,121.0,1.3,24.0,942.0,1049.83,742.23
2016,8,17,12,15,911.0,121.0,1.35,24.0,942.5,1052.05,744.3
2016,8,17,12,30,911.0,121.0,1.4,24.0,943.0,1050.54,744.26
2016,8,17,12,45,902.0,125.5,1.45,24.0,933.5,1040.98,739.4
2016,8,17,13,0,893.0,130.0,1.5,24.0,924.0,1027.86,732.49
2016,8,17,13,15,889.0,129.0,1.55,23.5,908.5,1010.56,724.44
2016,8,17,13,30,885.0,128.0,1.6,23.0,893.0,989.86,714.25
2016,8,17,13,45,880.5,126.0,1.65,23.0,871.0,964.34,699.58
2016,8,17,14,0,876.0,124.0,1.7,23.0,849.0,935.66,682.83
2016,8,17,14,15,868.5,122.5,1.7,22.5,819.5,901.83,663.28
2016,8,17,14,30,861.0,121.0,1.7,22.0,790.0,865.32,641.79
2016,8,17,14,45,852.0,118.0,1.75,22.0,755.0,828.45,619.12
2016,8,17,15,0,843.0,115.0,1.8,22.0,720.0,783.94,590.92
2016,8,17,15,15,829.0,112.5,1.8,21.5,679.0,734.35,559.46
2016,8,17,15,30,815.0,110.0,1.8,21.0,638.0,683.51,525.6
2016,8,17,15,45,800.0,105.5,1.85,21.0,592.5,628.98,486.52
2016,8,17,16,0,785.0,101.0,1.9,21.0,547.0,573.88,445.76
2016,8,17,16,15,761.0,97.5,1.9,20.5,498.0,514.67,401.07
2016,8,17,16,30,737.0,94.0,1.9,20.0,449.0,456.13,355.26
2016,8,17,16,45,709.0,88.0,1.9,20.0,398.5,394.7,305.0
2016,8,17,17,0,681.0,82.0,1.9,20.0,348.0,335.34,254.84
2016,8,17,17,15,636.5,76.0,1.9,19.5,296.0,273.31,202.1
2016,8,17,17,30,592.0,70.0,1.9,19.0,244.0,215.92,152.45
2016,8,17,17,45,530.5,62.0,1.9,18.5,194.5,158.4,103.98
2016,8,17,18,0,469.0,54.0,1.9,18.0,145.0,108.23,64.06
2016,8,17,18,15,368.0,43.0,1.9,17.5,101.5,60.41,32.16
2016,8,17,18,30,267.0,32.0,1.9,17.0,58.0,26.08,15.47
2016,8,17,18,45,133.5,16.0,1.9,16.5,29.0,12.64,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,15.0,1.15,13.5,24.0,14.3,0.0
2016,8,18,6,0,205.0,30.0,1.1,14.0,48.0,23.58,12.7
2016,8,18,6,15,310.5,42.5,1.0,14.0,90.0,51.54,28.32
2016,8,18,6,30,416.0,55.0,0.9,14.0,132.0,97.65,58.78
2016,8,18,6,45,485.0,64.0,0.85,14.5,180.5,146.14,96.72
2016,8,18,7,0,554.0,73.0,0.8,15.0,229.0,202.99,144.22
2016,8,18,7,15,601.0,79.5,0.75,15.5,280.5,258.98,192.55
2016,8,18,7,30,648.0,86.0,0.7,16.0,332.0,320.01,244.29
2016,8,18,7,45,681.0,91.5,0.7,16.5,382.5,378.97,293.39
2016,8,18,8,0,714.0,97.0,0.7,17.0,433.0,440.66,342.86
2016,8,18,8,15,738.5,101.0,0.7,17.5,482.0,498.73,387.84
2016,8,18,8,30,763.0,105.0,0.7,18.0,531.0,557.69,431.76
2016,8,18,8,45,779.0,109.5,0.7,18.5,576.0,612.57,471.08
2016,8,18,9,0,795.0,114.0,0.7,19.0,621.0,667.07,508.74
2016,8,18,9,15,809.5,116.5,0.75,19.5,662.0,717.72,542.9
2016,8,18,9,30,824.0,119.0,0.8,20.0,703.0,767.26,574.26
2016,8,18,9,45,825.5,126.0,0.85,20.5,736.0,809.63,600.36
2016,8,18,10,0,827.0,133.0,0.9,21.0,769.0,849.4,624.49
2016,8,18,10,15,835.5,134.5,0.95,21.0,798.5,886.78,648.07
2016,8,18,10,30,844.0,136.0,1.0,21.0,828.0,921.65,669.95
2016,8,18,10,45,843.0,141.5,1.05,21.5,849.0,949.2,685.81
2016,8,18,11,0,842.0,147.0,1.1,22.0,870.0,973.44,699.62
2016,8,18,11,15,846.0,147.5,1.15,22.0,885.5,993.88,712.45
2016,8,18,11,30,850.0,148.0,1.2,22.0,901.0,1011.01,723.33
2016,8,18,11,45,845.5,152.5,1.25,22.5,907.0,1020.48,728.17
2016,8,18,12,0,841.0,157.0,1.3,23.0,913.0,1026.34,730.96
2016,8,18,12,15,840.5,157.0,1.3,23.0,912.5,1027.9,731.78
2016,8,18,12,30,840.0,157.0,1.3,23.0,912.0,1025.9,730.57
2016,8,18,12,45,821.0,166.5,1.35,23.0,899.5,1011.82,722.86
2016,8,18,13,0,802.0,176.0,1.4,23.0,887.0,994.43,713.26
2016,8,18,13,15,797.5,174.5,1.4,22.5,872.0,976.92,704.2
2016,8,18,13,30,793.0,173.0,1.4,22.0,857.0,956.28,693.16
2016,8,18,13,45,782.5,173.5,1.45,22.0,833.5,929.03,677.28
2016,8,18,14,0,772.0,174.0,1.5,22.0,810.0,899.17,659.64
2016,8,18,14,15,762.0,171.5,1.45,21.5,780.5,868.32,641.22
2016,8,18,14,30,752.0,169.0,1.4,21.0,751.0,830.93,618.31
2016,8,18,14,45,737.5,166.5,1.4,21.0,715.5,787.9,590.82
2016,8,18,15,0,723.0,164.0,1.4,21.0,680.0,743.44,561.72
2016,8,18,15,15,706.5,159.5,1.4,20.5,640.0,694.32,529.11
2016,8,18,15,30,690.0,155.0,1.4,20.0,600.0,644.5,495.13
2016,8,18,15,45,670.0,149.5,1.4,20.0,555.5,591.04,456.62
2016,8,18,16,0,650.0,144.0,1.4,20.0,511.0,537.82,417.22
2016,8,18,16,15,622.5,137.5,1.4,19.5,463.0,480.12,374.05
2016,8,18,16,30,595.0,131.0,1.4,19.0,415.0,424.06,330.66
2016,8,18,16,45,562.0,122.0,1.4,19.0,366.0,365.21,283.18
2016,8,18,17,0,529.0,113.0,1.4,19.0,317.0,306.96,234.95
2016,8,18,17,15,481.5,103.0,1.35,18.5,268.0,249.14,186.65
2016,8,18,17,30,434.0,93.0,1.3,18.0,219.0,196.53,142.15
2016,8,18,17,45,373.0,79.5,1.3,17.5,172.0,143.65,98.5
2016,8,18,18,0,312.0,66.0,1.3,17.0,125.0,98.17,62.7
2016,8,18,18,15,229.0,49.0,1.2,16.5,85.0,55.84,33.14
2016,8,18,18,30,146.0,32.0,1.1,16.0,45.0,25.05,14.37
2016,8,18,18,45,73.0,16.0,1.05,15.5,22.5,15.25,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,14.0,0.75,11.5,19.5,13.34,0.0
2016,8,19,6,0,131.0,28.0,0.8,12.0,39.0,21.94,11.19
2016,8,19,6,15,216.5,45.5,0.8,12.5,78.0,49.59,29.55
2016,8,19,6,30,302.0,63.0,0.8,13.0,117.0,91.05,58.36
2016,8,19,6,45,366.5,76.0,0.85,13.5,163.5,135.49,93.28
2016,8,19,7,0,431.0,89.0,0.9,14.0,210.0,187.77,136.77
2016,8,19,7,15,479.5,99.0,0.95,14.5,259.0,240.1,181.63
2016,8,19,7,30,528.0,109.0,1.0,15.0,308.0,297.8,230.56
2016,8,19,7,45,562.5,117.5,1.05,15.5,357.5,355.92,279.03
2016,8,19,8,0,597.0,126.0,1.1,16.0,407.0,414.87,326.8
2016,8,19,8,15,625.0,132.5,1.1,16.0,454.5,471.23,371.64
2016,8,19,8,30,653.0,139.0,1.1,16.0,502.0,529.33,416.44
2016,8,19,8,45,671.5,145.5,1.15,16.5,546.5,582.84,456.02
2016,8,19,9,0,690.0,152.0,1.2,17.0,591.0,636.5,494.56
2016,8,19,9,15,706.5,156.5,1.2,17.5,631.5,686.5,529.01
2016,8,19,9,30,723.0,161.0,1.2,18.0,672.0,735.85,562.06
2016,8,19,9,45,733.5,165.5,1.25,18.5,706.5,779.43,590.28
2016,8,19,10,0,744.0,170.0,1.3,19.0,741.0,821.36,616.62
2016,8,19,10,15,754.0,172.5,1.3,19.0,770.5,858.86,640.25
2016,8,19,10,30,764.0,175.0,1.3,19.0,800.0,889.81,659.4
2016,8,19,10,45,766.0,179.5,1.35,19.5,821.5,917.02,675.53
2016,8,19,11,0,768.0,184.0,1.4,20.0,843.0,941.33,689.75
2016,8,19,11,15,773.0,185.5,1.4,20.0,858.5,962.5,702.56
2016,8,19,11,30,778.0,187.0,1.4,20.0,874.0,980.65,713.49
2016,8,19,11,45,777.0,189.5,1.4,20.0,881.0,990.69,719.35
2016,8,19,12,0,776.0,192.0,1.4,20.0,888.0,997.41,723.31
2016,8,19,12,15,776.0,192.0,1.4,20.0,888.5,999.29,724.34
2016,8,19,12,30,776.0,192.0,1.4,20.0,889.0,997.83,723.45
2016,8,19,12,45,789.0,183.0,1.4,20.0,885.5,996.9,723.06
2016,8,19,13,0,802.0,174.0,1.4,20.0,882.0,992.36,720.48
2016,8,19,13,15,797.5,172.5,1.4,19.5,867.0,974.78,711.08
2016,8,19,13,30,793.0,171.0,1.4,19.0,852.0,954.07,699.84
2016,8,19,13,45,784.0,170.5,1.4,19.0,829.0,927.14,683.26
2016,8,19,14,0,775.0,170.0,1.4,19.0,806.0,897.54,664.95
2016,8,19,14,15,765.5,167.5,1.4,18.5,777.5,862.98,644.5
2016,8,19,14,30,756.0,165.0,1.4,18.0,749.0,829.7,624.71
2016,8,19,14,45,742.0,162.5,1.4,18.0,713.5,786.88,597.01
2016,8,19,15,0,728.0,160.0,1.4,18.0,678.0,742.61,567.82
2016,8,19,15,15,712.0,156.0,1.4,17.5,637.5,694.11,535.23
2016,8,19,15,30,696.0,152.0,1.4,17.0,597.0,644.87,501.22
2016,8,19,15,45,675.0,146.5,1.4,17.0,552.5,590.46,461.54
2016,8,19,16,0,654.0,141.0,1.4,17.0,508.0,536.37,421.02
2016,8,19,16,15,627.0,134.5,1.4,16.5,460.0,478.72,377.32
2016,8,19,16,30,600.0,128.0,1.4,16.0,412.0,422.65,333.35
2016,8,19,16,45,566.0,119.5,1.45,16.0,363.0,363.59,285.22
2016,8,19,17,0,532.0,111.0,1.5,16.0,314.0,305.24,236.32
2016,8,19,17,15,485.0,100.5,1.5,15.5,264.5,246.96,187.02
2016,8,19,17,30,438.0,90.0,1.5,15.0,215.0,193.86,141.48
2016,8,19,17,45,375.5,76.5,1.55,14.5,168.5,140.59,96.99
2016,8,19,18,0,313.0,63.0,1.6,14.0,122.0,94.92,60.71
2016,8,19,18,15,230.0,46.5,1.55,13.5,82.0,53.18,31.42
2016,8,19,18,30,147.0,30.0,1.5,13.0,42.0,23.5,12.88
2016,8,19,18,45,73.5,15.0,1.5,13.0,21.0,14.3,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.5,13.5,0.7,11.5,18.5,12.87,0.0
2016,8,20,6,0,127.0,27.0,0.7,12.0,37.0,21.17,10.17
2016,8,20,6,15,210.5,44.0,0.7,12.5,75.5,48.03,28.39
2016,8,20,6,30,294.0,61.0,0.7,13.0,114.0,88.44,56.48
2016,8,20,6,45,361.0,74.0,0.75,13.5,160.0,132.8,91.23
2016,8,20,7,0,428.0,87.0,0.8,14.0,206.0,185.32,134.8
2016,8,20,7,15,476.0,97.5,0.8,14.5,255.0,237.81,179.69
2016,8,20,7,30,524.0,108.0,0.8,15.0,304.0,295.62,228.5
2016,8,20,7,45,562.0,115.5,0.85,16.0,353.5,354.02,276.49
2016,8,20,8,0,600.0,123.0,0.9,17.0,403.0,413.63,323.91
2016,8,20,8,15,627.5,129.5,0.95,17.0,450.5,469.9,368.6
2016,8,20,8,30,655.0,136.0,1.0,17.0,498.0,527.85,413.31
2016,8,20,8,45,677.0,140.5,1.05,17.5,543.0,581.64,452.95
2016,8,20,9,0,699.0,145.0,1.1,18.0,588.0,635.87,491.77
2016,8,20,9,15,715.5,149.5,1.15,18.0,628.5,686.23,527.74
2016,8,20,9,30,732.0,154.0,1.2,18.0,669.0,735.93,562.52
2016,8,20,9,45,756.0,151.0,1.3,18.5,707.5,782.81,593.26
2016,8,20,10,0,780.0,148.0,1.4,19.0,746.0,826.14,621.09
2016,8,20,10,15,789.5,150.5,1.45,19.0,775.0,863.94,645.59
2016,8,20,10,30,799.0,153.0,1.5,19.0,804.0,899.45,668.49
2016,8,20,10,45,805.5,154.5,1.55,19.5,827.0,928.62,685.84
2016,8,20,11,0,812.0,156.0,1.6,20.0,850.0,954.95,701.34
2016,8,20,11,15,816.0,157.0,1.6,20.0,865.5,975.32,713.66
2016,8,20,11,30,820.0,158.0,1.6,20.0,881.0,992.5,724.02
2016,8,20,11,45,822.5,158.5,1.65,20.0,889.0,1004.33,731.8
2016,8,20,12,0,825.0,159.0,1.7,20.0,897.0,1012.76,737.57
2016,8,20,12,15,825.0,159.0,1.7,19.5,897.0,1014.67,740.03
2016,8,20,12,30,825.0,159.0,1.7,19.0,897.0,1013.08,740.45
2016,8,20,12,45,805.5,169.0,1.75,19.0,885.0,998.98,732.28
2016,8,20,13,0,786.0,179.0,1.8,19.0,873.0,981.62,722.19
2016,8,20,13,15,782.0,178.0,1.8,19.0,858.0,965.19,712.11
2016,8,20,13,30,778.0,177.0,1.8,19.0,843.0,945.66,700.05
2016,8,20,13,45,772.5,174.5,1.8,19.0,821.5,920.2,684.13
2016,8,20,14,0,767.0,172.0,1.8,19.0,800.0,891.95,666.4
2016,8,20,14,15,758.0,169.5,1.8,18.5,771.0,861.96,648.67
2016,8,20,14,30,749.0,167.0,1.8,18.0,742.0,825.42,626.31
2016,8,20,14,45,737.5,163.0,1.8,18.0,707.5,783.23,598.67
2016,8,20,15,0,726.0,159.0,1.8,18.0,673.0,739.42,569.37
2016,8,20,15,15,710.0,154.5,1.8,17.5,633.0,690.44,536.01
2016,8,20,15,30,694.0,150.0,1.8,17.0,593.0,640.73,501.22
2016,8,20,15,45,674.5,144.5,1.85,17.0,548.5,587.33,462.08
2016,8,20,16,0,655.0,139.0,1.9,17.0,504.0,534.11,421.92
2016,8,20,16,15,628.0,132.5,1.95,17.0,456.5,476.39,377.07
2016,8,20,16,30,601.0,126.0,2.0,17.0,409.0,420.26,332.1
2016,8,20,16,45,567.5,117.0,2.05,17.0,360.0,360.87,283.29
2016,8,20,17,0,534.0,108.0,2.1,17.0,311.0,304.47,235.59
2016,8,20,17,15,486.5,98.0,2.1,16.5,261.5,244.14,184.42
2016,8,20,17,30,439.0,88.0,2.1,16.0,212.0,191.37,139.05
2016,8,20,17,45,377.0,74.5,2.15,15.5,165.5,138.24,94.63
2016,8,20,18,0,315.0,61.0,2.2,15.0,119.0,92.66,58.52
2016,8,20,18,15,230.0,44.5,2.15,14.5,79.5,50.88,29.48
2016,8,20,18,30,145.0,28.0,2.1,14.0,40.0,21.95,11.01
2016,8,20,18,45,72.5,14.0,2.1,14.0,20.0,13.34,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
