Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,12.5,12.5,1.8,11.5,13.5,11.91,0.0
2016,8,21,6,0,25.0,25.0,1.9,12.0,27.0,22.43,10.51
2016,8,21,6,15,68.0,45.5,1.9,12.5,56.5,43.58,28.65
2016,8,21,6,30,111.0,66.0,1.9,13.0,86.0,72.48,50.95
2016,8,21,6,45,140.0,88.0,1.95,13.5,121.0,106.03,78.48
2016,8,21,7,0,169.0,110.0,2.0,14.0,156.0,143.43,109.88
2016,8,21,7,15,202.0,126.5,2.0,14.0,193.5,182.49,142.99
2016,8,21,7,30,235.0,143.0,2.0,14.0,231.0,224.02,178.15
2016,8,21,7,45,257.0,163.5,2.0,14.5,272.5,268.61,215.17
2016,8,21,8,0,279.0,184.0,2.0,15.0,314.0,315.53,253.24
2016,8,21,8,15,287.5,205.5,1.95,15.5,352.5,358.47,287.13
2016,8,21,8,30,296.0,227.0,1.9,16.0,391.0,401.92,320.44
2016,8,21,8,45,497.5,187.5,1.9,16.5,490.0,512.71,407.03
2016,8,21,9,0,699.0,148.0,1.9,17.0,589.0,639.38,502.47
2016,8,21,9,15,715.5,152.0,1.85,17.0,629.5,689.27,537.62
2016,8,21,9,30,732.0,156.0,1.8,17.0,670.0,738.48,571.99
2016,8,21,9,45,725.0,170.0,1.8,17.5,701.0,778.19,597.34
2016,8,21,10,0,718.0,184.0,1.8,18.0,732.0,814.96,620.17
2016,8,21,10,15,600.0,247.0,1.8,18.0,717.0,800.7,606.78
2016,8,21,10,30,482.0,310.0,1.8,18.0,702.0,774.99,585.25
2016,8,21,10,45,619.0,251.0,1.85,18.5,769.0,859.39,645.85
2016,8,21,11,0,756.0,192.0,1.9,19.0,836.0,944.47,701.8
2016,8,21,11,15,617.0,273.5,1.9,19.0,805.5,907.71,674.28
2016,8,21,11,30,478.0,355.0,1.9,19.0,775.0,861.92,639.19
2016,8,21,11,45,624.5,275.0,1.95,19.0,829.0,933.73,692.57
2016,8,21,12,0,771.0,195.0,2.0,19.0,883.0,995.83,734.35
2016,8,21,12,15,609.0,282.0,2.0,19.0,825.0,931.0,689.26
2016,8,21,12,30,447.0,369.0,2.0,19.0,767.0,854.52,633.69
2016,8,21,12,45,365.5,396.5,2.0,19.0,720.5,788.34,587.57
2016,8,21,13,0,284.0,424.0,2.0,19.0,674.0,732.34,547.34
2016,8,21,13,15,305.5,409.5,2.0,18.5,674.5,733.14,550.52
2016,8,21,13,30,327.0,395.0,2.0,18.0,675.0,731.86,551.8
2016,8,21,13,45,332.5,382.0,2.05,18.0,660.0,714.94,541.12
2016,8,21,14,0,338.0,369.0,2.1,18.0,645.0,696.4,529.37
2016,8,21,14,15,542.0,269.0,2.1,17.5,692.5,770.72,589.33
2016,8,21,14,30,746.0,169.0,2.1,17.0,740.0,824.5,631.85
2016,8,21,14,45,735.0,164.5,2.15,17.0,705.0,782.21,603.29
2016,8,21,15,0,724.0,160.0,2.2,17.0,670.0,738.29,573.76
2016,8,21,15,15,707.5,156.0,2.25,17.0,629.5,689.47,539.29
2016,8,21,15,30,691.0,152.0,2.3,17.0,589.0,639.97,503.49
2016,8,21,15,45,672.0,145.5,2.35,17.0,545.0,585.94,463.41
2016,8,21,16,0,653.0,139.0,2.4,17.0,501.0,532.08,422.32
2016,8,21,16,15,461.5,163.0,2.45,16.5,407.0,414.62,330.87
2016,8,21,16,30,270.0,187.0,2.5,16.0,313.0,315.22,252.12
2016,8,21,16,45,289.5,161.5,2.6,16.0,282.5,281.15,224.07
2016,8,21,17,0,309.0,136.0,2.7,16.0,252.0,244.64,192.59
2016,8,21,17,15,269.5,121.5,2.7,15.5,211.5,198.64,153.83
2016,8,21,17,30,230.0,107.0,2.7,15.0,171.0,157.16,118.76
2016,8,21,17,45,193.0,87.0,2.75,14.5,132.5,115.76,84.05
2016,8,21,18,0,156.0,67.0,2.8,14.0,94.0,79.07,54.25
2016,8,21,18,15,103.5,46.5,2.65,13.5,62.0,46.05,29.43
2016,8,21,18,30,51.0,26.0,2.5,13.0,30.0,22.48,10.67
2016,8,21,18,45,25.5,13.0,2.45,13.0,15.0,12.39,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,72.0,12.5,2.0,11.5,18.0,11.91,0.0
2016,8,22,6,0,144.0,25.0,2.0,12.0,36.0,19.64,7.91
2016,8,22,6,15,237.0,41.0,1.95,12.5,75.0,46.76,26.45
2016,8,22,6,30,330.0,57.0,1.9,13.0,114.0,88.93,55.3
2016,8,22,6,45,399.5,68.5,1.9,13.5,160.5,134.54,91.2
2016,8,22,7,0,469.0,80.0,1.9,14.0,207.0,188.58,136.58
2016,8,22,7,15,518.0,88.5,1.85,14.0,257.0,243.95,185.06
2016,8,22,7,30,567.0,97.0,1.8,14.0,307.0,302.97,236.36
2016,8,22,7,45,604.5,103.5,1.75,14.5,357.0,360.34,285.13
2016,8,22,8,0,642.0,110.0,1.7,15.0,407.0,421.1,335.09
2016,8,22,8,15,669.0,115.5,1.7,15.5,455.0,478.34,380.87
2016,8,22,8,30,696.0,121.0,1.7,16.0,503.0,537.11,426.26
2016,8,22,8,45,717.5,125.0,1.7,17.0,548.5,592.05,466.42
2016,8,22,9,0,739.0,129.0,1.7,18.0,594.0,647.27,505.34
2016,8,22,9,15,754.5,132.5,1.7,18.0,634.5,697.58,541.41
2016,8,22,9,30,770.0,136.0,1.7,18.0,675.0,745.05,573.86
2016,8,22,9,45,769.5,145.5,1.75,18.5,707.5,786.25,600.27
2016,8,22,10,0,769.0,155.0,1.8,19.0,740.0,824.83,624.6
2016,8,22,10,15,778.5,157.5,1.85,19.0,769.5,862.29,649.16
2016,8,22,10,30,788.0,160.0,1.9,19.0,799.0,897.47,672.07
2016,8,22,10,45,791.5,163.5,1.95,19.5,820.5,925.6,688.91
2016,8,22,11,0,795.0,167.0,2.0,20.0,842.0,950.8,703.8
2016,8,22,11,15,799.0,168.0,2.0,20.0,857.0,970.83,716.11
2016,8,22,11,30,803.0,169.0,2.0,20.0,872.0,987.7,726.45
2016,8,22,11,45,803.0,171.0,2.0,20.0,879.0,998.35,732.87
2016,8,22,12,0,803.0,173.0,2.0,20.0,886.0,1005.61,737.26
2016,8,22,12,15,803.0,173.0,2.0,19.5,886.0,1007.36,739.65
2016,8,22,12,30,803.0,173.0,2.0,19.0,886.0,1005.68,740.01
2016,8,22,12,45,783.0,183.0,2.0,19.0,873.5,990.91,730.61
2016,8,22,13,0,763.0,193.0,2.0,19.0,861.0,979.21,723.44
2016,8,22,13,15,758.5,191.5,2.0,19.0,846.0,961.71,712.52
2016,8,22,13,30,754.0,190.0,2.0,19.0,831.0,941.17,699.72
2016,8,22,13,45,751.5,185.5,2.0,19.0,810.0,916.4,684.15
2016,8,22,14,0,749.0,181.0,2.0,19.0,789.0,888.77,666.69
2016,8,22,14,15,739.0,178.5,2.0,18.5,760.0,853.93,645.52
2016,8,22,14,30,729.0,176.0,2.0,18.0,731.0,816.95,622.7
2016,8,22,14,45,721.5,169.5,2.0,18.0,697.0,775.92,595.63
2016,8,22,15,0,714.0,163.0,2.0,18.0,663.0,733.05,566.43
2016,8,22,15,15,697.5,158.5,2.0,17.5,623.0,684.05,532.79
2016,8,22,15,30,681.0,154.0,2.0,17.0,583.0,634.41,497.8
2016,8,22,15,45,665.0,146.5,2.05,17.0,539.5,581.68,458.94
2016,8,22,16,0,649.0,139.0,2.1,17.0,496.0,528.85,418.85
2016,8,22,16,15,621.0,132.5,2.05,16.5,448.5,470.85,373.9
2016,8,22,16,30,593.0,126.0,2.0,16.0,401.0,414.58,328.93
2016,8,22,16,45,563.0,116.0,1.95,15.5,352.5,356.1,280.87
2016,8,22,17,0,533.0,106.0,1.9,15.0,304.0,300.25,233.55
2016,8,22,17,15,484.0,96.0,1.85,14.5,254.5,239.64,181.76
2016,8,22,17,30,435.0,86.0,1.8,14.0,205.0,186.8,136.05
2016,8,22,17,45,374.5,72.5,1.8,14.0,159.0,134.37,91.76
2016,8,22,18,0,314.0,59.0,1.8,14.0,113.0,89.33,55.95
2016,8,22,18,15,223.5,42.0,1.7,13.5,74.0,47.23,26.97
2016,8,22,18,30,133.0,25.0,1.6,13.0,35.0,19.64,7.66
2016,8,22,18,45,66.5,12.5,1.55,13.0,17.5,11.91,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,12.5,1.1,11.5,18.0,11.91,0.0
2016,8,23,6,0,163.0,25.0,1.1,12.0,36.0,19.7,7.24
2016,8,23,6,15,264.0,39.5,1.05,12.0,76.0,46.77,25.72
2016,8,23,6,30,365.0,54.0,1.0,12.0,116.0,90.13,54.95
2016,8,23,6,45,436.0,64.0,1.0,12.5,163.5,138.19,92.84
2016,8,23,7,0,507.0,74.0,1.0,13.0,211.0,193.63,139.44
2016,8,23,7,15,556.5,82.0,0.95,13.5,261.5,249.18,187.72
2016,8,23,7,30,606.0,90.0,0.9,14.0,312.0,310.16,239.87
2016,8,23,7,45,643.0,95.5,0.9,14.5,363.0,368.57,289.04
2016,8,23,8,0,680.0,101.0,0.9,15.0,414.0,430.22,339.13
2016,8,23,8,15,706.5,106.0,0.9,15.5,462.5,488.72,385.08
2016,8,23,8,30,733.0,111.0,0.9,16.0,511.0,548.6,430.35
2016,8,23,8,45,755.0,114.0,0.9,16.5,557.0,603.82,470.65
2016,8,23,9,0,777.0,117.0,0.9,17.0,603.0,659.82,510.13
2016,8,23,9,15,792.0,120.0,0.95,17.0,644.0,710.63,546.13
2016,8,23,9,30,807.0,123.0,1.0,17.0,685.0,760.4,579.34
2016,8,23,9,45,812.0,128.5,1.05,17.5,719.5,803.37,606.39
2016,8,23,10,0,817.0,134.0,1.1,18.0,754.0,844.02,631.61
2016,8,23,10,15,825.5,136.0,1.15,18.0,783.5,881.55,655.72
2016,8,23,10,30,834.0,138.0,1.2,18.0,813.0,916.57,678.11
2016,8,23,10,45,841.5,139.0,1.25,18.5,836.0,946.91,696.08
2016,8,23,11,0,849.0,140.0,1.3,19.0,859.0,974.31,712.13
2016,8,23,11,15,853.0,141.0,1.3,19.0,874.5,986.65,719.1
2016,8,23,11,30,857.0,142.0,1.3,19.0,890.0,1003.85,729.46
2016,8,23,11,45,860.5,141.5,1.35,19.0,898.5,1015.63,737.24
2016,8,23,12,0,864.0,141.0,1.4,19.0,907.0,1023.93,743.0
2016,8,23,12,15,650.5,254.0,1.4,19.0,830.5,944.97,691.96
2016,8,23,12,30,437.0,367.0,1.4,19.0,754.0,843.01,619.38
2016,8,23,12,45,640.0,258.5,1.4,19.0,820.0,933.13,686.42
2016,8,23,13,0,843.0,150.0,1.4,19.0,886.0,1007.31,734.05
2016,8,23,13,15,839.0,149.0,1.4,18.5,870.5,989.9,723.76
2016,8,23,13,30,835.0,148.0,1.4,18.0,855.0,969.19,712.57
2016,8,23,13,45,827.5,147.0,1.45,18.0,832.0,942.02,696.6
2016,8,23,14,0,820.0,146.0,1.5,18.0,809.0,911.96,678.68
2016,8,23,14,15,811.0,143.5,1.5,17.5,779.0,876.3,657.47
2016,8,23,14,30,802.0,141.0,1.5,17.0,749.0,838.22,634.42
2016,8,23,14,45,787.5,139.5,1.55,17.0,712.5,794.53,606.59
2016,8,23,15,0,773.0,138.0,1.6,17.0,676.0,749.27,577.25
2016,8,23,15,15,757.0,134.5,1.65,17.0,635.0,701.38,544.84
2016,8,23,15,30,741.0,131.0,1.7,17.0,594.0,650.55,508.68
2016,8,23,15,45,716.5,127.5,1.75,17.0,548.0,593.79,467.05
2016,8,23,16,0,692.0,124.0,1.8,17.0,502.0,537.6,424.6
2016,8,23,16,15,664.5,118.5,1.85,16.5,453.5,478.7,379.45
2016,8,23,16,30,637.0,113.0,1.9,16.0,405.0,421.38,333.88
2016,8,23,16,45,597.5,106.5,2.0,16.0,354.5,360.02,283.17
2016,8,23,17,0,558.0,100.0,2.1,16.0,304.0,302.27,234.0
2016,8,23,17,15,508.5,90.5,2.1,15.5,254.5,242.63,182.9
2016,8,23,17,30,459.0,81.0,2.1,15.0,205.0,186.73,134.59
2016,8,23,17,45,390.5,68.5,2.15,14.5,158.0,132.56,89.34
2016,8,23,18,0,322.0,56.0,2.2,14.0,111.0,86.74,53.46
2016,8,23,18,15,228.5,40.0,2.15,13.5,72.0,45.14,25.2
2016,8,23,18,30,135.0,24.0,2.1,13.0,33.0,18.9,5.84
2016,8,23,18,45,67.5,12.0,2.1,13.0,16.5,11.44,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,124.5,11.5,1.9,11.5,20.0,10.96,0.0
2016,8,24,6,0,249.0,23.0,1.9,12.0,40.0,18.72,5.73
2016,8,24,6,15,365.0,34.0,1.9,12.5,83.0,47.42,23.31
2016,8,24,6,30,481.0,45.0,1.9,13.0,126.0,95.62,54.34
2016,8,24,6,45,553.0,52.5,1.9,13.5,176.5,147.33,95.23
2016,8,24,7,0,625.0,60.0,1.9,14.0,227.0,207.71,146.77
2016,8,24,7,15,671.5,65.5,1.9,14.5,280.0,266.96,199.43
2016,8,24,7,30,718.0,71.0,1.9,15.0,333.0,331.72,256.1
2016,8,24,7,45,751.5,75.0,1.9,15.5,385.5,393.34,309.11
2016,8,24,8,0,785.0,79.0,1.9,16.0,438.0,457.61,362.42
2016,8,24,8,15,808.5,82.5,1.85,16.5,488.0,518.37,410.96
2016,8,24,8,30,832.0,86.0,1.8,17.0,538.0,579.97,458.2
2016,8,24,8,45,851.0,88.0,1.8,17.5,585.5,637.62,501.03
2016,8,24,9,0,870.0,90.0,1.8,18.0,633.0,692.16,540.24
2016,8,24,9,15,883.0,92.5,1.8,18.5,675.0,744.53,574.82
2016,8,24,9,30,896.0,95.0,1.8,19.0,717.0,795.43,607.39
2016,8,24,9,45,901.5,98.5,1.8,19.5,752.0,839.57,634.73
2016,8,24,10,0,907.0,102.0,1.8,20.0,787.0,881.13,659.95
2016,8,24,10,15,914.0,103.5,1.8,20.0,817.0,919.13,683.75
2016,8,24,10,30,921.0,105.0,1.8,20.0,847.0,954.26,705.52
2016,8,24,10,45,924.5,107.0,1.85,20.5,869.5,983.6,722.67
2016,8,24,11,0,928.0,109.0,1.9,21.0,892.0,1009.55,737.64
2016,8,24,11,15,727.5,222.0,1.9,21.0,843.0,964.07,707.33
2016,8,24,11,30,527.0,335.0,1.9,21.0,794.0,891.1,654.76
2016,8,24,11,45,731.0,223.5,1.95,21.0,866.0,988.22,724.2
2016,8,24,12,0,935.0,112.0,2.0,21.0,938.0,1064.97,772.75
2016,8,24,12,15,935.0,112.0,2.0,20.5,938.0,1066.8,774.43
2016,8,24,12,30,935.0,112.0,2.0,20.0,938.0,1064.77,774.67
2016,8,24,12,45,926.5,115.5,2.05,20.0,927.5,1054.11,768.77
2016,8,24,13,0,918.0,119.0,2.1,20.0,917.0,1039.78,760.69
2016,8,24,13,15,914.5,118.0,2.15,20.0,901.5,1022.05,750.5
2016,8,24,13,30,911.0,117.0,2.2,20.0,886.0,1000.78,738.05
2016,8,24,13,45,906.5,115.0,2.25,20.0,863.0,974.09,722.05
2016,8,24,14,0,902.0,113.0,2.3,20.0,840.0,944.13,703.85
2016,8,24,14,15,894.0,111.5,2.35,19.5,809.5,908.5,683.04
2016,8,24,14,30,886.0,110.0,2.4,19.0,779.0,870.15,660.09
2016,8,24,14,45,878.0,107.0,2.45,19.0,743.0,827.7,632.74
2016,8,24,15,0,870.0,104.0,2.5,19.0,707.0,782.95,603.42
2016,8,24,15,15,856.0,101.5,2.55,19.0,665.0,735.84,572.0
2016,8,24,15,30,842.0,99.0,2.6,19.0,623.0,683.33,535.22
2016,8,24,15,45,828.5,94.0,2.65,19.0,577.0,627.47,493.91
2016,8,24,16,0,815.0,89.0,2.7,19.0,531.0,570.85,450.71
2016,8,24,16,15,791.0,85.5,2.7,18.5,481.0,509.82,403.26
2016,8,24,16,30,767.0,82.0,2.7,18.0,431.0,449.71,354.8
2016,8,24,16,45,740.5,76.0,2.75,18.0,379.5,387.29,302.27
2016,8,24,17,0,714.0,70.0,2.8,18.0,328.0,326.76,249.64
2016,8,24,17,15,667.0,64.5,2.8,17.5,275.5,262.19,193.38
2016,8,24,17,30,620.0,59.0,2.8,17.0,223.0,203.22,141.34
2016,8,24,17,45,555.0,51.0,2.8,16.5,173.5,144.06,91.1
2016,8,24,18,0,490.0,43.0,2.8,16.0,124.0,92.74,50.95
2016,8,24,18,15,371.0,32.5,2.8,15.0,81.0,44.75,21.12
2016,8,24,18,30,252.0,22.0,2.8,14.0,38.0,17.97,3.46
2016,8,24,18,45,126.0,11.0,2.8,13.5,19.0,10.48,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,139.0,10.5,1.75,11.5,19.5,10.01,0.0
2016,8,25,6,0,278.0,21.0,1.7,12.0,39.0,16.92,3.69
2016,8,25,6,15,395.5,30.5,1.65,12.5,82.0,45.59,20.9
2016,8,25,6,30,513.0,40.0,1.6,13.0,125.0,94.41,51.91
2016,8,25,6,45,582.5,47.0,1.6,14.0,175.5,147.15,93.55
2016,8,25,7,0,652.0,54.0,1.6,15.0,226.0,209.13,146.26
2016,8,25,7,15,697.5,58.5,1.55,15.5,279.0,268.53,198.97
2016,8,25,7,30,743.0,63.0,1.5,16.0,332.0,332.66,254.9
2016,8,25,7,45,775.0,67.0,1.45,16.5,385.0,395.07,308.12
2016,8,25,8,0,807.0,71.0,1.4,17.0,438.0,459.91,361.22
2016,8,25,8,15,830.0,74.0,1.4,17.0,488.5,521.04,410.44
2016,8,25,8,30,853.0,77.0,1.4,17.0,539.0,581.19,457.25
2016,8,25,8,45,870.5,79.5,1.4,17.5,586.0,638.97,499.8
2016,8,25,9,0,888.0,82.0,1.4,18.0,633.0,696.23,540.35
2016,8,25,9,15,901.0,84.0,1.4,18.5,676.0,748.87,574.34
2016,8,25,9,30,914.0,86.0,1.4,19.0,719.0,799.98,606.57
2016,8,25,9,45,924.0,87.5,1.45,19.5,755.5,846.32,635.55
2016,8,25,10,0,934.0,89.0,1.5,20.0,792.0,890.35,662.62
2016,8,25,10,15,941.5,90.5,1.5,20.0,823.0,929.64,686.91
2016,8,25,10,30,949.0,92.0,1.5,20.0,854.0,965.99,709.12
2016,8,25,10,45,954.0,92.5,1.55,20.5,877.5,995.81,726.38
2016,8,25,11,0,959.0,93.0,1.6,21.0,901.0,1022.2,741.47
2016,8,25,11,15,963.0,94.0,1.6,21.0,917.0,1044.59,754.71
2016,8,25,11,30,967.0,95.0,1.6,21.0,933.0,1063.25,765.69
2016,8,25,11,45,969.5,94.5,1.65,21.0,941.5,1074.97,773.27
2016,8,25,12,0,972.0,94.0,1.7,21.0,950.0,1082.75,778.6
2016,8,25,12,15,972.0,94.5,1.75,21.0,950.0,1085.12,780.71
2016,8,25,12,30,972.0,95.0,1.8,21.0,950.0,1083.47,780.5
2016,8,25,12,45,960.0,100.5,1.9,21.0,939.0,1071.23,774.52
2016,8,25,13,0,948.0,106.0,2.0,21.0,928.0,1055.23,766.27
2016,8,25,13,15,944.0,105.5,2.05,21.0,911.5,1037.03,755.97
2016,8,25,13,30,940.0,105.0,2.1,21.0,895.0,1015.18,743.36
2016,8,25,13,45,933.5,104.0,2.15,21.0,871.0,986.95,726.59
2016,8,25,14,0,927.0,103.0,2.2,21.0,847.0,955.44,707.63
2016,8,25,14,15,919.0,101.5,2.2,20.5,816.0,918.99,686.07
2016,8,25,14,30,911.0,100.0,2.2,20.0,785.0,879.74,662.4
2016,8,25,14,45,899.5,98.5,2.25,20.0,747.0,835.06,633.91
2016,8,25,15,0,888.0,97.0,2.3,20.0,709.0,788.27,603.56
2016,8,25,15,15,873.5,95.0,2.25,19.5,666.5,736.95,569.94
2016,8,25,15,30,859.0,93.0,2.2,19.0,624.0,687.2,536.19
2016,8,25,15,45,840.0,90.0,2.2,18.5,576.5,629.15,494.19
2016,8,25,16,0,821.0,87.0,2.2,18.0,529.0,570.85,450.58
2016,8,25,16,15,796.5,83.5,2.15,17.5,478.5,509.21,402.64
2016,8,25,16,30,772.0,80.0,2.1,17.0,428.0,448.55,353.72
2016,8,25,16,45,737.5,75.5,2.05,16.5,375.0,384.09,300.15
2016,8,25,17,0,703.0,71.0,2.0,16.0,322.0,321.86,246.67
2016,8,25,17,15,654.0,65.0,1.95,15.5,269.5,257.52,190.56
2016,8,25,17,30,605.0,59.0,1.9,15.0,217.0,198.43,138.44
2016,8,25,17,45,530.5,51.5,1.85,14.5,167.0,139.21,88.53
2016,8,25,18,0,456.0,44.0,1.8,14.0,117.0,89.03,49.7
2016,8,25,18,15,335.5,32.5,1.7,13.5,75.0,42.42,20.48
2016,8,25,18,30,215.0,21.0,1.6,13.0,33.0,17.2,0.68
2016,8,25,18,45,107.5,10.5,1.5,12.5,16.5,10.01,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,116.5,10.5,0.85,11.5,17.5,10.01,0.0
2016,8,26,6,0,233.0,21.0,0.9,12.0,35.0,17.03,2.59
2016,8,26,6,15,350.5,32.0,0.9,12.5,77.0,44.98,21.6
2016,8,26,6,30,468.0,43.0,0.9,13.0,119.0,92.46,52.13
2016,8,26,6,45,234.0,51.0,0.95,13.5,89.0,90.08,60.83
2016,8,26,7,0,0.0,59.0,1.0,14.0,59.0,54.85,41.33
2016,8,26,7,15,0.0,73.5,1.0,14.0,73.5,68.41,52.93
2016,8,26,7,30,0.0,88.0,1.0,14.0,88.0,82.04,64.33
2016,8,26,7,45,0.0,102.0,1.05,14.5,102.0,95.26,75.06
2016,8,26,8,0,0.0,116.0,1.1,15.0,116.0,108.54,85.64
2016,8,26,8,15,0.5,136.5,1.15,15.0,136.5,128.35,101.62
2016,8,26,8,30,1.0,157.0,1.2,15.0,157.0,148.32,117.53
2016,8,26,8,45,4.0,172.0,1.25,15.5,174.5,164.72,130.2
2016,8,26,9,0,7.0,187.0,1.3,16.0,192.0,181.47,143.03
2016,8,26,9,15,6.5,187.0,1.35,16.0,191.5,181.42,142.59
2016,8,26,9,30,6.0,187.0,1.4,16.0,191.0,181.32,142.2
2016,8,26,9,45,9.0,210.0,1.45,16.5,216.5,206.36,161.53
2016,8,26,10,0,12.0,233.0,1.5,17.0,242.0,231.74,180.8
2016,8,26,10,15,12.5,239.0,1.5,17.0,249.0,238.49,185.69
2016,8,26,10,30,13.0,245.0,1.5,17.0,256.0,245.25,190.66
2016,8,26,10,45,12.5,243.0,1.55,17.5,253.5,243.2,188.51
2016,8,26,11,0,12.0,241.0,1.6,18.0,251.0,241.08,186.38
2016,8,26,11,15,15.5,270.5,1.6,18.0,284.0,273.82,211.45
2016,8,26,11,30,19.0,300.0,1.6,18.0,317.0,306.81,236.33
2016,8,26,11,45,26.0,330.0,1.65,18.0,353.5,356.18,273.47
2016,8,26,12,0,33.0,360.0,1.7,18.0,390.0,394.89,302.22
2016,8,26,12,15,25.5,330.0,1.7,18.0,353.0,356.01,272.88
2016,8,26,12,30,18.0,300.0,1.7,18.0,316.0,306.15,235.42
2016,8,26,12,45,23.0,320.5,1.75,18.0,341.0,331.46,255.05
2016,8,26,13,0,28.0,341.0,1.8,18.0,366.0,369.17,283.52
2016,8,26,13,15,27.5,333.0,1.75,18.0,357.0,359.7,276.32
2016,8,26,13,30,27.0,325.0,1.7,18.0,348.0,350.12,269.31
2016,8,26,13,45,39.5,338.0,1.65,18.0,370.5,374.42,288.15
2016,8,26,14,0,52.0,351.0,1.6,18.0,393.0,397.97,306.16
2016,8,26,14,15,118.5,355.0,1.55,17.5,445.0,468.57,361.25
2016,8,26,14,30,185.0,359.0,1.5,17.0,497.0,523.72,403.89
2016,8,26,14,45,332.5,301.5,1.45,17.0,535.5,583.57,451.3
2016,8,26,15,0,480.0,244.0,1.4,17.0,574.0,630.5,488.11
2016,8,26,15,15,439.0,241.5,1.3,16.5,528.5,575.35,447.58
2016,8,26,15,30,398.0,239.0,1.2,16.0,483.0,515.53,403.96
2016,8,26,15,45,395.5,219.0,1.2,16.0,446.0,472.57,372.55
2016,8,26,16,0,393.0,199.0,1.2,16.0,409.0,429.01,339.69
2016,8,26,16,15,307.5,191.0,1.15,15.5,345.5,353.89,281.46
2016,8,26,16,30,222.0,183.0,1.1,15.0,282.0,283.3,225.98
2016,8,26,16,45,209.0,162.5,1.1,15.0,247.0,243.93,194.08
2016,8,26,17,0,196.0,142.0,1.1,15.0,212.0,205.92,162.41
2016,8,26,17,15,396.5,100.5,1.1,14.5,212.0,214.98,163.09
2016,8,26,17,30,597.0,59.0,1.1,14.0,212.0,195.26,136.05
2016,8,26,17,45,521.0,51.0,1.1,13.5,162.0,135.93,86.21
2016,8,26,18,0,445.0,43.0,1.1,13.0,112.0,85.87,47.72
2016,8,26,18,15,324.5,31.0,1.05,12.5,71.0,39.75,18.85
2016,8,26,18,30,204.0,19.0,1.0,12.0,30.0,15.45,0.0
2016,8,26,18,45,102.0,9.5,1.0,11.5,15.0,9.05,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,102.0,10.0,1.0,10.5,16.0,9.53,0.0
2016,8,27,6,0,204.0,20.0,1.0,11.0,32.0,16.17,0.81
2016,8,27,6,15,321.0,32.5,1.0,11.5,73.5,44.18,21.75
2016,8,27,6,30,438.0,45.0,1.0,12.0,115.0,91.22,52.54
2016,8,27,6,45,514.0,53.0,1.05,12.5,164.5,141.5,92.11
2016,8,27,7,0,590.0,61.0,1.1,13.0,214.0,201.01,142.56
2016,8,27,7,15,295.0,66.0,1.05,13.5,142.5,154.9,117.6
2016,8,27,7,30,0.0,71.0,1.0,14.0,71.0,66.07,50.71
2016,8,27,7,45,0.0,90.5,1.0,14.5,90.5,84.41,66.01
2016,8,27,8,0,0.0,110.0,1.0,15.0,110.0,102.86,80.97
2016,8,27,8,15,0.0,130.5,1.0,15.0,130.5,122.38,96.72
2016,8,27,8,30,0.0,151.0,1.0,15.0,151.0,142.02,112.35
2016,8,27,8,45,0.0,147.0,1.05,15.5,147.0,138.15,108.6
2016,8,27,9,0,0.0,143.0,1.1,16.0,143.0,134.31,104.99
2016,8,27,9,15,1.0,153.0,1.15,16.0,154.0,144.64,113.08
2016,8,27,9,30,2.0,163.0,1.2,16.0,165.0,155.09,121.2
2016,8,27,9,45,4.5,179.0,1.25,16.5,182.5,172.66,134.76
2016,8,27,10,0,7.0,195.0,1.3,17.0,200.0,190.48,148.36
2016,8,27,10,15,10.0,221.5,1.3,17.0,229.5,219.22,170.63
2016,8,27,10,30,13.0,248.0,1.3,17.0,259.0,248.28,192.89
2016,8,27,10,45,14.0,258.0,1.35,17.5,270.0,259.45,200.84
2016,8,27,11,0,15.0,268.0,1.4,18.0,281.0,270.63,208.85
2016,8,27,11,15,18.5,292.0,1.4,18.0,308.5,298.16,229.66
2016,8,27,11,30,22.0,316.0,1.4,18.0,336.0,325.85,250.35
2016,8,27,11,45,94.0,378.0,1.45,18.0,460.5,474.74,362.77
2016,8,27,12,0,166.0,440.0,1.5,18.0,585.0,626.58,471.77
2016,8,27,12,15,313.5,397.5,1.5,18.0,671.5,742.6,555.54
2016,8,27,12,30,461.0,355.0,1.5,18.0,758.0,855.73,634.85
2016,8,27,12,45,464.0,350.0,1.55,18.0,752.5,850.02,630.65
2016,8,27,13,0,467.0,345.0,1.6,18.0,747.0,842.05,626.32
2016,8,27,13,15,698.5,224.0,1.6,18.0,813.0,936.67,695.97
2016,8,27,13,30,930.0,103.0,1.6,18.0,879.0,1002.21,738.18
2016,8,27,13,45,925.5,101.5,1.6,18.0,855.5,975.34,720.66
2016,8,27,14,0,921.0,100.0,1.6,18.0,832.0,945.14,702.08
2016,8,27,14,15,913.5,98.5,1.6,17.5,801.5,909.13,680.88
2016,8,27,14,30,906.0,97.0,1.6,17.0,771.0,870.3,657.58
2016,8,27,14,45,896.5,95.0,1.6,17.0,734.5,826.72,629.54
2016,8,27,15,0,887.0,93.0,1.6,17.0,698.0,780.9,599.64
2016,8,27,15,15,873.5,90.5,1.6,16.5,655.5,729.67,566.56
2016,8,27,15,30,860.0,88.0,1.6,16.0,613.0,677.06,531.22
2016,8,27,15,45,843.5,85.0,1.6,16.0,566.5,623.25,491.3
2016,8,27,16,0,827.0,82.0,1.6,16.0,520.0,566.13,447.7
2016,8,27,16,15,802.5,78.5,1.6,15.5,469.5,504.14,399.68
2016,8,27,16,30,778.0,75.0,1.6,15.0,419.0,443.14,350.53
2016,8,27,16,45,746.5,70.5,1.6,15.0,367.0,379.59,296.95
2016,8,27,17,0,715.0,66.0,1.6,15.0,315.0,318.51,243.7
2016,8,27,17,15,666.5,60.5,1.6,14.5,262.5,254.38,187.58
2016,8,27,17,30,618.0,55.0,1.6,14.0,210.0,194.61,134.71
2016,8,27,17,45,544.5,47.0,1.65,13.5,160.0,134.57,84.07
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,83.48,44.74
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,36.86,16.17
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,13.72,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,8.1,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.5,1.05,10.5,17.0,9.05,0.0
2016,8,28,6,0,281.0,19.0,1.0,11.0,34.0,15.37,0.0
2016,8,28,6,15,402.5,28.5,0.95,11.5,77.0,44.23,19.47
2016,8,28,6,30,524.0,38.0,0.9,12.0,120.0,93.96,51.09
2016,8,28,6,45,596.5,44.0,0.9,12.5,171.0,147.89,93.81
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,209.49,146.51
2016,8,28,7,15,334.5,81.0,0.85,13.5,167.0,181.63,138.4
2016,8,28,7,30,0.0,112.0,0.8,14.0,112.0,104.79,83.11
2016,8,28,7,45,2.0,129.0,0.8,14.5,130.0,121.85,97.07
2016,8,28,8,0,4.0,146.0,0.8,15.0,148.0,139.21,110.78
2016,8,28,8,15,4.5,156.5,0.85,15.5,159.0,149.78,118.78
2016,8,28,8,30,5.0,167.0,0.9,16.0,170.0,160.42,126.75
2016,8,28,8,45,15.5,199.5,1.0,16.5,209.0,198.86,157.04
2016,8,28,9,0,26.0,232.0,1.1,17.0,248.0,238.58,187.74
2016,8,28,9,15,54.5,270.5,1.15,17.5,307.0,306.14,239.72
2016,8,28,9,30,83.0,309.0,1.2,18.0,366.0,370.43,287.86
2016,8,28,9,45,239.5,309.5,1.3,18.5,486.0,519.36,400.77
2016,8,28,10,0,396.0,310.0,1.4,19.0,606.0,662.43,504.37
2016,8,28,10,15,675.0,198.5,1.45,19.0,726.0,820.48,618.97
2016,8,28,10,30,954.0,87.0,1.5,19.0,846.0,965.58,713.26
2016,8,28,10,45,958.5,87.5,1.6,19.0,868.5,994.92,731.04
2016,8,28,11,0,963.0,88.0,1.7,19.0,891.0,1020.77,748.07
2016,8,28,11,15,966.0,89.0,1.75,19.0,906.5,1042.09,761.56
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,1059.63,772.76
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.0,1070.2,778.21
2016,8,28,12,0,971.0,90.0,1.9,20.0,936.0,1076.81,781.32
2016,8,28,12,15,970.5,90.0,1.9,20.0,935.5,1077.89,781.88
2016,8,28,12,30,970.0,90.0,1.9,20.0,935.0,1074.96,780.09
2016,8,28,12,45,968.0,89.5,1.9,20.0,926.5,1065.98,774.66
2016,8,28,13,0,966.0,89.0,1.9,20.0,918.0,1053.07,766.91
2016,8,28,13,15,962.5,88.5,1.9,19.5,901.5,1034.82,757.33
2016,8,28,13,30,959.0,88.0,1.9,19.0,885.0,1012.84,745.42
2016,8,28,13,45,953.5,87.5,1.9,19.0,861.0,985.38,728.56
2016,8,28,14,0,948.0,87.0,1.9,19.0,837.0,954.53,709.5
2016,8,28,14,15,940.5,85.5,1.85,18.5,806.0,917.63,687.09
2016,8,28,14,30,933.0,84.0,1.8,18.0,775.0,877.82,662.56
2016,8,28,14,45,922.5,83.0,1.8,18.0,738.0,833.45,633.98
2016,8,28,15,0,912.0,82.0,1.8,18.0,701.0,786.84,603.53
2016,8,28,15,15,899.0,80.0,1.8,18.0,658.0,735.37,569.23
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,682.42,533.08
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,624.52,490.25
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,566.31,445.84
2016,8,28,16,15,824.0,71.0,1.8,17.5,469.0,505.72,398.84
2016,8,28,16,30,800.0,68.0,1.8,17.0,418.0,444.33,349.39
2016,8,28,16,45,765.0,64.5,1.8,17.0,365.5,379.22,294.63
2016,8,28,17,0,730.0,61.0,1.8,17.0,313.0,316.94,240.5
2016,8,28,17,15,681.0,56.0,1.85,16.5,260.0,252.38,184.17
2016,8,28,17,30,632.0,51.0,1.9,16.0,207.0,193.06,131.82
2016,8,28,17,45,551.5,44.5,1.95,15.5,157.0,131.9,80.82
2016,8,28,18,0,471.0,38.0,2.0,15.0,107.0,81.33,42.68
2016,8,28,18,15,339.5,27.5,2.0,14.5,66.5,35.25,15.01
2016,8,28,18,30,208.0,17.0,2.0,14.0,26.0,13.93,0.0
2016,8,28,18,45,104.0,8.5,2.05,13.5,13.0,8.1,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,9.0,2.35,11.5,15.5,8.58,0.0
2016,8,29,6,0,243.0,18.0,2.4,12.0,31.0,14.5,0.0
2016,8,29,6,15,366.5,28.0,2.45,12.5,72.5,42.17,18.54
2016,8,29,6,30,490.0,38.0,2.5,13.0,114.0,90.36,49.32
2016,8,29,6,45,562.5,44.5,2.55,13.5,163.5,141.78,90.08
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,202.69,142.46
2016,8,29,7,15,431.5,93.0,2.6,14.5,214.0,222.24,169.68
2016,8,29,7,30,228.0,135.0,2.6,15.0,215.0,215.75,171.27
2016,8,29,7,45,207.5,160.0,2.65,15.5,241.5,243.31,195.14
2016,8,29,8,0,187.0,185.0,2.7,16.0,268.0,271.36,218.24
2016,8,29,8,15,285.5,192.0,2.7,16.0,336.0,346.69,279.21
2016,8,29,8,30,384.0,199.0,2.7,16.0,404.0,427.72,343.83
2016,8,29,8,45,629.0,138.5,2.7,16.5,508.0,552.81,442.56
2016,8,29,9,0,874.0,78.0,2.7,17.0,612.0,683.51,542.58
2016,8,29,9,15,887.0,80.0,2.7,17.0,654.0,735.47,578.12
2016,8,29,9,30,900.0,82.0,2.7,17.0,696.0,785.93,612.61
2016,8,29,9,45,916.5,80.0,2.75,17.0,734.0,833.07,644.64
2016,8,29,10,0,933.0,78.0,2.8,17.0,772.0,878.38,675.1
2016,8,29,10,15,940.5,79.5,2.8,17.0,802.0,917.5,700.64
2016,8,29,10,30,948.0,81.0,2.8,17.0,832.0,953.67,724.04
2016,8,29,10,45,746.5,192.5,2.8,17.5,794.5,921.06,699.26
2016,8,29,11,0,545.0,304.0,2.8,18.0,757.0,858.77,650.83
2016,8,29,11,15,513.5,321.5,2.8,18.0,754.5,857.26,648.94
2016,8,29,11,30,482.0,339.0,2.8,18.0,752.0,852.43,644.28
2016,8,29,11,45,467.5,346.0,2.85,18.0,749.5,850.71,642.81
2016,8,29,12,0,453.0,353.0,2.9,18.0,747.0,846.52,639.67
2016,8,29,12,15,432.5,360.0,2.95,18.0,736.0,833.97,630.71
2016,8,29,12,30,412.0,367.0,3.0,18.0,725.0,819.26,620.35
2016,8,29,12,45,364.0,383.5,3.05,18.0,698.0,775.09,588.76
2016,8,29,13,0,316.0,400.0,3.1,18.0,671.0,740.87,563.86
2016,8,29,13,15,616.0,253.5,3.15,18.0,768.0,886.42,676.19
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,991.72,749.19
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,965.3,731.47
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,935.52,712.57
2016,8,29,14,15,705.0,182.0,3.3,18.0,725.0,823.97,635.99
2016,8,29,14,30,500.0,262.0,3.3,18.0,631.0,705.83,548.46
2016,8,29,14,45,344.0,288.0,3.35,18.0,536.0,578.3,453.02
2016,8,29,15,0,188.0,314.0,3.4,18.0,441.0,463.05,363.94
2016,8,29,15,15,404.0,236.5,3.4,18.0,486.5,543.92,431.1
2016,8,29,15,30,620.0,159.0,3.4,18.0,532.0,592.22,471.04
2016,8,29,15,45,328.0,181.5,3.45,18.0,377.5,390.93,313.1
2016,8,29,16,0,36.0,204.0,3.5,18.0,223.0,218.91,173.72
2016,8,29,16,15,336.0,149.0,3.5,17.5,296.5,330.6,266.26
2016,8,29,16,30,636.0,94.0,3.5,17.0,370.0,394.58,315.1
2016,8,29,16,45,586.0,93.0,3.55,17.0,322.0,334.95,263.9
2016,8,29,17,0,536.0,92.0,3.6,17.0,274.0,280.04,216.13
2016,8,29,17,15,557.5,74.5,3.55,16.5,235.5,234.15,173.63
2016,8,29,17,30,579.0,57.0,3.5,16.0,197.0,185.16,127.57
2016,8,29,17,45,499.0,48.5,3.5,15.5,148.5,126.29,78.47
2016,8,29,18,0,419.0,40.0,3.5,15.0,100.0,77.25,41.5
2016,8,29,18,15,287.0,28.0,3.45,14.5,61.0,33.3,14.48
2016,8,29,18,30,155.0,16.0,3.4,14.0,22.0,15.25,0.0
2016,8,29,18,45,77.5,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,8.5,3.4,12.5,15.0,8.1,0.0
2016,8,30,6,0,270.0,17.0,3.4,13.0,30.0,13.67,0.0
2016,8,30,6,15,397.0,26.0,3.35,13.5,72.5,42.9,18.07
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,92.23,49.18
2016,8,30,6,45,601.0,40.5,3.3,14.5,166.0,145.39,91.11
2016,8,30,7,0,678.0,46.0,3.3,15.0,217.0,207.83,144.79
2016,8,30,7,15,723.0,50.5,3.25,15.5,270.0,268.73,199.78
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,334.28,258.11
2016,8,30,7,45,801.5,57.5,3.15,17.0,376.0,396.72,312.18
2016,8,30,8,0,835.0,60.0,3.1,18.0,429.0,461.83,366.3
2016,8,30,8,15,856.5,62.5,3.05,18.5,479.0,522.75,415.83
2016,8,30,8,30,878.0,65.0,3.0,19.0,529.0,584.15,463.83
2016,8,30,8,45,894.5,66.5,3.0,20.0,575.5,641.45,506.23
2016,8,30,9,0,911.0,68.0,3.0,21.0,622.0,698.07,545.78
2016,8,30,9,15,922.0,69.5,3.0,21.0,663.5,749.68,581.11
2016,8,30,9,30,933.0,71.0,3.0,21.0,705.0,799.5,614.68
2016,8,30,9,45,941.0,72.5,3.05,21.5,741.0,844.84,643.77
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,887.65,670.76
2016,8,30,10,15,955.0,75.0,3.15,22.0,806.0,925.38,695.35
2016,8,30,10,30,961.0,76.0,3.2,22.0,835.0,960.01,717.78
2016,8,30,10,45,965.5,76.0,3.25,22.5,857.5,988.86,734.88
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,1014.19,749.64
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.0,1033.99,761.85
2016,8,30,11,30,974.0,77.0,3.3,23.0,908.0,1049.94,771.66
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.0,1060.36,777.98
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,1066.78,781.88
2016,8,30,12,15,976.5,76.0,3.3,23.0,921.0,1067.71,782.38
2016,8,30,12,30,976.0,76.0,3.3,23.0,920.0,1064.59,780.43
2016,8,30,12,45,970.5,78.0,3.35,23.0,910.5,1054.68,774.66
2016,8,30,13,0,965.0,80.0,3.4,23.0,901.0,1040.88,766.48
2016,8,30,13,15,961.5,79.5,3.35,22.5,884.5,1022.46,756.07
2016,8,30,13,30,958.0,79.0,3.3,22.0,868.0,1000.31,743.25
2016,8,30,13,45,954.0,77.5,3.3,22.0,844.0,972.98,725.97
2016,8,30,14,0,950.0,76.0,3.3,22.0,820.0,942.19,706.37
2016,8,30,14,15,942.5,75.0,3.3,22.0,789.5,905.59,682.77
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,866.09,657.06
2016,8,30,14,45,927.0,72.0,3.3,22.0,722.0,822.39,628.22
2016,8,30,15,0,919.0,70.0,3.3,22.0,685.0,776.26,597.38
2016,8,30,15,15,906.5,68.0,3.25,21.5,643.0,724.73,563.16
2016,8,30,15,30,894.0,66.0,3.2,21.0,601.0,671.65,527.22
2016,8,30,15,45,878.0,64.0,3.2,21.0,554.5,615.16,484.6
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,558.05,440.18
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,497.01,391.95
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,436.63,342.44
2016,8,30,16,45,786.0,54.0,3.1,19.5,356.0,372.72,288.5
2016,8,30,17,0,754.0,51.0,3.1,19.0,304.0,311.31,234.82
2016,8,30,17,15,707.5,47.0,3.1,18.5,252.0,247.26,178.21
2016,8,30,17,30,661.0,43.0,3.1,18.0,200.0,188.13,125.59
2016,8,30,17,45,582.0,37.5,3.1,17.5,150.5,127.75,75.31
2016,8,30,18,0,503.0,32.0,3.1,17.0,101.0,76.99,37.69
