Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,363.0,23.0,3.1,16.5,61.0,30.96,11.16
2016,8,30,18,30,223.0,14.0,3.1,16.0,21.0,13.34,0.0
2016,8,30,18,45,111.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,8.0,3.9,11.5,14.0,7.63,0.0
2016,8,31,6,0,256.0,16.0,4.0,12.0,28.0,12.82,0.0
2016,8,31,6,15,386.0,25.5,4.05,12.5,69.5,40.89,16.68
2016,8,31,6,30,516.0,35.0,4.1,13.0,111.0,91.46,49.02
2016,8,31,6,45,588.0,41.0,4.15,13.5,161.0,143.78,90.69
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,204.79,143.64
2016,8,31,7,15,706.5,51.5,4.2,14.5,263.5,265.08,198.41
2016,8,31,7,30,753.0,56.0,4.2,15.0,316.0,330.21,256.85
2016,8,31,7,45,785.0,59.0,4.2,16.0,368.5,392.23,311.16
2016,8,31,8,0,817.0,62.0,4.2,17.0,421.0,455.68,364.7
2016,8,31,8,15,839.0,64.5,4.2,17.5,471.0,515.89,414.48
2016,8,31,8,30,861.0,67.0,4.2,18.0,521.0,576.67,462.96
2016,8,31,8,45,878.5,69.0,4.2,18.5,567.5,634.28,507.41
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,691.35,549.45
2016,8,31,9,15,908.5,72.5,4.2,19.0,656.0,743.36,586.07
2016,8,31,9,30,921.0,74.0,4.2,19.0,698.0,793.74,621.03
2016,8,31,9,45,928.0,76.5,4.2,19.5,733.5,838.88,650.57
2016,8,31,10,0,935.0,79.0,4.2,20.0,769.0,881.43,677.9
2016,8,31,10,15,942.0,80.0,4.2,20.0,798.5,919.54,703.14
2016,8,31,10,30,949.0,81.0,4.2,20.0,828.0,954.66,726.2
2016,8,31,10,45,954.0,81.5,4.25,20.5,851.0,984.17,744.19
2016,8,31,11,0,959.0,82.0,4.3,21.0,874.0,1010.23,759.8
2016,8,31,11,15,962.0,82.5,4.3,21.0,889.0,1030.74,772.85
2016,8,31,11,30,965.0,83.0,4.3,21.0,904.0,1047.47,783.47
2016,8,31,11,45,966.0,83.5,4.3,21.5,911.0,1058.33,788.76
2016,8,31,12,0,967.0,84.0,4.3,22.0,918.0,1065.23,791.56
2016,8,31,12,15,966.5,84.0,4.35,21.5,917.0,1066.06,793.87
2016,8,31,12,30,966.0,84.0,4.4,21.0,916.0,1062.88,793.69
2016,8,31,12,45,960.5,86.0,4.45,21.0,906.5,1052.94,787.56
2016,8,31,13,0,955.0,88.0,4.5,21.0,897.0,1039.14,779.24
2016,8,31,13,15,951.0,87.5,4.5,21.0,880.5,1020.3,767.15
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,997.77,752.65
2016,8,31,13,45,943.0,85.0,4.5,21.0,840.0,970.05,734.66
2016,8,31,14,0,939.0,83.0,4.5,21.0,816.0,938.9,714.32
2016,8,31,14,15,931.5,82.0,4.5,21.0,785.5,902.55,690.31
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,863.32,664.17
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,819.54,634.59
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,773.4,603.04
2016,8,31,15,15,894.0,75.0,4.5,20.5,638.5,721.94,568.35
2016,8,31,15,30,881.0,73.0,4.5,20.0,596.0,669.03,531.58
2016,8,31,15,45,864.5,70.5,4.55,20.0,549.5,612.24,488.02
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,554.91,442.72
2016,8,31,16,15,825.0,65.0,4.55,19.5,453.0,493.52,393.33
2016,8,31,16,30,802.0,62.0,4.5,19.0,403.0,433.76,343.48
2016,8,31,16,45,769.5,58.5,4.45,18.5,351.0,369.6,288.53
2016,8,31,17,0,737.0,55.0,4.4,18.0,299.0,308.03,234.07
2016,8,31,17,15,688.0,50.5,4.3,17.5,246.5,243.8,176.83
2016,8,31,17,30,639.0,46.0,4.2,17.0,194.0,184.82,124.14
2016,8,31,17,45,558.0,39.5,4.1,16.5,145.0,124.64,73.99
2016,8,31,18,0,477.0,33.0,4.0,16.0,96.0,74.4,36.83
2016,8,31,18,15,331.0,23.0,3.95,15.5,57.0,27.89,9.28
2016,8,31,18,30,185.0,13.0,3.9,15.0,18.0,12.39,0.0
2016,8,31,18,45,92.5,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.5,8.0,3.4,11.5,12.5,7.63,0.0
2016,9,1,6,0,191.0,16.0,3.4,12.0,25.0,12.9,0.0
2016,9,1,6,15,322.5,27.5,3.35,12.5,65.0,40.0,17.45
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,87.8,48.53
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,138.78,89.08
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,198.38,140.36
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,257.24,193.09
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,321.88,250.27
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,382.76,302.89
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,445.98,355.4
2016,9,1,8,15,783.0,81.5,2.9,17.5,459.0,506.19,404.19
2016,9,1,8,30,808.0,85.0,2.8,18.0,509.0,567.4,451.89
2016,9,1,8,45,823.5,89.5,2.75,18.5,554.5,624.35,494.73
2016,9,1,9,0,839.0,94.0,2.7,19.0,600.0,680.69,535.63
2016,9,1,9,15,853.5,96.5,2.7,19.5,642.0,733.24,571.42
2016,9,1,9,30,868.0,99.0,2.7,20.0,684.0,780.18,601.98
2016,9,1,9,45,877.0,101.5,2.7,20.5,719.5,824.84,630.46
2016,9,1,10,0,886.0,104.0,2.7,21.0,755.0,867.21,656.95
2016,9,1,10,15,893.5,105.5,2.85,21.0,784.5,904.7,682.2
2016,9,1,10,30,901.0,107.0,3.0,21.0,814.0,939.37,705.54
2016,9,1,10,45,903.0,110.0,3.2,21.5,836.0,967.53,723.48
2016,9,1,11,0,905.0,113.0,3.4,22.0,858.0,992.26,739.15
2016,9,1,11,15,908.5,114.0,3.5,22.0,873.0,1012.79,752.77
2016,9,1,11,30,912.0,115.0,3.6,22.0,888.0,1029.76,764.14
2016,9,1,11,45,911.0,116.5,3.75,22.0,894.5,1039.11,770.99
2016,9,1,12,0,910.0,118.0,3.9,22.0,901.0,1044.69,775.49
2016,9,1,12,15,910.0,118.0,3.9,22.0,900.0,1045.86,776.19
2016,9,1,12,30,910.0,118.0,3.9,22.0,899.0,1043.25,774.54
2016,9,1,12,45,738.5,211.0,3.9,22.0,841.0,980.78,732.99
2016,9,1,13,0,567.0,304.0,3.9,22.0,783.0,897.61,673.83
2016,9,1,13,15,742.5,204.0,3.95,22.0,818.5,956.41,718.77
2016,9,1,13,30,918.0,104.0,4.0,22.0,854.0,987.88,740.58
2016,9,1,13,45,910.5,104.0,4.1,22.0,829.5,959.66,722.56
2016,9,1,14,0,903.0,104.0,4.2,22.0,805.0,928.3,702.75
2016,9,1,14,15,894.5,102.5,4.3,21.5,774.0,891.52,680.35
2016,9,1,14,30,886.0,101.0,4.4,21.0,743.0,852.06,655.76
2016,9,1,14,45,872.0,100.0,4.5,21.0,705.0,806.29,625.35
2016,9,1,15,0,858.0,99.0,4.6,21.0,667.0,758.71,593.18
2016,9,1,15,15,842.5,96.5,4.6,20.5,624.0,710.54,560.68
2016,9,1,15,30,827.0,94.0,4.6,20.0,581.0,657.15,522.19
2016,9,1,15,45,806.0,91.0,4.65,20.0,534.0,599.04,477.58
2016,9,1,16,0,785.0,88.0,4.7,20.0,487.0,541.0,431.73
2016,9,1,16,15,566.5,120.0,4.65,19.5,392.5,419.65,335.13
2016,9,1,16,30,348.0,152.0,4.6,19.0,298.0,311.52,248.2
2016,9,1,16,45,324.0,136.0,4.6,19.0,258.0,264.52,208.81
2016,9,1,17,0,300.0,120.0,4.6,19.0,218.0,219.95,170.63
2016,9,1,17,15,275.0,101.0,4.55,18.0,178.0,174.8,132.11
2016,9,1,17,30,250.0,82.0,4.5,17.0,138.0,132.63,95.84
2016,9,1,17,45,207.5,63.0,4.5,16.5,101.5,91.02,61.28
2016,9,1,18,0,165.0,44.0,4.5,16.0,65.0,54.9,32.95
2016,9,1,18,15,82.5,27.0,4.4,15.5,37.5,25.12,9.95
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,7.5,3.95,11.5,11.0,7.15,0.0
2016,9,2,6,0,162.0,15.0,4.0,12.0,22.0,14.3,0.0
2016,9,2,6,15,291.5,27.0,3.95,12.5,60.5,38.23,16.63
2016,9,2,6,30,421.0,39.0,3.9,13.0,99.0,84.36,47.0
2016,9,2,6,45,507.0,46.0,3.85,13.5,148.0,134.38,86.17
2016,9,2,7,0,593.0,53.0,3.8,14.0,197.0,194.87,137.67
2016,9,2,7,15,643.0,58.5,3.75,14.5,248.5,253.36,190.28
2016,9,2,7,30,693.0,64.0,3.7,15.0,300.0,317.6,247.39
2016,9,2,7,45,734.5,66.0,3.7,16.0,352.5,379.14,300.81
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,444.2,355.28
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,504.77,405.16
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,566.21,454.03
2016,9,2,8,45,844.0,76.0,3.85,18.5,550.0,620.47,496.02
2016,9,2,9,0,864.0,77.0,3.9,19.0,596.0,676.49,537.77
2016,9,2,9,15,877.0,79.0,3.9,19.5,637.5,727.93,572.92
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,777.86,606.36
2016,9,2,9,45,898.0,83.5,3.95,20.5,714.0,822.52,635.71
2016,9,2,10,0,906.0,86.0,4.0,21.0,749.0,864.76,663.02
2016,9,2,10,15,913.5,87.0,4.0,21.0,778.5,902.28,687.81
2016,9,2,10,30,921.0,88.0,4.0,21.0,808.0,936.93,710.49
2016,9,2,10,45,928.5,88.0,4.0,21.5,831.0,967.41,728.85
2016,9,2,11,0,936.0,88.0,4.0,22.0,854.0,994.63,744.91
2016,9,2,11,15,939.5,88.5,4.0,22.0,869.5,1015.09,757.86
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,1031.85,768.46
2016,9,2,11,45,692.0,220.0,4.05,22.5,806.5,946.48,709.39
2016,9,2,12,0,441.0,351.0,4.1,23.0,728.0,833.19,624.25
2016,9,2,12,15,696.0,218.5,4.15,23.0,814.0,953.81,714.8
2016,9,2,12,30,951.0,86.0,4.2,23.0,900.0,1048.88,778.16
2016,9,2,12,45,943.5,89.5,4.3,23.0,890.0,1038.54,771.41
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,1024.44,763.04
2016,9,2,13,15,933.0,92.5,4.5,23.0,864.0,1006.66,752.31
2016,9,2,13,30,930.0,92.0,4.6,23.0,848.0,985.24,739.49
2016,9,2,13,45,925.0,91.0,4.7,23.0,824.0,957.89,722.59
2016,9,2,14,0,920.0,90.0,4.8,23.0,800.0,927.23,703.33
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.0,890.72,680.85
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,851.41,656.12
2016,9,2,14,45,892.5,86.5,4.95,22.0,702.5,806.63,625.88
2016,9,2,15,0,880.0,86.0,5.0,22.0,665.0,759.88,593.86
2016,9,2,15,15,866.0,84.0,5.0,21.5,623.0,708.73,559.07
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,656.29,521.7
2016,9,2,15,45,792.5,86.5,5.05,20.5,520.5,584.42,466.88
2016,9,2,16,0,733.0,91.0,5.1,20.0,460.0,513.49,411.37
2016,9,2,16,15,743.0,82.0,5.05,19.5,422.5,467.98,374.23
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,419.86,333.28
2016,9,2,16,45,713.5,69.0,5.0,18.5,333.0,355.16,277.85
2016,9,2,17,0,674.0,65.0,5.0,18.0,281.0,293.57,223.58
2016,9,2,17,15,618.0,59.0,4.9,17.5,229.5,229.63,167.01
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,171.93,116.07
2016,9,2,17,45,472.0,44.5,4.7,16.5,130.5,113.41,68.2
2016,9,2,18,0,382.0,36.0,4.6,16.0,83.0,66.03,33.74
2016,9,2,18,15,191.0,24.0,4.5,15.5,47.5,23.65,6.61
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,57.0,7.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,114.0,15.0,3.6,10.0,19.0,14.3,0.0
2016,9,3,6,15,238.0,29.5,3.55,10.5,56.5,38.35,17.97
2016,9,3,6,30,362.0,44.0,3.5,11.0,94.0,82.95,48.63
2016,9,3,6,45,446.0,53.5,3.5,11.5,142.5,131.47,86.92
2016,9,3,7,0,530.0,63.0,3.5,12.0,191.0,190.33,137.07
2016,9,3,7,15,583.5,70.5,3.4,12.5,242.0,248.2,188.86
2016,9,3,7,30,637.0,78.0,3.3,13.0,293.0,311.96,245.29
2016,9,3,7,45,677.5,83.0,3.25,14.0,345.0,373.27,298.32
2016,9,3,8,0,718.0,88.0,3.2,15.0,397.0,438.14,352.43
2016,9,3,8,15,745.0,92.0,3.1,15.5,446.5,497.62,401.04
2016,9,3,8,30,772.0,96.0,3.0,16.0,496.0,558.62,449.06
2016,9,3,8,45,794.0,98.5,2.9,17.0,542.5,615.81,491.56
2016,9,3,9,0,816.0,101.0,2.8,18.0,589.0,673.06,532.42
2016,9,3,9,15,831.0,104.0,2.8,18.5,630.5,725.47,568.78
2016,9,3,9,30,846.0,107.0,2.8,19.0,672.0,776.68,602.66
2016,9,3,9,45,876.5,99.5,2.8,19.5,713.0,822.56,632.2
2016,9,3,10,0,907.0,92.0,2.8,20.0,754.0,872.21,663.89
2016,9,3,10,15,914.5,93.5,2.85,20.0,783.5,910.28,688.83
2016,9,3,10,30,922.0,95.0,2.9,20.0,813.0,945.45,711.79
2016,9,3,10,45,926.5,96.5,3.0,20.0,835.5,974.74,731.16
2016,9,3,11,0,931.0,98.0,3.1,20.0,858.0,1000.64,748.33
2016,9,3,11,15,934.5,99.0,3.2,20.0,873.5,1021.5,762.23
2016,9,3,11,30,938.0,100.0,3.3,20.0,889.0,1038.67,773.82
2016,9,3,11,45,938.0,101.0,3.4,20.0,896.0,1048.6,780.75
2016,9,3,12,0,938.0,102.0,3.5,20.0,903.0,1054.63,785.3
2016,9,3,12,15,938.5,102.0,3.6,20.0,902.5,1056.18,787.03
2016,9,3,12,30,939.0,102.0,3.7,20.0,902.0,1053.81,786.32
2016,9,3,12,45,930.5,106.0,3.85,20.0,891.5,1042.96,780.45
2016,9,3,13,0,922.0,110.0,4.0,20.0,881.0,1028.4,772.19
2016,9,3,13,15,919.0,109.0,4.05,20.0,865.0,1010.19,760.87
2016,9,3,13,30,916.0,108.0,4.1,20.0,849.0,988.39,747.17
2016,9,3,13,45,912.5,106.0,4.2,20.0,826.0,961.57,730.35
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,931.41,711.17
2016,9,3,14,15,902.0,102.5,4.35,20.0,772.5,895.56,687.67
2016,9,3,14,30,895.0,101.0,4.4,20.0,742.0,856.91,662.11
2016,9,3,14,45,884.0,99.0,4.5,20.0,705.0,811.96,632.21
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,764.94,600.37
2016,9,3,15,15,858.5,94.5,4.7,19.5,625.0,716.69,568.21
2016,9,3,15,30,844.0,92.0,4.8,19.0,582.0,663.1,529.72
2016,9,3,15,45,820.5,90.0,4.9,19.0,534.0,603.63,483.83
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,544.42,436.77
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,481.49,385.79
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,420.04,334.34
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,354.37,278.1
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,292.52,223.58
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,227.53,166.56
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,169.33,115.52
2016,9,3,17,45,434.0,47.5,4.8,14.5,125.5,109.72,67.19
2016,9,3,18,0,331.0,38.0,4.8,14.0,77.0,62.95,33.41
2016,9,3,18,15,165.5,19.0,4.7,13.5,38.5,18.54,2.59
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,5,45,56.0,7.5,3.8,9.5,9.5,0.0,0.0
2016,9,4,6,0,112.0,15.0,3.8,10.0,19.0,14.3,0.0
2016,9,4,6,15,246.0,29.0,3.75,10.5,57.0,38.34,17.4
2016,9,4,6,30,380.0,43.0,3.7,11.0,95.0,84.1,48.73
2016,9,4,6,45,477.5,51.0,3.7,11.5,145.5,134.6,88.15
2016,9,4,7,0,575.0,59.0,3.7,12.0,196.0,197.09,141.1
2016,9,4,7,15,629.0,65.5,3.65,12.5,249.0,256.83,194.88
2016,9,4,7,30,683.0,72.0,3.6,13.0,302.0,322.44,253.28
2016,9,4,7,45,730.0,74.5,3.6,14.0,356.0,386.56,308.95
2016,9,4,8,0,777.0,77.0,3.6,15.0,410.0,454.66,366.02
2016,9,4,8,15,802.5,80.5,3.55,15.5,460.5,516.2,416.65
2016,9,4,8,30,828.0,84.0,3.5,16.0,511.0,578.74,466.23
2016,9,4,8,45,852.0,85.0,3.5,16.5,559.5,638.28,512.03
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,694.74,554.19
2016,9,4,9,15,889.5,88.0,3.5,17.5,650.0,747.08,589.9
2016,9,4,9,30,903.0,90.0,3.5,18.0,692.0,797.9,623.81
2016,9,4,9,45,915.0,91.0,3.5,18.5,728.5,844.63,654.23
2016,9,4,10,0,927.0,92.0,3.5,19.0,765.0,889.15,682.67
2016,9,4,10,15,934.0,93.0,3.6,19.0,795.0,926.84,707.98
2016,9,4,10,30,941.0,94.0,3.7,19.0,825.0,961.52,731.19
2016,9,4,10,45,946.0,95.0,3.8,19.5,847.5,991.16,749.51
2016,9,4,11,0,951.0,96.0,3.9,20.0,870.0,1017.34,765.49
2016,9,4,11,15,953.5,97.0,3.95,20.0,884.5,1037.5,778.58
2016,9,4,11,30,956.0,98.0,4.0,20.0,899.0,1053.87,789.28
2016,9,4,11,45,956.5,98.5,4.1,20.0,905.5,1063.84,796.19
2016,9,4,12,0,957.0,99.0,4.2,20.0,912.0,1069.84,800.63
2016,9,4,12,15,956.0,99.0,4.25,20.0,910.5,1069.82,800.87
2016,9,4,12,30,955.0,99.0,4.3,20.0,909.0,1065.81,798.63
2016,9,4,12,45,951.5,99.5,4.35,20.0,899.0,1055.91,792.59
2016,9,4,13,0,948.0,100.0,4.4,20.0,889.0,1042.14,784.1
2016,9,4,13,15,943.5,99.5,4.4,20.0,872.0,1022.54,771.47
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,999.31,756.4
2016,9,4,13,45,932.0,98.0,4.45,20.0,830.0,969.71,737.56
2016,9,4,14,0,925.0,97.0,4.5,20.0,805.0,936.89,716.43
2016,9,4,14,15,916.5,95.5,4.5,19.5,773.0,899.18,692.74
2016,9,4,14,30,908.0,94.0,4.5,19.0,741.0,858.72,666.85
2016,9,4,14,45,894.0,93.5,4.55,19.0,702.5,812.47,635.52
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,764.35,602.46
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,711.46,565.14
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,660.41,527.15
2016,9,4,15,45,825.0,86.0,4.65,19.0,528.5,600.39,480.74
2016,9,4,16,0,801.0,84.0,4.7,19.0,480.0,540.7,433.24
2016,9,4,16,15,772.5,80.0,4.75,18.5,429.0,477.33,382.17
2016,9,4,16,30,744.0,76.0,4.8,18.0,378.0,415.51,330.52
2016,9,4,16,45,698.5,72.0,4.85,17.5,324.5,348.89,273.5
2016,9,4,17,0,653.0,68.0,4.9,17.0,271.0,286.55,218.58
2016,9,4,17,15,592.5,61.5,4.8,16.5,219.5,222.33,161.82
2016,9,4,17,30,532.0,55.0,4.7,16.0,168.0,164.96,111.39
2016,9,4,17,45,429.5,45.5,4.65,15.5,120.0,106.0,63.91
2016,9,4,18,0,327.0,36.0,4.6,15.0,72.0,59.83,30.83
2016,9,4,18,15,163.5,18.0,4.5,14.5,36.0,17.09,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,136.0,13.0,2.2,11.0,17.0,12.39,0.0
2016,9,5,6,15,269.0,26.0,2.15,12.0,55.0,36.5,14.92
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,82.77,46.22
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,132.78,85.38
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,192.73,135.9
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,251.49,187.83
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,316.01,244.01
2016,9,5,7,45,706.0,75.0,1.8,16.5,344.5,377.3,296.49
2016,9,5,8,0,742.0,80.0,1.7,17.0,396.0,441.49,349.31
2016,9,5,8,15,769.0,84.0,1.7,17.5,446.0,502.45,398.0
2016,9,5,8,30,796.0,88.0,1.7,18.0,496.0,564.64,445.79
2016,9,5,8,45,815.5,91.0,1.7,18.5,542.5,621.89,488.22
2016,9,5,9,0,835.0,94.0,1.7,19.0,589.0,678.91,529.03
2016,9,5,9,15,849.5,96.5,1.75,19.5,630.5,731.19,564.24
2016,9,5,9,30,864.0,99.0,1.8,20.0,672.0,777.7,594.25
2016,9,5,9,45,882.0,98.0,1.85,20.5,710.0,825.57,624.78
2016,9,5,10,0,900.0,97.0,1.9,21.0,748.0,871.78,653.71
2016,9,5,10,15,908.0,98.5,1.95,21.0,778.0,909.97,678.21
2016,9,5,10,30,916.0,100.0,2.0,21.0,808.0,945.3,700.79
2016,9,5,10,45,920.5,101.5,2.1,21.0,830.5,974.32,719.76
2016,9,5,11,0,925.0,103.0,2.2,21.0,853.0,999.96,736.62
2016,9,5,11,15,928.5,104.0,2.25,21.0,868.0,1020.57,749.72
2016,9,5,11,30,932.0,105.0,2.3,21.0,883.0,1037.51,760.6
2016,9,5,11,45,932.0,106.0,2.4,21.5,889.5,1047.22,766.05
2016,9,5,12,0,932.0,107.0,2.5,22.0,896.0,1053.06,769.18
2016,9,5,12,15,931.5,107.0,2.6,22.0,895.0,1053.42,770.41
2016,9,5,12,30,931.0,107.0,2.7,22.0,894.0,1049.89,769.28
2016,9,5,12,45,924.5,109.5,2.8,22.0,883.5,1039.27,763.67
2016,9,5,13,0,918.0,112.0,2.9,22.0,873.0,1024.94,755.75
2016,9,5,13,15,913.5,111.0,3.0,22.0,856.0,1005.17,744.3
2016,9,5,13,30,909.0,110.0,3.1,22.0,839.0,981.88,730.52
2016,9,5,13,45,902.0,109.0,3.25,22.0,814.0,952.89,713.24
2016,9,5,14,0,895.0,108.0,3.4,22.0,789.0,920.78,693.67
2016,9,5,14,15,886.5,106.5,3.45,22.0,758.0,883.9,670.0
2016,9,5,14,30,878.0,105.0,3.5,22.0,727.0,844.37,644.31
2016,9,5,14,45,865.5,103.0,3.55,22.0,689.0,798.72,614.04
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,755.43,585.1
2016,9,5,15,15,837.0,98.0,3.6,21.5,608.0,702.2,549.41
2016,9,5,15,30,821.0,95.0,3.6,21.0,565.0,647.95,510.35
2016,9,5,15,45,799.0,92.0,3.6,21.0,517.0,589.37,465.7
2016,9,5,16,0,777.0,89.0,3.6,21.0,469.0,530.98,419.91
2016,9,5,16,15,747.0,84.5,3.65,20.5,418.5,467.58,369.68
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,406.07,319.15
2016,9,5,16,45,673.0,75.0,3.75,20.0,315.5,340.58,263.42
2016,9,5,17,0,629.0,70.0,3.8,20.0,263.0,279.24,209.82
2016,9,5,17,15,567.5,62.5,3.75,19.0,211.5,215.3,154.7
2016,9,5,17,30,506.0,55.0,3.7,18.0,160.0,158.39,105.76
2016,9,5,17,45,407.0,44.5,3.7,17.0,113.5,100.81,60.07
2016,9,5,18,0,308.0,34.0,3.7,16.0,67.0,55.64,27.91
2016,9,5,18,15,154.0,17.0,3.6,15.5,33.5,15.59,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,113.0,12.0,2.1,14.0,15.0,11.44,0.0
2016,9,6,6,15,243.0,25.5,2.05,14.5,51.5,34.86,13.69
2016,9,6,6,30,373.0,39.0,2.0,15.0,88.0,79.78,44.51
2016,9,6,6,45,455.5,48.5,1.95,16.0,135.5,128.74,82.47
2016,9,6,7,0,538.0,58.0,1.9,17.0,183.0,187.85,131.7
2016,9,6,7,15,592.0,65.0,1.9,17.5,234.0,245.86,182.47
2016,9,6,7,30,646.0,72.0,1.9,18.0,285.0,309.78,237.69
2016,9,6,7,45,686.5,76.5,1.9,18.5,336.5,371.05,289.84
2016,9,6,8,0,727.0,81.0,1.9,19.0,388.0,435.67,342.95
2016,9,6,8,15,753.5,85.0,1.85,19.5,437.5,495.54,390.48
2016,9,6,8,30,780.0,89.0,1.8,20.0,487.0,556.62,437.07
2016,9,6,8,45,804.5,90.5,1.8,21.0,534.0,614.61,479.05
2016,9,6,9,0,829.0,92.0,1.8,22.0,581.0,672.85,519.59
2016,9,6,9,15,843.5,94.5,1.8,22.0,622.5,724.81,554.97
2016,9,6,9,30,858.0,97.0,1.8,22.0,664.0,771.02,585.29
2016,9,6,9,45,874.5,96.5,1.85,22.5,701.0,817.93,615.0
2016,9,6,10,0,891.0,96.0,1.9,23.0,738.0,863.09,643.08
2016,9,6,10,15,899.0,97.5,1.95,23.0,767.5,900.92,667.24
2016,9,6,10,30,907.0,99.0,2.0,23.0,797.0,935.93,689.5
2016,9,6,10,45,915.0,98.5,2.1,23.5,820.0,965.74,707.51
2016,9,6,11,0,923.0,98.0,2.2,24.0,843.0,992.34,723.43
2016,9,6,11,15,926.5,98.5,2.3,24.0,858.0,1012.29,736.54
2016,9,6,11,30,930.0,99.0,2.4,24.0,873.0,1028.58,747.45
2016,9,6,11,45,934.0,98.5,2.55,24.0,880.5,1040.52,756.24
2016,9,6,12,0,938.0,98.0,2.7,24.0,888.0,1048.63,762.72
2016,9,6,12,15,938.0,98.0,2.85,24.0,887.0,1049.41,764.59
2016,9,6,12,30,938.0,98.0,3.0,24.0,886.0,1046.27,764.07
2016,9,6,12,45,936.0,97.5,3.15,24.0,877.0,1036.7,759.47
2016,9,6,13,0,934.0,97.0,3.3,24.0,868.0,1023.3,752.43
2016,9,6,13,15,930.0,96.5,3.4,24.0,851.0,1004.21,741.29
2016,9,6,13,30,926.0,96.0,3.5,24.0,834.0,981.53,727.79
2016,9,6,13,45,921.5,94.0,3.6,24.0,810.0,953.26,710.52
2016,9,6,14,0,917.0,92.0,3.7,24.0,786.0,921.67,690.94
2016,9,6,14,15,909.0,91.0,3.7,23.5,755.0,885.02,668.49
2016,9,6,14,30,901.0,90.0,3.7,23.0,724.0,845.62,643.91
2016,9,6,14,45,891.0,87.5,3.75,23.0,686.5,800.48,614.02
2016,9,6,15,0,881.0,85.0,3.8,23.0,649.0,753.19,582.24
2016,9,6,15,15,866.0,83.0,3.8,23.0,606.0,701.05,546.32
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,647.73,507.63
2016,9,6,15,45,831.5,78.0,3.8,23.0,515.5,592.14,465.23
2016,9,6,16,0,812.0,75.0,3.8,23.0,468.0,533.55,419.38
2016,9,6,16,15,784.0,71.5,3.8,22.5,417.5,470.44,369.36
2016,9,6,16,30,756.0,68.0,3.8,22.0,367.0,408.82,318.7
2016,9,6,16,45,716.0,63.5,3.8,21.5,315.0,343.43,263.48
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,281.64,209.68
2016,9,6,17,15,616.0,53.0,3.75,20.0,211.5,216.71,153.45
2016,9,6,17,30,556.0,47.0,3.7,19.0,160.0,158.89,103.52
2016,9,6,17,45,456.5,38.5,3.7,18.5,113.0,100.43,57.15
2016,9,6,18,0,357.0,30.0,3.7,18.0,66.0,54.36,24.83
2016,9,6,18,15,178.5,15.0,3.65,17.5,33.0,13.48,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,110.0,11.0,1.5,15.0,14.0,10.48,0.0
2016,9,7,6,15,242.5,24.5,1.5,15.5,50.0,33.9,12.4
2016,9,7,6,30,375.0,38.0,1.5,16.0,86.0,79.19,43.66
2016,9,7,6,45,461.5,47.0,1.5,16.5,134.0,128.48,81.72
2016,9,7,7,0,548.0,56.0,1.5,17.0,182.0,188.4,131.6
2016,9,7,7,15,602.0,63.0,1.45,17.5,233.0,247.01,182.76
2016,9,7,7,30,656.0,70.0,1.4,18.0,284.0,311.52,238.21
2016,9,7,7,45,696.0,74.5,1.4,19.0,336.0,373.14,289.79
2016,9,7,8,0,736.0,79.0,1.4,20.0,388.0,438.06,341.99
2016,9,7,8,15,762.5,83.0,1.35,20.5,437.5,498.41,389.19
2016,9,7,8,30,789.0,87.0,1.3,21.0,487.0,559.94,435.33
2016,9,7,8,45,811.0,89.0,1.3,22.0,533.5,617.3,476.1
2016,9,7,9,0,833.0,91.0,1.3,23.0,580.0,674.65,515.24
2016,9,7,9,15,847.5,93.5,1.35,23.0,621.5,726.75,550.47
2016,9,7,9,30,862.0,96.0,1.4,23.0,663.0,773.09,580.82
2016,9,7,9,45,869.5,100.0,1.45,23.5,698.0,817.69,608.55
2016,9,7,10,0,877.0,104.0,1.5,24.0,733.0,859.89,634.32
2016,9,7,10,15,885.5,105.5,1.55,24.0,762.5,897.67,658.18
2016,9,7,10,30,894.0,107.0,1.6,24.0,792.0,932.69,680.19
2016,9,7,10,45,900.5,107.5,1.65,24.5,814.5,961.82,697.0
2016,9,7,11,0,907.0,108.0,1.7,25.0,837.0,987.72,711.77
2016,9,7,11,15,910.5,108.5,1.75,25.0,851.5,1007.32,723.99
2016,9,7,11,30,914.0,109.0,1.8,25.0,866.0,1023.33,734.1
2016,9,7,11,45,916.0,109.5,1.9,25.5,873.0,1034.15,740.33
2016,9,7,12,0,918.0,110.0,2.0,26.0,880.0,1041.19,744.31
2016,9,7,12,15,917.5,110.0,2.05,26.0,879.0,1041.36,744.96
2016,9,7,12,30,917.0,110.0,2.1,26.0,878.0,1037.7,743.4
2016,9,7,12,45,897.0,119.5,2.2,26.0,863.5,1021.25,734.48
2016,9,7,13,0,877.0,129.0,2.3,26.0,849.0,1001.34,723.47
2016,9,7,13,15,872.0,128.0,2.35,25.5,832.0,981.55,713.41
2016,9,7,13,30,867.0,127.0,2.4,25.0,815.0,958.41,701.12
2016,9,7,13,45,860.0,125.5,2.45,25.0,790.5,937.02,688.58
2016,9,7,14,0,853.0,124.0,2.5,25.0,766.0,904.85,668.86
2016,9,7,14,15,843.0,122.0,2.5,25.0,734.5,866.74,644.69
2016,9,7,14,30,833.0,120.0,2.5,25.0,703.0,826.2,618.73
2016,9,7,14,45,820.0,117.5,2.55,25.0,665.5,780.57,589.34
2016,9,7,15,0,807.0,115.0,2.6,25.0,628.0,733.23,558.34
2016,9,7,15,15,789.0,111.5,2.6,24.5,585.0,679.89,522.62
2016,9,7,15,30,771.0,108.0,2.6,24.0,542.0,625.87,484.41
2016,9,7,15,45,748.0,103.5,2.6,23.5,495.0,568.44,442.42
2016,9,7,16,0,725.0,99.0,2.6,23.0,448.0,510.25,398.46
2016,9,7,16,15,692.5,94.0,2.55,22.5,398.0,447.65,349.48
2016,9,7,16,30,660.0,89.0,2.5,22.0,348.0,387.25,300.57
2016,9,7,16,45,617.5,82.0,2.45,22.0,297.0,323.58,247.2
2016,9,7,17,0,575.0,75.0,2.4,22.0,246.0,264.01,195.98
2016,9,7,17,15,508.0,66.5,2.3,21.0,195.5,201.13,142.94
2016,9,7,17,30,441.0,58.0,2.2,20.0,145.0,146.06,96.77
2016,9,7,17,45,342.0,45.5,2.15,19.5,101.0,91.11,54.04
2016,9,7,18,0,243.0,33.0,2.1,19.0,57.0,47.73,23.08
2016,9,7,18,15,121.5,16.5,2.05,18.0,28.5,13.83,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,1.0,12.0,12.0,10.48,0.0
2016,9,8,6,15,195.0,25.5,0.9,12.0,46.5,32.06,11.8
2016,9,8,6,30,326.0,40.0,0.8,12.0,81.0,76.0,43.71
2016,9,8,6,45,415.5,50.5,0.75,12.5,128.0,124.23,81.24
2016,9,8,7,0,505.0,61.0,0.7,13.0,175.0,183.55,130.64
2016,9,8,7,15,260.0,88.5,0.65,13.5,148.0,166.41,127.72
2016,9,8,7,30,15.0,116.0,0.6,14.0,121.0,114.78,91.26
2016,9,8,7,45,20.5,135.5,0.55,15.0,143.5,136.75,109.11
2016,9,8,8,0,26.0,155.0,0.5,16.0,166.0,163.15,129.87
2016,9,8,8,15,76.0,187.0,0.5,16.5,224.5,223.53,177.86
2016,9,8,8,30,126.0,219.0,0.5,17.0,283.0,295.67,233.74
2016,9,8,8,45,212.5,233.0,0.5,17.5,352.5,371.97,291.91
2016,9,8,9,0,299.0,247.0,0.5,18.0,422.0,464.21,360.05
2016,9,8,9,15,368.5,248.0,0.5,18.0,479.0,530.66,408.18
2016,9,8,9,30,438.0,249.0,0.5,18.0,536.0,611.25,465.19
2016,9,8,9,45,497.0,241.5,0.5,18.5,583.5,670.49,505.12
2016,9,8,10,0,556.0,234.0,0.5,19.0,631.0,732.1,545.9
2016,9,8,10,15,580.0,238.5,0.55,19.5,668.0,777.52,574.88
2016,9,8,10,30,604.0,243.0,0.6,20.0,705.0,825.34,605.08
2016,9,8,10,45,747.0,179.0,0.65,20.5,766.0,908.18,658.55
2016,9,8,11,0,890.0,115.0,0.7,21.0,827.0,978.8,700.82
2016,9,8,11,15,708.5,211.5,0.75,21.0,785.0,936.16,673.51
2016,9,8,11,30,527.0,308.0,0.8,21.0,743.0,866.07,625.98
2016,9,8,11,45,538.0,301.5,0.85,21.0,749.0,875.44,634.02
2016,9,8,12,0,549.0,295.0,0.9,21.0,755.0,882.4,639.49
2016,9,8,12,15,725.0,205.5,0.95,21.0,811.5,967.11,697.44
2016,9,8,12,30,901.0,116.0,1.0,21.0,868.0,1027.51,735.07
2016,9,8,12,45,680.0,219.5,1.1,21.0,783.0,928.97,674.22
2016,9,8,13,0,459.0,323.0,1.2,21.0,698.0,810.46,594.4
2016,9,8,13,15,662.0,224.0,1.2,21.0,753.5,896.01,658.18
2016,9,8,13,30,865.0,125.0,1.2,21.0,809.0,953.31,694.73
2016,9,8,13,45,859.5,123.0,1.3,21.0,784.5,932.64,683.04
2016,9,8,14,0,854.0,121.0,1.4,21.0,760.0,901.19,665.17
2016,9,8,14,15,844.0,119.0,1.45,20.5,728.5,862.99,643.21
2016,9,8,14,30,834.0,117.0,1.5,20.0,697.0,822.36,619.27
2016,9,8,14,45,823.0,113.5,1.6,20.0,660.0,777.13,591.07
2016,9,8,15,0,812.0,110.0,1.7,20.0,623.0,730.04,560.96
2016,9,8,15,15,794.5,107.0,1.75,19.5,580.0,677.36,526.16
2016,9,8,15,30,777.0,104.0,1.8,19.0,537.0,623.92,488.54
2016,9,8,15,45,756.0,99.0,1.85,19.0,490.5,565.85,445.27
2016,9,8,16,0,735.0,94.0,1.9,19.0,444.0,508.73,401.24
2016,9,8,16,15,703.5,89.0,1.9,18.5,394.0,446.15,352.01
2016,9,8,16,30,672.0,84.0,1.9,18.0,344.0,385.66,302.62
2016,9,8,16,45,630.0,77.0,1.9,18.0,293.0,321.59,248.36
2016,9,8,17,0,588.0,70.0,1.9,18.0,242.0,261.56,196.1
2016,9,8,17,15,523.0,62.0,1.85,17.5,192.0,199.11,142.29
2016,9,8,17,30,458.0,54.0,1.8,17.0,142.0,144.2,95.39
2016,9,8,17,45,358.0,42.0,1.8,16.5,98.0,88.83,52.01
2016,9,8,18,0,258.0,30.0,1.8,16.0,54.0,46.06,21.19
2016,9,8,18,15,129.0,15.0,1.75,15.5,27.0,14.53,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,27.5,5.0,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,55.0,10.0,0.2,12.0,11.0,9.53,0.0
2016,9,9,6,15,187.0,25.0,0.2,12.5,45.0,31.25,10.64
2016,9,9,6,30,319.0,40.0,0.2,13.0,79.0,75.4,43.24
2016,9,9,6,45,409.0,50.5,0.25,13.5,126.0,123.3,80.19
2016,9,9,7,0,499.0,61.0,0.3,14.0,173.0,182.35,128.9
2016,9,9,7,15,557.5,68.5,0.3,14.5,223.5,239.9,178.46
2016,9,9,7,30,616.0,76.0,0.3,15.0,274.0,303.95,232.72
2016,9,9,7,45,659.0,81.5,0.35,16.0,326.0,365.63,283.68
2016,9,9,8,0,702.0,87.0,0.4,17.0,378.0,431.16,335.74
2016,9,9,8,15,731.0,91.0,0.45,17.5,427.5,491.17,382.43
2016,9,9,8,30,760.0,95.0,0.5,18.0,477.0,551.92,428.04
2016,9,9,8,45,783.5,98.0,0.55,18.5,523.5,609.89,470.06
2016,9,9,9,0,807.0,101.0,0.6,19.0,570.0,668.06,510.87
2016,9,9,9,15,823.0,103.5,0.65,19.5,611.5,720.1,545.35
2016,9,9,9,30,839.0,106.0,0.7,20.0,653.0,770.98,577.53
2016,9,9,9,45,855.0,106.5,0.75,20.5,689.5,818.22,606.74
2016,9,9,10,0,871.0,107.0,0.8,21.0,726.0,857.94,630.66
2016,9,9,10,15,879.5,108.5,0.85,21.5,755.5,895.41,652.96
2016,9,9,10,30,888.0,110.0,0.9,22.0,785.0,930.14,673.34
2016,9,9,10,45,895.5,110.5,0.95,22.5,807.5,959.91,690.48
2016,9,9,11,0,903.0,111.0,1.0,23.0,830.0,986.51,705.63
2016,9,9,11,15,906.5,111.5,1.05,23.0,844.5,1005.89,717.71
2016,9,9,11,30,910.0,112.0,1.1,23.0,859.0,1021.68,727.75
2016,9,9,11,45,912.5,112.0,1.2,23.0,866.0,1032.26,735.65
2016,9,9,12,0,915.0,112.0,1.3,23.0,873.0,1039.06,741.38
2016,9,9,12,15,914.5,112.0,1.35,23.0,872.0,1039.05,742.15
2016,9,9,12,30,914.0,112.0,1.4,23.0,871.0,1035.22,740.75
2016,9,9,12,45,897.0,119.5,1.5,23.0,857.5,1019.46,732.82
2016,9,9,13,0,880.0,127.0,1.6,23.0,844.0,1000.23,722.79
2016,9,9,13,15,875.5,126.0,1.65,22.5,826.5,980.69,713.19
2016,9,9,13,30,871.0,125.0,1.7,22.0,809.0,957.78,701.35
2016,9,9,13,45,865.0,123.0,1.75,22.0,784.5,936.43,689.16
2016,9,9,14,0,859.0,121.0,1.8,22.0,760.0,904.3,669.8
2016,9,9,14,15,849.0,119.0,1.8,21.5,728.5,865.87,646.86
2016,9,9,14,30,839.0,117.0,1.8,21.0,697.0,824.99,622.01
2016,9,9,14,45,827.0,114.0,1.8,21.0,659.5,779.26,592.31
2016,9,9,15,0,815.0,111.0,1.8,21.0,622.0,731.74,561.0
2016,9,9,15,15,796.5,107.5,1.8,20.5,578.5,677.64,524.78
2016,9,9,15,30,778.0,104.0,1.8,20.0,535.0,622.89,485.99
2016,9,9,15,45,756.5,99.5,1.8,20.0,488.0,564.96,442.69
2016,9,9,16,0,735.0,95.0,1.8,20.0,441.0,508.12,398.81
2016,9,9,16,15,702.0,90.0,1.75,19.5,390.5,444.81,349.08
2016,9,9,16,30,669.0,85.0,1.7,19.0,340.0,383.76,299.39
2016,9,9,16,45,624.5,78.5,1.7,18.5,288.5,319.49,245.77
2016,9,9,17,0,580.0,72.0,1.7,18.0,237.0,259.56,194.2
2016,9,9,17,15,511.0,63.0,1.7,17.5,187.0,195.71,139.55
2016,9,9,17,30,442.0,54.0,1.7,17.0,137.0,139.95,92.29
2016,9,9,17,45,335.0,42.0,1.7,16.5,93.0,84.99,49.71
2016,9,9,18,0,228.0,30.0,1.7,16.0,49.0,42.45,18.75
2016,9,9,18,15,114.0,15.0,1.65,15.5,24.5,14.3,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
