Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,4.5,1.0,10.5,5.0,0.0,0.0
2016,9,10,6,0,46.0,9.0,1.0,11.0,10.0,8.58,0.0
2016,9,10,6,15,178.0,24.0,1.0,11.5,43.0,29.95,9.05
2016,9,10,6,30,310.0,39.0,1.0,12.0,76.0,73.63,42.18
2016,9,10,6,45,397.5,50.0,1.05,12.5,122.0,121.03,79.27
2016,9,10,7,0,485.0,61.0,1.1,13.0,168.0,179.28,128.03
2016,9,10,7,15,544.0,69.0,1.05,13.5,218.5,236.64,178.19
2016,9,10,7,30,603.0,77.0,1.0,14.0,269.0,300.59,233.3
2016,9,10,7,45,641.5,83.5,1.0,14.5,319.5,360.69,284.45
2016,9,10,8,0,680.0,90.0,1.0,15.0,370.0,424.17,336.52
2016,9,10,8,15,709.0,94.5,1.0,15.5,418.5,483.53,383.59
2016,9,10,8,30,738.0,99.0,1.0,16.0,467.0,544.46,430.07
2016,9,10,8,45,758.0,103.5,1.05,16.5,512.0,599.73,471.11
2016,9,10,9,0,778.0,108.0,1.1,17.0,557.0,655.91,511.51
2016,9,10,9,15,794.0,110.5,1.15,17.0,598.0,706.66,547.5
2016,9,10,9,30,810.0,113.0,1.2,17.0,639.0,756.33,580.95
2016,9,10,9,45,820.5,116.0,1.25,17.5,673.5,800.73,609.22
2016,9,10,10,0,831.0,119.0,1.3,18.0,708.0,843.08,635.77
2016,9,10,10,15,840.0,121.0,1.3,18.0,737.0,880.73,659.44
2016,9,10,10,30,849.0,123.0,1.3,18.0,766.0,915.77,681.23
2016,9,10,10,45,853.5,125.0,1.35,18.5,787.0,943.81,697.78
2016,9,10,11,0,858.0,127.0,1.4,19.0,808.0,968.65,712.3
2016,9,10,11,15,862.0,127.5,1.4,19.0,822.5,979.63,718.5
2016,9,10,11,30,866.0,128.0,1.4,19.0,837.0,995.27,727.98
2016,9,10,11,45,866.5,129.0,1.4,19.5,843.0,1004.47,731.99
2016,9,10,12,0,867.0,130.0,1.4,20.0,849.0,1010.06,733.89
2016,9,10,12,15,866.5,130.0,1.4,20.0,847.0,1009.94,733.73
2016,9,10,12,30,866.0,130.0,1.4,20.0,845.0,1006.19,731.47
2016,9,10,12,45,854.5,134.5,1.4,20.0,833.0,1001.73,728.94
2016,9,10,13,0,843.0,139.0,1.4,20.0,821.0,984.94,718.67
2016,9,10,13,15,837.5,137.5,1.4,19.5,804.0,964.06,707.34
2016,9,10,13,30,832.0,136.0,1.4,19.0,787.0,939.93,693.93
2016,9,10,13,45,824.0,134.5,1.4,19.0,762.0,910.41,675.67
2016,9,10,14,0,816.0,133.0,1.4,19.0,737.0,878.07,655.52
2016,9,10,14,15,805.0,131.0,1.4,18.5,705.5,839.99,632.61
2016,9,10,14,30,794.0,129.0,1.4,18.0,674.0,799.68,607.92
2016,9,10,14,45,778.5,126.5,1.4,18.0,636.5,753.35,577.58
2016,9,10,15,0,763.0,124.0,1.4,18.0,599.0,707.84,547.43
2016,9,10,15,15,743.5,120.0,1.4,18.0,556.0,654.47,509.57
2016,9,10,15,30,724.0,116.0,1.4,18.0,513.0,600.7,470.45
2016,9,10,15,45,697.5,111.5,1.4,18.0,466.5,542.18,426.62
2016,9,10,16,0,671.0,107.0,1.4,18.0,420.0,484.61,382.18
2016,9,10,16,15,636.0,101.0,1.4,17.5,370.5,422.68,333.62
2016,9,10,16,30,601.0,95.0,1.4,17.0,321.0,363.35,285.38
2016,9,10,16,45,552.0,87.0,1.45,17.0,271.0,299.82,232.08
2016,9,10,17,0,503.0,79.0,1.5,17.0,221.0,241.29,181.67
2016,9,10,17,15,434.0,68.5,1.5,16.5,173.0,180.75,130.11
2016,9,10,17,30,365.0,58.0,1.5,16.0,125.0,127.09,84.99
2016,9,10,17,45,265.0,43.5,1.55,15.5,83.5,75.98,45.39
2016,9,10,18,0,165.0,29.0,1.6,15.0,42.0,36.93,15.69
2016,9,10,18,15,82.5,14.5,1.6,14.5,21.0,13.82,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,108.5,21.0,1.75,11.0,34.0,24.07,5.87
2016,9,11,6,30,217.0,42.0,1.8,11.0,68.0,65.63,39.52
2016,9,11,6,45,302.5,56.5,1.85,11.5,112.0,109.99,74.43
2016,9,11,7,0,388.0,71.0,1.9,12.0,156.0,165.02,120.41
2016,9,11,7,15,448.5,81.5,1.85,12.5,204.5,219.07,167.62
2016,9,11,7,30,509.0,92.0,1.8,13.0,253.0,282.39,222.34
2016,9,11,7,45,554.5,99.5,1.8,13.5,302.5,341.12,272.67
2016,9,11,8,0,600.0,107.0,1.8,14.0,352.0,404.18,325.08
2016,9,11,8,15,632.0,113.0,1.75,14.5,400.5,462.52,372.06
2016,9,11,8,30,664.0,119.0,1.7,15.0,449.0,522.9,418.95
2016,9,11,8,45,691.5,122.5,1.7,15.5,494.5,579.48,461.64
2016,9,11,9,0,719.0,126.0,1.7,16.0,540.0,636.87,503.59
2016,9,11,9,15,737.0,130.0,1.7,16.0,580.5,688.37,540.92
2016,9,11,9,30,755.0,134.0,1.7,16.0,621.0,739.14,576.24
2016,9,11,9,45,788.0,127.5,1.75,16.5,660.5,786.83,607.49
2016,9,11,10,0,821.0,121.0,1.8,17.0,700.0,836.75,639.82
2016,9,11,10,15,830.5,123.0,1.85,17.0,729.0,874.47,664.58
2016,9,11,10,30,840.0,125.0,1.9,17.0,758.0,909.63,687.61
2016,9,11,10,45,849.5,125.0,1.95,17.5,780.5,939.82,705.92
2016,9,11,11,0,859.0,125.0,2.0,18.0,803.0,959.03,716.91
2016,9,11,11,15,863.0,125.5,2.0,18.0,817.5,978.01,728.7
2016,9,11,11,30,867.0,126.0,2.0,18.0,832.0,993.58,738.3
2016,9,11,11,45,870.5,125.5,2.05,18.0,839.0,1004.07,745.33
2016,9,11,12,0,874.0,125.0,2.1,18.0,846.0,1010.96,750.19
2016,9,11,12,15,874.0,125.0,2.1,17.5,844.5,1011.25,751.71
2016,9,11,12,30,874.0,125.0,2.1,17.0,843.0,1007.88,751.04
2016,9,11,12,45,660.5,223.5,2.1,17.0,762.5,912.33,687.62
2016,9,11,13,0,447.0,322.0,2.1,17.0,682.0,796.98,603.94
2016,9,11,13,15,664.0,216.5,2.1,17.0,738.5,887.95,674.19
2016,9,11,13,30,881.0,111.0,2.1,17.0,795.0,949.58,715.6
2016,9,11,13,45,876.5,108.5,2.1,17.0,771.5,921.39,696.77
2016,9,11,14,0,872.0,106.0,2.1,17.0,748.0,890.06,676.73
2016,9,11,14,15,863.0,104.5,2.1,16.5,716.5,853.0,653.91
2016,9,11,14,30,854.0,103.0,2.1,16.0,685.0,813.43,629.09
2016,9,11,14,45,842.5,100.5,2.1,16.0,648.0,773.34,602.43
2016,9,11,15,0,831.0,98.0,2.1,16.0,611.0,726.06,570.31
2016,9,11,15,15,814.5,95.0,2.1,15.5,568.5,673.19,534.22
2016,9,11,15,30,798.0,92.0,2.1,15.0,526.0,619.44,494.95
2016,9,11,15,45,776.0,88.5,2.15,15.0,479.0,561.34,450.4
2016,9,11,16,0,754.0,85.0,2.2,15.0,432.0,503.55,404.58
2016,9,11,16,15,389.0,111.0,2.25,14.5,289.0,309.12,250.0
2016,9,11,16,30,24.0,137.0,2.3,14.0,146.0,140.25,112.6
2016,9,11,16,45,313.5,101.0,2.35,14.0,188.5,222.94,177.4
2016,9,11,17,0,603.0,65.0,2.4,14.0,231.0,256.41,194.39
2016,9,11,17,15,534.5,57.0,2.4,13.5,181.0,192.68,138.11
2016,9,11,17,30,466.0,49.0,2.4,13.0,131.0,136.96,89.87
2016,9,11,17,45,349.5,38.0,2.45,12.5,87.5,80.98,46.3
2016,9,11,18,0,233.0,27.0,2.5,12.0,44.0,38.95,14.12
2016,9,11,18,15,116.5,13.5,2.5,11.5,22.0,12.87,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,158.0,20.0,2.95,9.5,38.0,25.45,4.54
2016,9,12,6,30,316.0,40.0,3.0,10.0,76.0,75.56,43.53
2016,9,12,6,45,425.5,49.0,3.15,10.5,124.5,125.21,82.2
2016,9,12,7,0,535.0,58.0,3.3,11.0,173.0,188.39,135.36
2016,9,12,7,15,598.0,65.0,3.3,11.5,226.0,248.98,189.71
2016,9,12,7,30,661.0,72.0,3.3,12.0,279.0,316.53,249.77
2016,9,12,7,45,709.0,76.0,3.3,12.5,333.0,381.29,306.72
2016,9,12,8,0,757.0,80.0,3.3,13.0,387.0,449.95,365.18
2016,9,12,8,15,786.0,83.5,3.25,13.5,438.0,512.23,416.69
2016,9,12,8,30,815.0,87.0,3.2,14.0,489.0,575.85,467.4
2016,9,12,8,45,839.5,89.0,3.2,14.5,537.5,636.0,513.85
2016,9,12,9,0,864.0,91.0,3.2,15.0,586.0,696.26,558.91
2016,9,12,9,15,879.0,93.5,3.2,15.0,628.0,749.94,597.21
2016,9,12,9,30,894.0,96.0,3.2,15.0,670.0,797.59,630.15
2016,9,12,9,45,906.5,97.0,3.25,15.5,706.5,843.98,660.88
2016,9,12,10,0,919.0,98.0,3.3,16.0,743.0,888.18,689.65
2016,9,12,10,15,807.0,148.0,3.3,16.0,731.5,880.55,682.76
2016,9,12,10,30,695.0,198.0,3.3,16.0,720.0,861.52,668.4
2016,9,12,10,45,671.0,218.0,3.3,16.5,734.0,878.67,678.57
2016,9,12,11,0,647.0,238.0,3.3,17.0,748.0,891.73,685.02
2016,9,12,11,15,798.5,171.0,3.3,17.0,811.0,972.65,740.89
2016,9,12,11,30,950.0,104.0,3.3,17.0,874.0,1050.28,792.34
2016,9,12,11,45,757.5,199.5,3.35,17.0,816.5,987.08,748.99
2016,9,12,12,0,565.0,295.0,3.4,17.0,759.0,897.54,684.9
2016,9,12,12,15,559.0,296.5,3.35,17.0,754.5,893.35,682.24
2016,9,12,12,30,553.0,298.0,3.3,17.0,750.0,886.56,677.18
2016,9,12,12,45,527.0,300.5,3.3,17.0,727.5,858.73,657.47
2016,9,12,13,0,501.0,303.0,3.3,17.0,705.0,828.96,636.49
2016,9,12,13,15,513.0,291.0,3.25,16.5,694.5,818.45,631.11
2016,9,12,13,30,525.0,279.0,3.2,16.0,684.0,805.25,623.67
2016,9,12,13,45,719.0,191.5,3.15,16.0,727.5,878.66,680.1
2016,9,12,14,0,913.0,104.0,3.1,16.0,771.0,922.39,710.7
2016,9,12,14,15,748.5,156.0,3.0,15.5,687.5,819.86,639.77
2016,9,12,14,30,584.0,208.0,2.9,15.0,604.0,709.05,559.63
2016,9,12,14,45,719.5,154.0,2.85,15.0,614.5,737.05,584.1
2016,9,12,15,0,855.0,100.0,2.8,15.0,625.0,744.03,590.38
2016,9,12,15,15,606.5,155.5,2.65,14.5,514.5,594.95,477.07
2016,9,12,15,30,358.0,211.0,2.5,14.0,404.0,451.64,364.54
2016,9,12,15,45,326.0,195.5,2.45,14.0,359.0,397.37,322.24
2016,9,12,16,0,294.0,180.0,2.4,14.0,314.0,345.7,280.74
2016,9,12,16,15,272.0,164.0,2.3,13.5,277.0,301.23,244.69
2016,9,12,16,30,250.0,148.0,2.2,13.0,240.0,258.8,209.48
2016,9,12,16,45,228.5,127.0,2.15,12.5,201.0,213.68,171.34
2016,9,12,17,0,207.0,106.0,2.1,12.0,162.0,170.97,134.49
2016,9,12,17,15,177.0,85.0,2.0,11.5,126.0,128.8,97.93
2016,9,12,17,30,147.0,64.0,1.9,11.0,90.0,90.4,64.81
2016,9,12,17,45,91.0,44.5,1.85,10.5,58.5,53.44,34.79
2016,9,12,18,0,35.0,25.0,1.8,10.0,27.0,24.93,8.18
2016,9,12,18,15,17.5,12.5,1.7,10.0,13.5,11.91,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.5,20.0,2.15,9.5,33.5,23.79,2.81
2016,9,13,6,30,243.0,40.0,2.2,10.0,67.0,66.93,39.32
2016,9,13,6,45,334.5,53.5,2.25,10.5,112.0,112.96,75.69
2016,9,13,7,0,426.0,67.0,2.3,11.0,157.0,170.38,123.95
2016,9,13,7,15,488.5,76.5,2.2,11.5,207.0,228.32,174.98
2016,9,13,7,30,551.0,86.0,2.1,12.0,257.0,291.82,230.46
2016,9,13,7,45,598.0,92.0,2.05,12.5,307.5,352.04,282.56
2016,9,13,8,0,645.0,98.0,2.0,13.0,358.0,416.64,336.64
2016,9,13,8,15,676.5,103.5,2.0,13.5,407.0,476.53,385.43
2016,9,13,8,30,708.0,109.0,2.0,14.0,456.0,538.31,434.0
2016,9,13,8,45,735.5,111.5,2.0,14.5,502.5,595.86,477.81
2016,9,13,9,0,763.0,114.0,2.0,15.0,549.0,654.07,520.74
2016,9,13,9,15,780.5,117.5,2.0,15.5,590.0,704.44,556.53
2016,9,13,9,30,798.0,121.0,2.0,16.0,631.0,755.69,590.56
2016,9,13,9,45,811.5,123.0,2.05,16.5,666.5,800.87,620.08
2016,9,13,10,0,825.0,125.0,2.1,17.0,702.0,844.22,647.95
2016,9,13,10,15,834.5,127.0,2.1,17.0,731.0,881.97,672.44
2016,9,13,10,30,844.0,129.0,2.1,17.0,760.0,917.13,695.03
2016,9,13,10,45,854.0,128.5,2.1,17.5,782.5,947.21,712.76
2016,9,13,11,0,864.0,128.0,2.1,18.0,805.0,974.29,728.42
2016,9,13,11,15,868.5,129.0,2.05,18.0,819.5,986.06,734.74
2016,9,13,11,30,873.0,130.0,2.0,18.0,834.0,1002.56,744.41
2016,9,13,11,45,878.5,128.0,2.0,18.5,841.5,1013.29,749.54
2016,9,13,12,0,884.0,126.0,2.0,19.0,849.0,1020.4,752.47
2016,9,13,12,15,883.5,126.0,1.95,19.0,847.0,1020.03,751.49
2016,9,13,12,30,883.0,126.0,1.9,19.0,845.0,1015.95,748.32
2016,9,13,12,45,887.5,122.0,1.9,19.0,837.0,1008.74,743.98
2016,9,13,13,0,892.0,118.0,1.9,19.0,829.0,997.75,737.34
2016,9,13,13,15,887.0,117.0,1.85,19.0,811.5,977.2,723.95
2016,9,13,13,30,882.0,116.0,1.8,19.0,794.0,953.25,708.52
2016,9,13,13,45,875.0,114.5,1.8,19.0,768.5,923.68,690.05
2016,9,13,14,0,868.0,113.0,1.8,19.0,743.0,891.11,669.56
2016,9,13,14,15,857.5,111.0,1.75,19.0,711.0,858.25,648.25
2016,9,13,14,30,847.0,109.0,1.7,19.0,679.0,816.44,620.73
2016,9,13,14,45,833.0,106.5,1.65,19.0,640.5,769.21,589.31
2016,9,13,15,0,819.0,104.0,1.6,19.0,602.0,720.35,556.41
2016,9,13,15,15,800.5,101.0,1.55,18.5,558.5,666.51,519.58
2016,9,13,15,30,782.0,98.0,1.5,18.0,515.0,612.02,480.29
2016,9,13,15,45,756.5,94.0,1.45,18.0,467.5,552.06,434.84
2016,9,13,16,0,731.0,90.0,1.4,18.0,420.0,493.62,389.16
2016,9,13,16,15,696.5,85.0,1.3,17.5,369.5,429.98,338.54
2016,9,13,16,30,662.0,80.0,1.2,17.0,319.0,368.82,288.16
2016,9,13,16,45,612.0,73.5,1.2,16.5,267.5,303.34,233.24
2016,9,13,17,0,562.0,67.0,1.2,16.0,216.0,242.91,181.03
2016,9,13,17,15,488.5,58.0,1.1,15.5,167.0,179.8,126.86
2016,9,13,17,30,415.0,49.0,1.0,15.0,118.0,125.39,81.0
2016,9,13,17,45,298.5,36.0,0.9,14.5,76.5,71.35,39.77
2016,9,13,18,0,182.0,23.0,0.8,14.0,35.0,30.18,5.39
2016,9,13,18,15,91.0,11.5,0.75,13.5,17.5,10.96,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,148.5,18.0,0.7,11.5,34.0,23.22,0.39
2016,9,14,6,30,297.0,36.0,0.7,12.0,68.0,69.99,39.08
2016,9,14,6,45,392.0,47.0,0.7,12.5,114.0,117.87,76.5
2016,9,14,7,0,487.0,58.0,0.7,13.0,160.0,177.55,126.07
2016,9,14,7,15,548.5,66.0,0.7,13.5,210.5,235.77,176.81
2016,9,14,7,30,610.0,74.0,0.7,14.0,261.0,300.86,232.73
2016,9,14,7,45,652.0,80.0,0.7,14.5,312.0,362.25,284.67
2016,9,14,8,0,694.0,86.0,0.7,15.0,363.0,427.39,337.7
2016,9,14,8,15,724.0,90.5,0.7,15.0,412.5,487.94,386.03
2016,9,14,8,30,754.0,95.0,0.7,15.0,462.0,549.09,433.16
2016,9,14,8,45,775.5,98.5,0.75,15.5,507.5,605.89,475.14
2016,9,14,9,0,797.0,102.0,0.8,16.0,553.0,662.69,515.79
2016,9,14,9,15,813.5,105.0,0.8,16.5,594.0,714.99,550.7
2016,9,14,9,30,830.0,108.0,0.8,17.0,635.0,766.17,583.01
2016,9,14,9,45,858.0,102.5,0.85,17.5,674.0,815.83,614.37
2016,9,14,10,0,886.0,97.0,0.9,18.0,713.0,858.79,640.81
2016,9,14,10,15,894.0,98.5,0.9,18.0,742.0,895.96,663.6
2016,9,14,10,30,902.0,100.0,0.9,18.0,771.0,930.28,684.43
2016,9,14,10,45,909.0,100.5,0.95,18.5,793.0,959.53,701.55
2016,9,14,11,0,916.0,101.0,1.0,19.0,815.0,985.51,716.6
2016,9,14,11,15,919.5,101.5,1.05,19.0,829.5,1004.7,728.76
2016,9,14,11,30,923.0,102.0,1.1,19.0,844.0,1020.22,738.82
2016,9,14,11,45,924.5,102.0,1.15,19.0,850.0,1029.46,745.09
2016,9,14,12,0,926.0,102.0,1.2,19.0,856.0,1034.86,749.16
2016,9,14,12,15,926.0,102.0,1.2,19.0,854.0,1034.89,749.11
2016,9,14,12,30,926.0,102.0,1.2,19.0,852.0,1031.05,746.83
2016,9,14,12,45,922.0,102.5,1.25,19.0,842.0,1019.97,741.1
2016,9,14,13,0,918.0,103.0,1.3,19.0,832.0,1005.16,733.15
2016,9,14,13,15,913.5,102.0,1.3,19.0,814.0,984.57,720.75
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,960.47,706.2
2016,9,14,13,45,903.5,99.0,1.3,19.0,771.0,930.98,688.18
2016,9,14,14,0,898.0,97.0,1.3,19.0,746.0,898.3,668.06
2016,9,14,14,15,888.5,95.5,1.3,19.0,714.0,859.8,643.96
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,818.74,617.96
2016,9,14,14,45,868.0,91.0,1.3,19.0,644.0,772.56,588.17
2016,9,14,15,0,857.0,88.0,1.3,19.0,606.0,724.43,556.62
2016,9,14,15,15,840.0,85.5,1.3,18.5,562.0,674.62,524.05
2016,9,14,15,30,823.0,83.0,1.3,18.0,518.0,619.87,485.13
2016,9,14,15,45,802.0,79.0,1.3,18.0,470.5,560.58,440.65
2016,9,14,16,0,781.0,75.0,1.3,18.0,423.0,501.49,394.77
2016,9,14,16,15,749.0,71.0,1.35,17.5,372.5,437.69,344.49
2016,9,14,16,30,717.0,67.0,1.4,17.0,322.0,375.97,293.71
2016,9,14,16,45,673.0,61.5,1.45,17.0,270.5,310.82,237.97
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,249.91,184.29
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,185.03,128.38
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,128.54,80.47
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,72.79,37.8
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,30.49,0.87
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,9.53,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,15.5,1.75,12.5,35.5,23.18,0.0
2016,9,15,6,30,382.0,31.0,1.7,13.0,71.0,74.52,38.81
2016,9,15,6,45,476.0,39.5,1.7,13.5,118.5,124.99,78.56
2016,9,15,7,0,570.0,48.0,1.7,14.0,166.0,187.03,130.88
2016,9,15,7,15,628.0,54.0,1.65,14.5,217.0,247.05,184.27
2016,9,15,7,30,686.0,60.0,1.6,15.0,268.0,313.34,242.37
2016,9,15,7,45,724.5,64.5,1.55,16.0,320.0,375.85,295.77
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,441.53,349.48
2016,9,15,8,15,790.0,72.0,1.45,17.5,421.5,502.31,397.92
2016,9,15,8,30,817.0,75.0,1.4,18.0,471.0,564.21,445.18
2016,9,15,8,45,837.0,78.0,1.35,18.5,517.0,622.45,487.81
2016,9,15,9,0,857.0,81.0,1.3,19.0,563.0,676.9,526.17
2016,9,15,9,15,871.0,83.0,1.3,19.0,604.0,728.27,560.49
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,778.16,593.2
2016,9,15,9,45,895.5,87.0,1.35,19.5,680.5,823.46,621.71
2016,9,15,10,0,906.0,89.0,1.4,20.0,716.0,866.46,648.33
2016,9,15,10,15,913.5,90.0,1.45,20.0,744.5,903.19,671.78
2016,9,15,10,30,921.0,91.0,1.5,20.0,773.0,936.97,693.27
2016,9,15,10,45,925.5,92.5,1.6,20.5,794.5,965.39,710.6
2016,9,15,11,0,930.0,94.0,1.7,21.0,816.0,990.37,725.72
2016,9,15,11,15,933.0,94.5,1.8,21.0,830.0,1009.21,738.36
2016,9,15,11,30,936.0,95.0,1.9,21.0,844.0,1024.31,748.77
2016,9,15,11,45,936.0,96.0,2.0,21.0,849.5,1033.21,755.34
2016,9,15,12,0,936.0,97.0,2.1,21.0,855.0,1038.19,759.59
2016,9,15,12,15,935.5,97.0,2.2,21.0,852.5,1037.64,760.42
2016,9,15,12,30,935.0,97.0,2.3,21.0,850.0,1033.17,758.87
2016,9,15,12,45,925.5,100.0,2.45,21.0,838.0,1019.36,751.91
2016,9,15,13,0,916.0,103.0,2.6,21.0,826.0,1001.89,742.58
2016,9,15,13,15,911.0,102.5,2.7,21.0,808.0,981.33,730.68
2016,9,15,13,30,906.0,102.0,2.8,21.0,790.0,957.28,716.43
2016,9,15,13,45,899.0,100.5,2.9,21.0,764.5,926.98,697.89
2016,9,15,14,0,892.0,99.0,3.0,21.0,739.0,893.59,677.12
2016,9,15,14,15,882.0,97.5,3.05,21.0,706.5,854.79,652.07
2016,9,15,14,30,872.0,96.0,3.1,21.0,674.0,813.49,625.04
2016,9,15,14,45,859.5,93.5,3.15,21.0,636.0,766.92,593.95
2016,9,15,15,0,847.0,91.0,3.2,21.0,598.0,722.7,564.14
2016,9,15,15,15,829.0,88.0,3.25,20.5,554.0,667.98,526.59
2016,9,15,15,30,811.0,85.0,3.3,20.0,510.0,612.53,485.93
2016,9,15,15,45,787.0,81.5,3.35,20.0,462.5,552.63,439.61
2016,9,15,16,0,763.0,78.0,3.4,20.0,415.0,493.25,392.23
2016,9,15,16,15,729.0,74.0,3.4,19.5,364.0,429.49,340.48
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,368.37,289.02
2016,9,15,16,45,646.0,64.0,3.45,18.5,261.5,302.17,232.17
2016,9,15,17,0,597.0,58.0,3.5,18.0,210.0,240.88,178.13
2016,9,15,17,15,520.5,50.5,3.45,17.5,161.0,176.95,122.66
2016,9,15,17,30,444.0,43.0,3.4,17.0,112.0,122.05,76.27
2016,9,15,17,45,314.5,31.0,3.4,16.5,70.5,66.52,34.37
2016,9,15,18,0,185.0,19.0,3.4,16.0,29.0,25.81,0.0
2016,9,15,18,15,92.5,9.5,3.35,15.5,14.5,9.05,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,15.0,0.85,12.5,34.0,22.55,0.0
2016,9,16,6,30,374.0,30.0,0.8,13.0,68.0,72.84,37.54
2016,9,16,6,45,471.5,38.5,0.75,14.0,115.5,123.38,77.04
2016,9,16,7,0,569.0,47.0,0.7,15.0,163.0,185.94,128.9
2016,9,16,7,15,628.0,53.0,0.6,15.5,214.5,246.16,181.49
2016,9,16,7,30,687.0,59.0,0.5,16.0,266.0,312.77,238.43
2016,9,16,7,45,726.5,63.5,0.4,17.0,317.5,375.72,290.36
2016,9,16,8,0,766.0,68.0,0.3,18.0,369.0,441.96,342.19
2016,9,16,8,15,793.5,71.0,0.25,18.5,419.0,503.12,388.81
2016,9,16,8,30,821.0,74.0,0.2,19.0,469.0,565.45,434.15
2016,9,16,8,45,840.5,77.0,0.15,20.0,515.0,623.52,473.59
2016,9,16,9,0,860.0,80.0,0.1,21.0,561.0,677.73,508.7
2016,9,16,9,15,874.5,82.0,0.2,21.0,602.5,729.53,542.68
2016,9,16,9,30,889.0,84.0,0.3,21.0,644.0,779.89,575.53
2016,9,16,9,45,898.5,86.5,0.4,21.5,679.5,825.03,603.63
2016,9,16,10,0,908.0,89.0,0.5,22.0,715.0,867.78,630.03
2016,9,16,10,15,916.0,90.5,0.65,22.5,744.0,905.49,654.04
2016,9,16,10,30,924.0,92.0,0.8,23.0,773.0,940.27,676.15
2016,9,16,10,45,929.0,93.0,0.95,23.5,794.5,968.59,694.14
2016,9,16,11,0,934.0,94.0,1.1,24.0,816.0,993.46,710.0
2016,9,16,11,15,937.0,95.0,1.2,24.0,830.0,1012.84,722.97
2016,9,16,11,30,940.0,96.0,1.3,24.0,844.0,1028.46,733.76
2016,9,16,11,45,941.0,96.5,1.4,24.0,849.5,1037.72,740.74
2016,9,16,12,0,942.0,97.0,1.5,24.0,855.0,1043.07,745.47
2016,9,16,12,15,941.5,97.0,1.55,24.0,853.0,1042.42,745.81
2016,9,16,12,30,941.0,97.0,1.6,24.0,851.0,1037.82,743.88
2016,9,16,12,45,936.5,97.5,1.7,24.0,840.5,1025.97,738.29
2016,9,16,13,0,932.0,98.0,1.8,24.0,830.0,1010.33,730.37
2016,9,16,13,15,927.5,97.0,1.85,24.0,811.5,989.33,718.39
2016,9,16,13,30,923.0,96.0,1.9,24.0,793.0,964.76,704.16
2016,9,16,13,45,916.0,95.0,1.95,24.0,767.5,934.53,686.2
2016,9,16,14,0,909.0,94.0,2.0,24.0,742.0,901.14,666.08
2016,9,16,14,15,899.5,92.5,2.0,24.0,709.5,862.15,641.56
2016,9,16,14,30,890.0,91.0,2.0,24.0,677.0,820.58,615.13
2016,9,16,14,45,877.0,89.0,2.05,24.0,638.5,773.43,584.98
2016,9,16,15,0,864.0,87.0,2.1,24.0,600.0,724.48,553.08
2016,9,16,15,15,846.5,84.5,2.15,23.5,556.0,673.96,520.01
2016,9,16,15,30,829.0,82.0,2.2,23.0,512.0,618.54,480.66
2016,9,16,15,45,805.5,78.5,2.25,23.0,463.5,558.04,435.24
2016,9,16,16,0,782.0,75.0,2.3,23.0,415.0,497.97,388.57
2016,9,16,16,15,748.0,71.0,2.35,22.5,364.0,433.25,337.34
2016,9,16,16,30,714.0,67.0,2.4,22.0,313.0,370.82,285.93
2016,9,16,16,45,663.0,61.5,2.5,21.5,261.0,303.73,229.38
2016,9,16,17,0,612.0,56.0,2.6,21.0,209.0,241.5,175.42
2016,9,16,17,15,534.0,48.5,2.7,20.0,159.0,176.53,120.15
2016,9,16,17,30,456.0,41.0,2.8,19.0,109.0,120.8,73.82
2016,9,16,17,45,321.0,29.5,2.9,18.5,68.0,64.85,32.05
2016,9,16,18,0,186.0,18.0,3.0,18.0,27.0,24.27,0.0
2016,9,16,18,15,93.0,9.0,3.0,17.5,13.5,8.58,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,14.5,0.95,14.0,33.0,22.08,0.0
2016,9,17,6,30,373.0,29.0,0.9,15.0,66.0,71.92,36.23
2016,9,17,6,45,471.5,37.0,0.85,16.0,113.0,122.03,75.25
2016,9,17,7,0,570.0,45.0,0.8,17.0,160.0,184.27,126.54
2016,9,17,7,15,628.5,51.0,0.7,17.5,211.0,244.36,178.83
2016,9,17,7,30,687.0,57.0,0.6,18.0,262.0,310.78,235.45
2016,9,17,7,45,727.0,61.0,0.55,18.5,313.5,373.35,287.76
2016,9,17,8,0,767.0,65.0,0.5,19.0,365.0,439.25,340.45
2016,9,17,8,15,793.5,68.0,0.5,19.5,414.0,499.87,387.37
2016,9,17,8,30,820.0,71.0,0.5,20.0,463.0,561.53,433.1
2016,9,17,8,45,658.5,127.5,0.5,21.0,462.0,564.74,432.32
2016,9,17,9,0,497.0,184.0,0.5,22.0,461.0,543.73,413.74
2016,9,17,9,15,692.0,132.0,0.55,22.5,548.5,658.29,497.02
2016,9,17,9,30,887.0,80.0,0.6,23.0,636.0,773.63,573.06
2016,9,17,9,45,898.0,81.5,0.7,23.5,671.0,818.71,600.36
2016,9,17,10,0,909.0,83.0,0.8,24.0,706.0,861.5,626.83
2016,9,17,10,15,916.5,84.5,0.9,24.0,734.5,898.73,650.77
2016,9,17,10,30,924.0,86.0,1.0,24.0,763.0,932.98,672.84
2016,9,17,10,45,928.0,87.0,1.15,24.5,784.0,960.28,690.04
2016,9,17,11,0,932.0,88.0,1.3,25.0,805.0,984.1,705.09
2016,9,17,11,15,935.0,88.5,1.35,25.0,819.0,1002.79,716.75
2016,9,17,11,30,938.0,89.0,1.4,25.0,833.0,1017.74,726.23
2016,9,17,11,45,938.5,90.0,1.5,25.0,838.5,1026.97,733.12
2016,9,17,12,0,939.0,91.0,1.6,25.0,844.0,1032.28,737.73
2016,9,17,12,15,938.5,91.0,1.7,25.0,841.5,1031.54,738.71
2016,9,17,12,30,938.0,91.0,1.8,25.0,839.0,1026.86,737.35
2016,9,17,12,45,925.0,96.0,1.9,25.0,826.0,1011.74,729.48
2016,9,17,13,0,912.0,101.0,2.0,25.0,813.0,993.03,719.41
2016,9,17,13,15,907.5,100.5,2.1,25.0,795.0,972.83,708.37
2016,9,17,13,30,903.0,100.0,2.2,25.0,777.0,949.15,695.0
2016,9,17,13,45,895.5,98.5,2.3,25.0,751.5,918.32,676.83
2016,9,17,14,0,888.0,97.0,2.4,25.0,726.0,884.46,656.48
2016,9,17,14,15,878.0,95.5,2.45,25.0,694.0,845.66,632.17
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,804.38,605.91
2016,9,17,14,45,855.0,91.5,2.6,25.0,623.5,757.49,575.71
2016,9,17,15,0,842.0,89.0,2.7,25.0,585.0,713.0,546.68
2016,9,17,15,15,823.5,86.5,2.75,24.5,541.5,658.69,510.04
2016,9,17,15,30,805.0,84.0,2.8,24.0,498.0,603.7,470.49
2016,9,17,15,45,781.0,80.5,2.9,24.0,450.5,544.11,425.4
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,485.08,379.16
2016,9,17,16,15,722.0,72.5,3.05,23.5,352.5,420.75,327.85
2016,9,17,16,30,687.0,68.0,3.1,23.0,302.0,359.25,276.89
2016,9,17,16,45,637.0,62.0,3.15,22.5,250.5,293.41,221.12
2016,9,17,17,0,587.0,56.0,3.2,22.0,199.0,232.62,168.28
2016,9,17,17,15,506.5,48.0,3.25,21.0,150.5,168.33,113.84
2016,9,17,17,30,426.0,40.0,3.3,20.0,102.0,113.62,68.76
2016,9,17,17,45,291.5,28.0,3.35,19.5,62.5,59.54,28.38
2016,9,17,18,0,157.0,16.0,3.4,19.0,23.0,21.12,0.0
2016,9,17,18,15,78.5,8.0,3.4,18.5,11.5,7.63,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,1.1,17.0,31.5,21.08,0.0
2016,9,18,6,30,370.0,27.0,1.1,18.0,63.0,69.77,33.87
2016,9,18,6,45,469.0,35.0,1.1,19.0,109.0,119.72,72.54
2016,9,18,7,0,568.0,43.0,1.1,20.0,155.0,181.89,123.35
2016,9,18,7,15,626.0,48.5,1.05,20.5,205.5,241.12,174.76
2016,9,18,7,30,684.0,54.0,1.0,21.0,256.0,306.63,230.69
2016,9,18,7,45,723.5,58.0,0.95,21.5,307.0,368.74,282.74
2016,9,18,8,0,763.0,62.0,0.9,22.0,358.0,434.12,335.24
2016,9,18,8,15,789.5,65.0,0.9,22.5,406.5,494.44,382.12
2016,9,18,8,30,816.0,68.0,0.9,23.0,455.0,555.82,427.87
2016,9,18,8,45,836.0,70.0,0.9,24.0,500.5,609.69,465.68
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,665.79,503.17
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,716.9,536.76
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,766.53,568.91
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,812.37,596.99
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,856.2,623.4
2016,9,18,10,15,921.5,76.0,1.25,26.0,726.5,892.92,647.65
2016,9,18,10,30,929.0,77.0,1.4,26.0,755.0,926.66,670.0
2016,9,18,10,45,934.5,77.5,1.55,26.5,776.0,954.81,687.46
2016,9,18,11,0,940.0,78.0,1.7,27.0,797.0,979.52,702.74
2016,9,18,11,15,943.0,78.5,1.85,27.0,810.5,998.24,715.68
2016,9,18,11,30,946.0,79.0,2.0,27.0,824.0,1013.19,726.37
2016,9,18,11,45,947.0,79.0,2.15,27.0,829.5,1021.74,733.14
2016,9,18,12,0,948.0,79.0,2.3,27.0,835.0,1026.35,737.55
2016,9,18,12,15,947.5,79.0,2.4,27.0,833.0,1025.52,738.08
2016,9,18,12,30,947.0,79.0,2.5,27.0,831.0,1020.71,736.24
2016,9,18,12,45,942.5,80.0,2.6,27.0,820.0,1009.22,730.23
2016,9,18,13,0,938.0,81.0,2.7,27.0,809.0,993.92,721.87
2016,9,18,13,15,934.0,80.5,2.75,27.0,791.0,973.69,709.92
2016,9,18,13,30,930.0,80.0,2.8,27.0,773.0,949.86,695.67
2016,9,18,13,45,924.0,78.5,2.9,27.0,748.0,919.63,677.56
2016,9,18,14,0,918.0,77.0,3.0,27.0,723.0,886.19,657.19
2016,9,18,14,15,909.0,76.0,3.05,27.0,691.0,847.79,632.93
2016,9,18,14,30,900.0,75.0,3.1,27.0,659.0,806.75,606.65
2016,9,18,14,45,888.0,73.0,3.15,27.0,620.5,759.91,576.01
2016,9,18,15,0,876.0,71.0,3.2,27.0,582.0,711.15,543.61
2016,9,18,15,15,859.5,69.0,3.25,26.5,539.0,657.75,508.32
2016,9,18,15,30,843.0,67.0,3.3,26.0,496.0,603.42,469.05
2016,9,18,15,45,820.5,64.0,3.35,26.0,448.5,543.92,423.68
2016,9,18,16,0,798.0,61.0,3.4,26.0,401.0,486.74,378.51
2016,9,18,16,15,766.0,58.0,3.4,25.5,351.0,423.42,327.73
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,362.17,276.72
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,296.72,221.01
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,235.81,167.78
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,171.06,112.72
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,115.31,66.71
2016,9,18,17,45,350.0,23.5,3.3,21.5,61.5,59.82,25.38
2016,9,18,18,0,212.0,14.0,3.3,21.0,22.0,20.68,0.0
2016,9,18,18,15,106.0,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,21.01,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,71.12,33.15
2016,9,19,6,45,504.0,31.0,2.65,18.0,109.0,121.82,73.11
2016,9,19,7,0,600.0,38.0,2.7,19.0,155.0,184.3,125.12
2016,9,19,7,15,656.0,43.0,2.7,19.5,205.5,244.24,178.35
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,310.19,236.21
2016,9,19,7,45,749.0,51.5,2.7,20.5,306.5,372.23,290.0
2016,9,19,8,0,786.0,55.0,2.7,21.0,357.0,435.56,343.05
2016,9,19,8,15,811.5,57.5,2.7,21.5,406.0,495.52,391.65
2016,9,19,8,30,837.0,60.0,2.7,22.0,455.0,556.38,439.1
2016,9,19,8,45,856.0,62.0,2.75,23.0,500.0,613.12,481.05
2016,9,19,9,0,875.0,64.0,2.8,24.0,545.0,669.4,520.5
2016,9,19,9,15,888.5,66.0,2.8,24.0,586.0,720.93,555.68
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,770.86,589.23
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,815.15,617.5
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,856.99,643.77
2016,9,19,10,15,928.5,72.5,2.9,25.0,724.5,894.42,667.73
2016,9,19,10,30,936.0,74.0,2.9,25.0,753.0,928.84,689.54
2016,9,19,10,45,940.5,75.0,2.95,25.5,774.5,956.72,705.94
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,981.08,720.04
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,1000.27,731.81
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,1015.67,741.25
2016,9,19,11,45,952.0,78.0,3.05,26.0,828.5,1024.35,746.89
2016,9,19,12,0,952.0,79.0,3.1,26.0,834.0,1029.05,750.16
2016,9,19,12,15,952.0,79.0,3.15,26.0,832.0,1028.6,750.27
2016,9,19,12,30,952.0,79.0,3.2,26.0,830.0,1024.17,747.97
2016,9,19,12,45,942.5,82.5,3.25,26.0,818.5,1010.57,739.85
2016,9,19,13,0,933.0,86.0,3.3,26.0,807.0,993.24,729.45
2016,9,19,13,15,929.0,85.5,3.3,25.5,789.0,973.01,718.26
2016,9,19,13,30,925.0,85.0,3.3,25.0,771.0,949.19,704.71
2016,9,19,13,45,920.0,83.5,3.35,25.0,746.5,919.9,686.45
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,887.37,665.93
2016,9,19,14,15,906.5,80.5,3.4,25.0,689.5,848.84,640.9
2016,9,19,14,30,898.0,79.0,3.4,25.0,657.0,807.65,613.86
2016,9,19,14,45,887.0,76.5,3.4,25.0,619.0,761.03,582.73
2016,9,19,15,0,876.0,74.0,3.4,25.0,581.0,712.42,549.82
2016,9,19,15,15,859.0,72.0,3.35,24.5,537.5,658.65,513.27
2016,9,19,15,30,842.0,70.0,3.3,24.0,494.0,604.0,473.07
2016,9,19,15,45,820.0,67.0,3.3,23.5,446.5,547.31,430.06
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,487.96,383.5
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,423.63,331.29
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,361.5,278.96
2016,9,19,16,45,683.5,52.0,3.2,21.5,246.5,295.02,221.84
2016,9,19,17,0,635.0,47.0,3.2,21.0,195.0,233.33,167.46
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.0,168.35,111.81
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,112.9,65.8
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,56.4,22.9
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,18.2,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
