Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,143.5,15.5,2.35,11.5,28.5,21.33,0.0
2016,9,20,6,30,287.0,31.0,2.4,12.0,57.0,65.05,33.42
2016,9,20,6,45,396.5,41.0,2.5,12.5,102.5,113.71,72.4
2016,9,20,7,0,506.0,51.0,2.6,13.0,148.0,175.96,124.34
2016,9,20,7,15,571.5,58.0,2.65,13.5,198.5,235.35,177.25
2016,9,20,7,30,637.0,65.0,2.7,14.0,249.0,302.01,236.16
2016,9,20,7,45,686.0,68.5,2.75,14.5,301.0,364.95,291.33
2016,9,20,8,0,735.0,72.0,2.8,15.0,353.0,431.77,348.06
2016,9,20,8,15,764.0,76.0,2.8,15.5,402.0,493.03,398.56
2016,9,20,8,30,793.0,80.0,2.8,16.0,451.0,555.66,448.31
2016,9,20,8,45,820.5,80.5,2.8,16.5,497.5,614.46,493.55
2016,9,20,9,0,848.0,81.0,2.8,17.0,544.0,673.64,537.62
2016,9,20,9,15,639.0,158.0,2.85,17.5,522.0,647.47,513.29
2016,9,20,9,30,430.0,235.0,2.9,18.0,500.0,593.32,467.79
2016,9,20,9,45,668.5,160.0,2.95,18.5,598.5,728.07,571.34
2016,9,20,10,0,907.0,85.0,3.0,19.0,697.0,860.61,662.92
2016,9,20,10,15,915.0,86.5,3.05,19.0,726.0,897.96,687.0
2016,9,20,10,30,923.0,88.0,3.1,19.0,755.0,932.37,709.75
2016,9,20,10,45,929.5,88.0,3.2,19.5,776.5,960.57,727.21
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,985.38,742.4
2016,9,20,11,15,939.5,88.5,3.35,20.0,811.5,1004.33,754.76
2016,9,20,11,30,943.0,89.0,3.4,20.0,825.0,1019.54,764.76
2016,9,20,11,45,943.0,90.0,3.5,20.0,830.0,1028.04,770.82
2016,9,20,12,0,943.0,91.0,3.6,20.0,835.0,1032.6,774.43
2016,9,20,12,15,942.5,91.0,3.65,20.0,832.5,1031.58,774.1
2016,9,20,12,30,942.0,91.0,3.7,20.0,830.0,1026.61,771.31
2016,9,20,12,45,937.0,91.5,3.8,20.0,819.0,1013.92,763.84
2016,9,20,13,0,932.0,92.0,3.9,20.0,808.0,997.47,753.93
2016,9,20,13,15,927.5,91.5,3.95,20.0,789.5,976.69,740.83
2016,9,20,13,30,923.0,91.0,4.0,20.0,771.0,952.36,725.35
2016,9,20,13,45,916.0,89.5,4.05,20.0,745.0,921.27,705.19
2016,9,20,14,0,909.0,88.0,4.1,20.0,719.0,887.04,682.78
2016,9,20,14,15,899.0,86.5,4.1,19.5,686.5,847.4,657.41
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,805.23,629.96
2016,9,20,14,45,877.0,82.5,4.1,19.0,615.5,758.15,597.4
2016,9,20,15,0,865.0,80.0,4.1,19.0,577.0,709.2,563.09
2016,9,20,15,15,847.0,77.5,4.1,18.5,533.0,654.67,524.47
2016,9,20,15,30,829.0,75.0,4.1,18.0,489.0,602.42,484.79
2016,9,20,15,45,807.0,71.5,4.15,18.0,441.5,542.85,437.47
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,483.6,388.89
2016,9,20,16,15,750.5,64.0,4.15,17.5,343.0,418.75,334.84
2016,9,20,16,30,716.0,60.0,4.1,17.0,292.0,356.3,280.92
2016,9,20,16,45,665.0,54.5,4.1,17.0,240.5,289.45,221.72
2016,9,20,17,0,614.0,49.0,4.1,17.0,189.0,227.72,165.98
2016,9,20,17,15,529.5,42.0,4.05,16.5,140.5,162.89,109.58
2016,9,20,17,30,445.0,35.0,4.0,16.0,92.0,107.96,63.56
2016,9,20,17,45,288.0,23.5,3.95,15.5,54.0,51.41,19.53
2016,9,20,18,0,131.0,12.0,3.9,15.0,16.0,15.27,0.0
2016,9,20,18,15,65.5,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.5,15.0,4.1,11.0,27.5,20.82,0.0
2016,9,21,6,30,285.0,30.0,4.2,11.0,55.0,64.0,32.22
2016,9,21,6,45,392.5,41.0,4.3,11.5,100.5,113.16,72.33
2016,9,21,7,0,500.0,52.0,4.4,12.0,146.0,175.69,125.0
2016,9,21,7,15,568.0,59.0,4.45,12.0,197.0,235.47,179.04
2016,9,21,7,30,636.0,66.0,4.5,12.0,248.0,302.81,239.79
2016,9,21,7,45,683.5,70.5,4.6,12.5,300.0,366.14,296.44
2016,9,21,8,0,731.0,75.0,4.7,13.0,352.0,433.04,354.58
2016,9,21,8,15,762.5,79.0,4.7,13.0,402.0,495.41,408.04
2016,9,21,8,30,794.0,83.0,4.7,13.0,452.0,559.4,461.24
2016,9,21,8,45,510.0,160.5,4.75,13.5,406.5,502.14,412.9
2016,9,21,9,0,226.0,238.0,4.8,14.0,361.0,401.22,327.56
2016,9,21,9,15,555.5,164.0,4.8,14.0,496.5,588.9,482.15
2016,9,21,9,30,885.0,90.0,4.8,14.0,632.0,781.85,631.21
2016,9,21,9,45,907.5,87.5,4.85,14.5,671.0,831.34,664.58
2016,9,21,10,0,930.0,85.0,4.9,15.0,710.0,879.29,697.19
2016,9,21,10,15,939.0,86.5,4.95,15.0,739.5,918.15,724.24
2016,9,21,10,30,948.0,88.0,5.0,15.0,769.0,954.03,749.11
2016,9,21,10,45,957.0,87.5,5.05,15.5,792.5,984.47,768.59
2016,9,21,11,0,966.0,87.0,5.1,16.0,816.0,1011.51,785.64
2016,9,21,11,15,970.0,87.5,5.1,16.0,830.0,1031.33,798.77
2016,9,21,11,30,974.0,88.0,5.1,16.0,844.0,1047.28,809.34
2016,9,21,11,45,975.0,88.5,5.2,16.5,850.0,1056.34,814.53
2016,9,21,12,0,976.0,89.0,5.3,17.0,856.0,1061.33,817.07
2016,9,21,12,15,975.0,89.0,5.35,17.0,853.0,1059.71,816.35
2016,9,21,12,30,974.0,89.0,5.4,17.0,850.0,1054.0,812.98
2016,9,21,12,45,968.0,90.5,5.45,17.0,838.0,1041.12,804.75
2016,9,21,13,0,962.0,92.0,5.5,17.0,826.0,1024.35,793.94
2016,9,21,13,15,957.0,91.0,5.5,16.5,806.5,1001.95,780.39
2016,9,21,13,30,952.0,90.0,5.5,16.0,787.0,975.9,764.27
2016,9,21,13,45,947.0,87.5,5.55,16.0,761.0,944.65,743.25
2016,9,21,14,0,942.0,85.0,5.6,16.0,735.0,910.05,719.74
2016,9,21,14,15,932.0,83.5,5.55,16.0,701.0,869.27,691.02
2016,9,21,14,30,922.0,82.0,5.5,16.0,667.0,825.87,660.23
2016,9,21,14,45,910.0,80.0,5.45,16.0,627.5,778.01,625.88
2016,9,21,15,0,898.0,78.0,5.4,16.0,588.0,728.18,589.74
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.0,672.14,548.83
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,615.26,504.4
2016,9,21,15,45,838.5,69.5,5.25,14.5,449.0,556.19,456.77
2016,9,21,16,0,815.0,66.0,5.2,14.0,400.0,494.53,405.53
2016,9,21,16,15,779.5,62.0,5.1,13.5,348.0,427.64,348.26
2016,9,21,16,30,744.0,58.0,5.0,13.0,296.0,363.22,291.21
2016,9,21,16,45,691.0,53.0,4.95,13.0,243.0,294.71,229.14
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,231.51,170.85
2016,9,21,17,15,549.0,41.0,4.85,12.5,140.0,164.54,111.63
2016,9,21,17,30,460.0,34.0,4.8,12.0,90.0,107.98,63.6
2016,9,21,17,45,286.5,22.5,4.75,12.0,52.0,49.14,16.18
2016,9,21,18,0,113.0,11.0,4.7,12.0,14.0,13.51,0.0
2016,9,21,18,15,56.5,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.5,13.5,4.75,10.0,28.0,20.78,0.0
2016,9,22,6,30,345.0,27.0,4.7,10.0,56.0,67.44,31.93
2016,9,22,6,45,459.5,35.0,4.7,10.5,103.0,118.73,74.28
2016,9,22,7,0,574.0,43.0,4.7,11.0,150.0,183.59,129.37
2016,9,22,7,15,637.0,49.0,4.55,11.5,201.5,245.15,185.59
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,313.55,247.48
2016,9,22,7,45,746.5,58.0,4.25,12.5,306.0,378.33,305.46
2016,9,22,8,0,793.0,61.0,4.1,13.0,359.0,447.08,364.79
2016,9,22,8,15,819.5,64.0,4.0,13.5,408.5,508.86,416.71
2016,9,22,8,30,846.0,67.0,3.9,14.0,458.0,568.94,465.45
2016,9,22,8,45,866.0,69.5,3.85,14.5,504.0,627.19,511.07
2016,9,22,9,0,886.0,72.0,3.8,15.0,550.0,685.02,554.53
2016,9,22,9,15,900.0,74.0,3.75,15.5,591.0,737.21,590.56
2016,9,22,9,30,914.0,76.0,3.7,16.0,632.0,787.8,624.71
2016,9,22,9,45,923.0,77.5,3.7,16.5,667.0,831.93,653.81
2016,9,22,10,0,932.0,79.0,3.7,17.0,702.0,873.52,680.72
2016,9,22,10,15,939.5,80.5,3.7,17.0,730.5,911.05,705.79
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,945.51,728.59
2016,9,22,10,45,950.5,83.5,3.7,17.5,779.5,973.04,745.11
2016,9,22,11,0,954.0,85.0,3.7,18.0,800.0,996.96,759.15
2016,9,22,11,15,957.0,85.5,3.75,18.0,813.5,1015.53,771.38
2016,9,22,11,30,960.0,86.0,3.8,18.0,827.0,1030.27,781.16
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.0,1038.24,785.38
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,1042.18,787.06
2016,9,22,12,15,958.5,88.0,4.05,19.0,834.5,1040.97,786.57
2016,9,22,12,30,958.0,88.0,4.1,19.0,832.0,1035.73,783.56
2016,9,22,12,45,951.5,89.5,4.2,19.0,820.0,1022.44,775.55
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,1005.34,765.07
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,983.62,751.19
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,958.29,734.93
2016,9,22,13,45,927.5,88.5,4.5,19.0,744.0,926.53,714.69
2016,9,22,14,0,919.0,88.0,4.6,19.0,717.0,891.68,692.13
2016,9,22,14,15,909.0,86.5,4.65,18.5,684.0,851.6,666.55
2016,9,22,14,30,899.0,85.0,4.7,18.0,651.0,808.97,638.76
2016,9,22,14,45,882.5,84.0,4.8,18.0,611.0,759.73,604.7
2016,9,22,15,0,866.0,83.0,4.9,18.0,571.0,708.98,568.98
2016,9,22,15,15,847.0,80.5,4.9,17.5,526.5,657.28,531.4
2016,9,22,15,30,828.0,78.0,4.9,17.0,482.0,600.86,487.95
2016,9,22,15,45,800.0,75.0,4.95,17.0,433.0,538.52,437.71
2016,9,22,16,0,772.0,72.0,5.0,17.0,384.0,477.12,386.7
2016,9,22,16,15,734.5,67.5,4.95,16.5,332.5,411.16,330.98
2016,9,22,16,30,697.0,63.0,4.9,16.0,281.0,347.97,275.79
2016,9,22,16,45,641.5,57.0,4.85,15.5,229.5,280.81,216.21
2016,9,22,17,0,586.0,51.0,4.8,15.0,178.0,218.95,160.31
2016,9,22,17,15,493.0,43.0,4.65,14.5,130.0,153.28,103.22
2016,9,22,17,30,400.0,35.0,4.5,14.0,82.0,98.8,57.76
2016,9,22,17,45,200.0,17.5,4.4,13.5,41.0,35.69,7.94
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,12.0,2.7,10.5,26.0,19.22,0.0
2016,9,23,6,30,339.0,24.0,2.7,11.0,52.0,63.69,28.39
2016,9,23,6,45,445.5,32.5,2.7,12.0,96.5,113.91,70.23
2016,9,23,7,0,552.0,41.0,2.7,13.0,141.0,176.49,122.86
2016,9,23,7,15,613.5,46.5,2.6,13.5,191.0,235.66,176.21
2016,9,23,7,30,675.0,52.0,2.5,14.0,241.0,301.5,234.93
2016,9,23,7,45,717.5,55.5,2.4,14.5,291.5,363.6,289.66
2016,9,23,8,0,760.0,59.0,2.3,15.0,342.0,429.27,345.36
2016,9,23,8,15,787.0,62.0,2.2,15.5,390.0,489.42,394.69
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,547.98,440.85
2016,9,23,8,45,834.0,67.0,2.05,17.0,483.0,603.97,482.52
2016,9,23,9,0,854.0,69.0,2.0,18.0,528.0,659.63,521.94
2016,9,23,9,15,868.5,71.0,1.95,18.0,568.0,710.67,556.8
2016,9,23,9,30,883.0,73.0,1.9,18.0,608.0,760.25,589.97
2016,9,23,9,45,892.0,75.0,1.9,18.5,642.0,803.67,617.53
2016,9,23,10,0,901.0,77.0,1.9,19.0,676.0,844.67,643.03
2016,9,23,10,15,908.5,78.5,1.95,19.5,703.5,881.14,665.63
2016,9,23,10,30,916.0,80.0,2.0,20.0,731.0,914.66,686.09
2016,9,23,10,45,920.5,81.0,2.1,20.5,751.5,941.7,702.69
2016,9,23,11,0,925.0,82.0,2.2,21.0,772.0,965.3,717.05
2016,9,23,11,15,928.5,82.5,2.35,21.0,785.5,983.8,730.03
2016,9,23,11,30,932.0,83.0,2.5,21.0,799.0,998.59,740.71
2016,9,23,11,45,931.0,84.5,2.65,21.0,803.5,1006.34,746.9
2016,9,23,12,0,930.0,86.0,2.8,21.0,808.0,1010.19,750.67
2016,9,23,12,15,929.5,85.5,2.95,20.5,805.5,1008.34,752.24
2016,9,23,12,30,929.0,85.0,3.1,20.0,803.0,1002.59,751.33
2016,9,23,12,45,927.0,84.5,3.3,20.0,792.5,991.52,745.89
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,976.67,737.89
2016,9,23,13,15,920.5,83.0,3.6,20.0,763.5,955.22,724.7
2016,9,23,13,30,916.0,82.0,3.7,20.0,745.0,930.25,709.11
2016,9,23,13,45,910.5,80.5,3.8,20.0,719.5,900.45,690.12
2016,9,23,14,0,905.0,79.0,3.9,20.0,694.0,867.48,668.8
2016,9,23,14,15,658.0,162.0,3.9,20.0,598.0,735.93,575.89
2016,9,23,14,30,411.0,245.0,3.9,20.0,502.0,600.26,471.43
2016,9,23,14,45,629.5,160.5,3.95,20.0,525.5,659.79,521.95
2016,9,23,15,0,848.0,76.0,4.0,20.0,549.0,686.31,544.88
2016,9,23,15,15,828.5,73.5,3.95,19.5,505.0,631.56,505.06
2016,9,23,15,30,809.0,71.0,3.9,19.0,461.0,579.29,465.11
2016,9,23,15,45,782.5,67.5,3.9,18.5,413.5,518.31,417.28
2016,9,23,16,0,756.0,64.0,3.9,18.0,366.0,458.21,368.49
2016,9,23,16,15,718.0,60.0,3.85,17.5,316.0,393.65,314.39
2016,9,23,16,30,680.0,56.0,3.8,17.0,266.0,331.97,260.88
2016,9,23,16,45,630.5,50.0,3.75,17.0,216.5,267.64,203.6
2016,9,23,17,0,581.0,44.0,3.7,17.0,167.0,208.35,149.88
2016,9,23,17,15,490.5,36.5,3.6,16.5,120.5,144.64,94.98
2016,9,23,17,30,400.0,29.0,3.5,16.0,74.0,91.69,51.13
2016,9,23,17,45,200.0,14.5,3.4,15.5,37.0,31.85,2.74
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,1.55,12.5,26.0,19.27,0.0
2016,9,24,6,30,382.0,22.0,1.5,13.0,52.0,66.12,27.3
2016,9,24,6,45,488.0,29.5,1.5,14.0,98.0,117.98,70.98
2016,9,24,7,0,594.0,37.0,1.5,15.0,144.0,182.17,124.64
2016,9,24,7,15,655.0,42.0,1.45,15.5,194.5,243.1,179.0
2016,9,24,7,30,716.0,47.0,1.4,16.0,245.0,310.59,238.35
2016,9,24,7,45,755.5,51.0,1.35,16.5,296.5,374.25,293.46
2016,9,24,8,0,795.0,55.0,1.3,17.0,348.0,441.11,348.94
2016,9,24,8,15,822.0,57.5,1.3,17.5,397.0,500.26,396.61
2016,9,24,8,30,849.0,60.0,1.3,18.0,446.0,562.25,444.45
2016,9,24,8,45,868.5,62.0,1.35,19.0,492.0,619.6,486.44
2016,9,24,9,0,888.0,64.0,1.4,20.0,538.0,676.47,525.96
2016,9,24,9,15,902.0,66.0,1.35,20.5,578.5,728.58,559.28
2016,9,24,9,30,916.0,68.0,1.3,21.0,619.0,779.08,590.65
2016,9,24,9,45,928.0,68.0,1.3,21.5,654.0,823.77,617.95
2016,9,24,10,0,940.0,68.0,1.3,22.0,689.0,866.12,643.27
2016,9,24,10,15,947.0,69.0,1.3,22.5,717.0,902.7,664.45
2016,9,24,10,30,954.0,70.0,1.3,23.0,745.0,936.16,683.42
2016,9,24,10,45,958.0,71.0,1.35,23.5,765.5,963.55,699.15
2016,9,24,11,0,962.0,72.0,1.4,24.0,786.0,987.33,712.62
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.0,1005.36,723.94
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,1019.51,732.99
2016,9,24,11,45,967.5,73.5,1.6,24.5,816.5,1027.75,737.83
2016,9,24,12,0,968.0,74.0,1.7,25.0,821.0,1031.95,740.3
2016,9,24,12,15,967.0,74.0,1.8,25.0,818.0,1030.05,740.52
2016,9,24,12,30,966.0,74.0,1.9,25.0,815.0,1024.11,738.33
2016,9,24,12,45,955.5,78.0,2.0,25.0,802.5,1009.68,730.84
2016,9,24,13,0,945.0,82.0,2.1,25.0,790.0,991.51,721.03
2016,9,24,13,15,940.0,81.5,2.15,25.0,771.0,969.74,708.35
2016,9,24,13,30,935.0,81.0,2.2,25.0,752.0,944.4,693.36
2016,9,24,13,45,926.0,80.5,2.3,25.0,725.5,912.11,674.22
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,876.79,652.87
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,836.68,627.61
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,794.05,600.35
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,745.42,568.51
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,695.18,535.02
2016,9,24,15,15,848.0,71.5,2.65,24.5,509.5,639.88,497.27
2016,9,24,15,30,829.0,69.0,2.7,24.0,465.0,583.97,456.48
2016,9,24,15,45,788.5,69.5,2.75,24.0,414.5,521.75,408.44
2016,9,24,16,0,748.0,70.0,2.8,24.0,364.0,458.71,358.35
2016,9,24,16,15,709.0,65.5,2.85,23.0,314.0,393.59,306.31
2016,9,24,16,30,670.0,61.0,2.9,22.0,264.0,331.48,254.56
2016,9,24,16,45,590.5,57.0,3.0,21.0,211.5,260.58,194.91
2016,9,24,17,0,511.0,53.0,3.1,20.0,159.0,197.77,141.14
2016,9,24,17,15,416.0,43.0,3.15,19.0,113.0,134.77,88.5
2016,9,24,17,30,321.0,33.0,3.2,18.0,67.0,83.38,46.88
2016,9,24,17,45,160.5,16.5,3.3,17.5,33.5,29.94,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,16.5,23.0,17.99,0.0
2016,9,25,6,30,285.0,24.0,1.1,17.0,46.0,57.55,23.13
2016,9,25,6,45,392.0,35.0,1.1,17.5,90.0,107.6,65.39
2016,9,25,7,0,499.0,46.0,1.1,18.0,134.0,169.77,116.25
2016,9,25,7,15,566.5,54.0,1.05,19.0,184.5,230.15,168.12
2016,9,25,7,30,634.0,62.0,1.0,20.0,235.0,298.06,225.51
2016,9,25,7,45,674.5,68.0,1.0,21.0,285.5,359.79,277.02
2016,9,25,8,0,715.0,74.0,1.0,22.0,336.0,424.99,329.14
2016,9,25,8,15,746.5,78.5,0.95,22.5,385.0,485.97,376.38
2016,9,25,8,30,778.0,83.0,0.9,23.0,434.0,549.43,423.39
2016,9,25,8,45,793.5,88.5,0.9,23.5,478.0,605.21,463.29
2016,9,25,9,0,809.0,94.0,0.9,24.0,522.0,660.32,501.28
2016,9,25,9,15,825.5,96.5,0.85,24.5,563.0,711.88,534.22
2016,9,25,9,30,842.0,99.0,0.8,25.0,604.0,762.23,564.46
2016,9,25,9,45,869.0,95.5,0.75,26.0,642.0,807.19,589.21
2016,9,25,10,0,896.0,92.0,0.7,27.0,680.0,856.08,615.77
2016,9,25,10,15,904.0,93.5,0.7,27.5,708.5,892.67,635.93
2016,9,25,10,30,912.0,95.0,0.7,28.0,737.0,926.34,654.18
2016,9,25,10,45,884.0,111.5,0.7,28.5,748.5,940.7,660.45
2016,9,25,11,0,856.0,128.0,0.7,29.0,760.0,958.33,669.04
2016,9,25,11,15,860.0,129.0,0.65,29.0,773.0,976.94,678.5
2016,9,25,11,30,864.0,130.0,0.6,29.0,786.0,992.04,685.83
2016,9,25,11,45,836.5,144.5,0.55,29.5,783.0,987.96,680.46
2016,9,25,12,0,809.0,159.0,0.5,30.0,780.0,979.63,673.0
2016,9,25,12,15,807.5,159.0,0.45,30.0,777.0,977.29,670.67
2016,9,25,12,30,806.0,159.0,0.4,30.0,774.0,971.44,666.3
2016,9,25,12,45,825.0,147.5,0.35,30.5,769.0,969.38,663.05
2016,9,25,13,0,844.0,136.0,0.3,31.0,764.0,963.19,657.48
2016,9,25,13,15,837.5,134.5,0.4,30.5,745.0,940.22,647.87
2016,9,25,13,30,831.0,133.0,0.5,30.0,726.0,914.06,636.46
2016,9,25,13,45,788.0,145.0,0.6,30.0,691.0,871.75,613.56
2016,9,25,14,0,745.0,157.0,0.7,30.0,656.0,824.48,587.16
2016,9,25,14,15,731.0,153.5,0.85,29.5,623.0,783.42,565.91
2016,9,25,14,30,717.0,150.0,1.0,29.0,590.0,740.64,542.53
2016,9,25,14,45,686.0,149.0,1.15,29.0,549.0,686.5,508.22
2016,9,25,15,0,655.0,148.0,1.3,29.0,508.0,632.52,472.77
2016,9,25,15,15,629.5,141.5,1.4,28.5,464.5,577.01,435.61
2016,9,25,15,30,604.0,135.0,1.5,28.0,421.0,522.06,397.38
2016,9,25,15,45,581.0,124.5,1.65,27.5,376.0,465.35,356.59
2016,9,25,16,0,558.0,114.0,1.8,27.0,331.0,409.68,314.78
2016,9,25,16,15,513.5,104.0,1.9,26.0,282.5,343.86,264.02
2016,9,25,16,30,469.0,94.0,2.0,25.0,234.0,285.2,216.94
2016,9,25,16,45,429.5,79.0,2.15,24.0,188.5,227.48,169.11
2016,9,25,17,0,390.0,64.0,2.3,23.0,143.0,174.06,123.68
2016,9,25,17,15,302.5,49.0,2.25,22.0,99.5,115.61,76.05
2016,9,25,17,30,215.0,34.0,2.2,21.0,56.0,68.04,38.11
2016,9,25,17,45,107.5,17.0,2.2,20.5,28.0,25.21,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,12.0,1.05,14.5,21.0,16.97,0.0
2016,9,26,6,30,240.0,24.0,1.1,15.0,42.0,52.56,20.17
2016,9,26,6,45,352.0,36.0,1.15,16.0,85.0,101.91,62.68
2016,9,26,7,0,464.0,48.0,1.2,17.0,128.0,163.75,112.99
2016,9,26,7,15,534.0,56.0,1.2,17.5,177.5,222.75,164.08
2016,9,26,7,30,604.0,64.0,1.2,18.0,227.0,289.59,221.42
2016,9,26,7,45,651.5,69.5,1.2,19.0,277.5,351.91,273.86
2016,9,26,8,0,699.0,75.0,1.2,20.0,328.0,418.51,327.69
2016,9,26,8,15,731.0,79.5,1.15,20.5,377.0,478.73,375.07
2016,9,26,8,30,763.0,84.0,1.1,21.0,426.0,541.62,422.46
2016,9,26,8,45,787.5,87.0,1.1,22.0,472.0,599.51,463.78
2016,9,26,9,0,812.0,90.0,1.1,23.0,518.0,657.57,503.57
2016,9,26,9,15,829.0,93.0,1.05,23.5,558.5,710.06,537.52
2016,9,26,9,30,846.0,96.0,1.0,24.0,599.0,761.38,568.91
2016,9,26,9,45,858.0,98.0,1.0,25.0,634.0,806.1,594.62
2016,9,26,10,0,870.0,100.0,1.0,26.0,669.0,842.65,614.49
2016,9,26,10,15,879.0,102.0,0.95,26.0,697.0,879.78,636.15
2016,9,26,10,30,888.0,104.0,0.9,26.0,725.0,914.14,655.73
2016,9,26,10,45,892.5,106.0,0.85,26.5,745.5,941.4,669.35
2016,9,26,11,0,897.0,108.0,0.8,27.0,766.0,965.31,680.8
2016,9,26,11,15,901.0,108.5,0.8,27.0,779.5,983.59,691.14
2016,9,26,11,30,905.0,109.0,0.8,27.0,793.0,998.28,699.43
2016,9,26,11,45,905.0,110.0,0.85,27.5,797.5,1005.96,703.29
2016,9,26,12,0,905.0,111.0,0.9,28.0,802.0,1009.84,705.05
2016,9,26,12,15,904.0,111.0,0.95,27.5,799.0,1007.83,706.21
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,1002.04,705.25
2016,9,26,12,45,925.0,98.5,1.05,27.0,791.5,1000.4,705.6
2016,9,26,13,0,947.0,86.0,1.1,27.0,787.0,994.25,703.24
2016,9,26,13,15,942.0,85.0,1.15,27.0,768.0,971.72,690.86
2016,9,26,13,30,937.0,84.0,1.2,27.0,749.0,945.62,676.4
2016,9,26,13,45,929.5,83.0,1.25,27.0,722.5,913.91,658.31
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,879.07,638.07
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,838.71,614.57
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,795.81,589.06
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,747.1,558.09
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,696.7,525.49
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,641.08,488.36
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,587.87,450.55
2016,9,26,15,45,810.0,66.5,1.35,25.0,412.5,525.89,404.4
2016,9,26,16,0,784.0,63.0,1.4,25.0,364.0,464.67,357.03
2016,9,26,16,15,746.0,59.0,1.35,24.5,313.0,398.79,304.57
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,335.74,252.35
2016,9,26,16,45,650.5,49.5,1.3,23.5,211.0,268.08,195.35
2016,9,26,17,0,593.0,44.0,1.3,23.0,160.0,206.37,142.15
2016,9,26,17,15,495.5,35.5,1.3,22.0,112.5,140.54,87.9
2016,9,26,17,30,398.0,27.0,1.3,21.0,65.0,86.16,43.69
2016,9,26,17,45,199.0,13.5,1.3,20.0,32.5,28.52,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,17.2,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,55.91,18.73
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,106.46,63.5
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,169.02,114.29
2016,9,27,7,15,580.5,48.5,0.7,19.5,178.5,228.49,165.5
2016,9,27,7,30,648.0,55.0,0.6,20.0,228.0,294.91,221.79
2016,9,27,7,45,690.5,60.5,0.55,21.0,278.5,357.5,273.51
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,423.71,325.66
2016,9,27,8,15,763.5,69.5,0.4,22.5,377.5,484.68,371.81
2016,9,27,8,30,794.0,73.0,0.3,23.0,426.0,547.11,416.7
2016,9,27,8,45,815.0,76.0,0.25,23.5,471.0,604.14,456.2
2016,9,27,9,0,836.0,79.0,0.2,24.0,516.0,660.95,493.9
2016,9,27,9,15,852.0,81.5,0.2,24.5,556.5,708.69,523.33
2016,9,27,9,30,868.0,84.0,0.2,25.0,597.0,758.99,553.45
2016,9,27,9,45,886.0,83.0,0.2,25.5,633.0,805.3,580.29
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,849.82,605.51
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,886.47,628.49
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,920.16,649.86
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,947.4,666.1
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,971.19,680.36
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,989.4,692.69
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,1003.87,702.93
2016,9,27,11,45,938.0,88.5,0.9,27.0,796.5,1012.1,709.54
2016,9,27,12,0,939.0,89.0,1.0,27.0,801.0,1016.41,713.94
2016,9,27,12,15,938.0,88.5,1.1,27.0,798.0,1013.71,714.18
2016,9,27,12,30,937.0,88.0,1.2,27.0,795.0,1007.08,712.14
2016,9,27,12,45,936.0,87.0,1.35,27.0,784.5,996.0,708.21
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,981.06,701.79
2016,9,27,13,15,930.5,85.0,1.55,26.5,755.0,959.14,690.82
2016,9,27,13,30,926.0,84.0,1.6,26.0,736.0,933.67,677.58
2016,9,27,13,45,918.0,83.0,1.7,26.0,709.5,901.75,659.32
2016,9,27,14,0,910.0,82.0,1.8,26.0,683.0,866.78,638.84
2016,9,27,14,15,899.5,80.5,1.85,26.0,650.0,826.36,613.92
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,783.5,587.03
2016,9,27,14,45,874.5,77.0,1.95,26.0,577.5,734.92,555.78
2016,9,27,15,0,860.0,75.0,2.0,26.0,538.0,684.74,522.85
2016,9,27,15,15,840.5,72.5,2.0,25.5,494.0,629.46,484.85
2016,9,27,15,30,821.0,70.0,2.0,25.0,450.0,576.68,446.49
2016,9,27,15,45,793.5,67.0,2.05,24.5,401.5,515.25,400.5
2016,9,27,16,0,766.0,64.0,2.1,24.0,353.0,454.77,353.38
2016,9,27,16,15,726.5,59.5,2.1,23.5,303.0,388.76,300.02
2016,9,27,16,30,687.0,55.0,2.1,23.0,253.0,325.82,247.14
2016,9,27,16,45,627.0,49.5,2.15,22.5,202.5,258.75,189.9
2016,9,27,17,0,567.0,44.0,2.2,22.0,152.0,198.51,137.41
2016,9,27,17,15,466.0,35.0,2.15,21.0,105.5,132.92,83.14
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,79.73,39.28
2016,9,27,17,45,182.5,13.0,2.1,19.0,29.5,25.25,0.0
2016,9,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,147.0,11.0,2.45,14.5,20.5,17.29,0.0
2016,9,28,6,30,294.0,22.0,2.4,15.0,41.0,56.07,16.7
2016,9,28,6,45,411.5,31.5,2.4,15.5,85.0,107.66,64.58
2016,9,28,7,0,529.0,41.0,2.4,16.0,129.0,171.73,117.66
2016,9,28,7,15,597.5,47.0,2.35,16.5,179.0,231.34,170.52
2016,9,28,7,30,666.0,53.0,2.3,17.0,229.0,299.05,230.01
2016,9,28,7,45,709.0,57.5,2.25,17.5,279.5,361.73,284.69
2016,9,28,8,0,752.0,62.0,2.2,18.0,330.0,428.03,340.38
2016,9,28,8,15,782.0,65.5,2.2,18.5,379.0,489.65,390.59
2016,9,28,8,30,812.0,69.0,2.2,19.0,428.0,552.64,439.95
2016,9,28,8,45,834.0,71.5,2.25,19.5,473.0,610.5,483.91
2016,9,28,9,0,856.0,74.0,2.3,20.0,518.0,664.37,523.66
2016,9,28,9,15,871.0,76.5,2.35,20.5,558.5,716.05,558.65
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,766.28,591.86
2016,9,28,9,45,897.5,80.0,2.45,21.5,633.5,810.26,620.16
2016,9,28,10,0,909.0,81.0,2.5,22.0,668.0,851.95,646.56
2016,9,28,10,15,917.0,82.5,2.6,22.0,696.0,888.66,670.96
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,922.4,693.33
2016,9,28,10,45,929.5,85.0,2.8,22.0,744.0,949.21,711.04
2016,9,28,11,0,934.0,86.0,2.9,22.0,764.0,972.52,726.54
2016,9,28,11,15,937.0,86.5,2.95,22.0,777.0,990.23,737.99
2016,9,28,11,30,940.0,87.0,3.0,22.0,790.0,1004.17,747.1
2016,9,28,11,45,941.0,87.5,3.1,22.0,794.5,1012.33,752.97
2016,9,28,12,0,942.0,88.0,3.2,22.0,799.0,1016.56,756.44
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.0,1014.35,755.38
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,1008.19,751.91
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,994.92,743.84
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,977.89,733.4
2016,9,28,13,15,924.5,88.0,3.4,21.5,749.5,955.07,720.17
2016,9,28,13,30,919.0,87.0,3.4,21.0,730.0,928.77,704.59
2016,9,28,13,45,912.0,85.5,3.45,21.0,703.5,897.27,684.36
2016,9,28,14,0,905.0,84.0,3.5,21.0,677.0,862.7,661.91
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.0,822.41,636.22
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,779.69,608.49
2016,9,28,14,45,869.0,79.0,3.5,20.0,571.5,730.94,574.83
2016,9,28,15,0,854.0,77.0,3.5,20.0,532.0,680.63,539.61
2016,9,28,15,15,834.0,74.5,3.5,19.5,488.0,628.86,501.86
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,572.58,458.98
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,510.44,409.28
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,449.48,358.95
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,383.27,303.45
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,320.38,248.85
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,252.75,189.62
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,191.71,135.45
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,125.92,80.19
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,73.09,35.38
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,23.66,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,11.0,3.15,11.0,18.5,15.97,0.0
2016,9,29,6,30,236.0,22.0,3.2,11.0,37.0,49.7,12.6
2016,9,29,6,45,360.0,33.0,3.25,11.5,80.0,100.56,61.72
2016,9,29,7,0,484.0,44.0,3.3,12.0,123.0,164.47,115.06
2016,9,29,7,15,556.0,51.0,3.25,12.5,172.5,224.01,168.4
2016,9,29,7,30,628.0,58.0,3.2,13.0,222.0,291.56,228.63
2016,9,29,7,45,402.5,100.0,3.2,13.5,213.0,278.85,225.26
2016,9,29,8,0,177.0,142.0,3.2,14.0,204.0,230.51,188.09
2016,9,29,8,15,481.0,109.0,3.15,14.5,311.5,376.74,309.05
2016,9,29,8,30,785.0,76.0,3.1,15.0,419.0,544.59,443.72
2016,9,29,8,45,808.0,78.5,3.1,16.0,464.5,601.76,486.78
2016,9,29,9,0,831.0,81.0,3.1,17.0,510.0,658.88,528.8
2016,9,29,9,15,847.0,83.5,3.1,17.0,550.0,710.61,566.15
2016,9,29,9,30,863.0,86.0,3.1,17.0,590.0,756.1,597.76
2016,9,29,9,45,880.0,85.5,3.1,17.5,625.0,801.81,628.01
2016,9,29,10,0,897.0,85.0,3.1,18.0,660.0,845.67,656.45
2016,9,29,10,15,905.0,86.5,3.1,18.0,687.5,881.93,680.47
2016,9,29,10,30,913.0,88.0,3.1,18.0,715.0,915.25,702.38
2016,9,29,10,45,918.5,88.5,3.15,18.5,735.5,942.02,718.72
2016,9,29,11,0,924.0,89.0,3.2,19.0,756.0,965.39,732.75
2016,9,29,11,15,927.0,89.5,3.2,19.0,768.5,982.86,743.85
2016,9,29,11,30,930.0,90.0,3.2,19.0,781.0,996.59,752.58
2016,9,29,11,45,930.0,90.5,3.25,19.0,785.5,1003.63,757.35
2016,9,29,12,0,930.0,91.0,3.3,19.0,790.0,1006.79,759.71
2016,9,29,12,15,929.0,91.0,3.3,19.0,786.0,1004.5,758.2
2016,9,29,12,30,928.0,91.0,3.3,19.0,782.0,998.33,754.26
2016,9,29,12,45,921.5,92.0,3.35,19.0,770.0,984.25,745.51
2016,9,29,13,0,915.0,93.0,3.4,19.0,758.0,966.51,734.43
2016,9,29,13,15,909.5,92.5,3.4,18.5,738.5,944.46,721.5
2016,9,29,13,30,904.0,92.0,3.4,18.0,719.0,919.0,706.22
2016,9,29,13,45,895.0,91.0,3.45,18.0,692.5,886.66,685.1
2016,9,29,14,0,886.0,90.0,3.5,18.0,666.0,851.43,661.84
2016,9,29,14,15,874.5,88.0,3.5,17.5,632.5,810.36,635.16
2016,9,29,14,30,863.0,86.0,3.5,17.0,599.0,767.0,606.49
2016,9,29,14,45,847.0,83.5,3.55,17.0,559.5,722.35,575.56
2016,9,29,15,0,831.0,81.0,3.6,17.0,520.0,671.24,539.34
2016,9,29,15,15,810.0,78.5,3.6,16.5,476.0,615.83,497.82
2016,9,29,15,30,789.0,76.0,3.6,16.0,432.0,560.1,454.68
2016,9,29,15,45,758.5,72.0,3.65,16.0,384.0,497.6,404.09
2016,9,29,16,0,728.0,68.0,3.7,16.0,336.0,436.47,352.99
2016,9,29,16,15,685.0,63.5,3.65,15.5,286.0,371.19,297.44
2016,9,29,16,30,642.0,59.0,3.6,15.0,236.0,310.21,243.71
2016,9,29,16,45,574.5,52.5,3.55,14.5,186.5,242.67,183.92
2016,9,29,17,0,507.0,46.0,3.5,14.0,137.0,182.46,130.02
2016,9,29,17,15,396.0,36.0,3.4,13.5,93.0,118.21,75.69
2016,9,29,17,30,285.0,26.0,3.3,13.0,49.0,66.49,30.37
2016,9,29,17,45,142.5,13.0,3.25,13.0,24.5,21.7,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
