Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,10.5,2.95,10.0,17.5,15.32,0.0
2016,9,30,6,30,228.0,21.0,3.0,10.0,35.0,47.71,8.76
2016,9,30,6,45,353.0,32.0,3.15,10.5,77.0,98.46,60.23
2016,9,30,7,0,478.0,43.0,3.3,11.0,119.0,162.08,113.57
2016,9,30,7,15,551.0,50.0,3.35,11.5,168.0,221.47,166.97
2016,9,30,7,30,624.0,57.0,3.4,12.0,217.0,289.0,227.49
2016,9,30,7,45,674.5,61.5,3.45,12.5,268.0,351.48,283.42
2016,9,30,8,0,725.0,66.0,3.5,13.0,319.0,419.29,342.15
2016,9,30,8,15,757.0,69.5,3.55,13.0,367.5,480.42,394.54
2016,9,30,8,30,789.0,73.0,3.6,13.0,416.0,543.16,446.66
2016,9,30,8,45,813.5,75.5,3.65,13.5,462.0,601.34,492.83
2016,9,30,9,0,838.0,78.0,3.7,14.0,508.0,659.61,537.67
2016,9,30,9,15,855.0,80.5,3.65,14.0,548.5,707.84,572.85
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,758.76,608.99
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.0,804.2,639.6
2016,9,30,10,0,899.0,86.0,3.6,15.0,659.0,847.53,668.26
2016,9,30,10,15,908.5,87.5,3.6,15.0,687.5,885.04,693.69
2016,9,30,10,30,918.0,89.0,3.6,15.0,716.0,919.69,716.98
2016,9,30,10,45,922.5,90.5,3.6,15.5,736.5,946.73,733.48
2016,9,30,11,0,927.0,92.0,3.6,16.0,757.0,970.3,747.56
2016,9,30,11,15,931.0,92.5,3.6,15.5,770.5,988.66,760.92
2016,9,30,11,30,935.0,93.0,3.6,15.0,784.0,1003.3,771.89
2016,9,30,11,45,936.5,93.5,3.65,15.0,789.0,1011.73,777.68
2016,9,30,12,0,938.0,94.0,3.7,15.0,794.0,1016.26,780.99
2016,9,30,12,15,937.5,94.0,3.7,15.0,791.0,1014.36,779.71
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,1008.55,775.93
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.0,996.75,768.55
2016,9,30,13,0,934.0,92.0,3.8,15.0,766.0,981.12,758.68
2016,9,30,13,15,571.5,209.5,3.8,15.0,619.0,770.33,607.81
2016,9,30,13,30,209.0,327.0,3.8,15.0,472.0,538.13,426.31
2016,9,30,13,45,357.5,275.0,3.8,15.0,510.5,615.33,490.78
2016,9,30,14,0,506.0,223.0,3.8,15.0,549.0,682.86,545.3
2016,9,30,14,15,516.0,206.5,3.7,14.5,525.0,654.76,525.5
2016,9,30,14,30,526.0,190.0,3.6,14.0,501.0,624.12,504.04
2016,9,30,14,45,425.5,201.0,3.55,14.0,441.5,540.31,438.28
2016,9,30,15,0,325.0,212.0,3.5,14.0,382.0,454.53,370.22
2016,9,30,15,15,282.5,198.0,3.45,13.5,337.0,396.46,324.76
2016,9,30,15,30,240.0,184.0,3.4,13.0,292.0,341.77,281.0
2016,9,30,15,45,235.0,163.5,3.4,13.0,259.0,303.84,250.07
2016,9,30,16,0,230.0,143.0,3.4,13.0,226.0,266.06,218.46
2016,9,30,16,15,212.5,124.0,3.35,12.5,192.0,224.81,183.55
2016,9,30,16,30,195.0,105.0,3.3,12.0,158.0,185.33,149.33
2016,9,30,16,45,171.5,84.5,3.25,12.0,124.0,144.28,113.07
2016,9,30,17,0,148.0,64.0,3.2,12.0,90.0,106.0,79.03
2016,9,30,17,15,108.5,44.5,3.1,11.5,60.5,68.72,46.88
2016,9,30,17,30,69.0,25.0,3.0,11.0,31.0,35.12,14.85
2016,9,30,17,45,34.5,12.5,2.95,11.0,15.5,14.08,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,15.06,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,46.25,4.57
2016,10,1,6,45,346.0,32.0,1.15,10.0,75.5,97.35,59.32
2016,10,1,7,0,476.0,43.0,1.2,11.0,118.0,161.62,112.67
2016,10,1,7,15,551.5,50.5,1.25,11.5,167.5,222.1,166.31
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,291.03,227.03
2016,10,1,7,45,677.0,62.5,1.4,12.5,267.5,354.22,282.59
2016,10,1,8,0,727.0,67.0,1.5,13.0,318.0,421.0,339.43
2016,10,1,8,15,759.5,71.0,1.55,13.5,367.0,483.01,390.53
2016,10,1,8,30,792.0,75.0,1.6,14.0,416.0,546.67,441.05
2016,10,1,8,45,816.5,77.5,1.65,14.5,461.5,604.95,485.77
2016,10,1,9,0,841.0,80.0,1.7,15.0,507.0,663.3,529.09
2016,10,1,9,15,857.5,82.0,1.7,15.0,547.5,715.08,565.61
2016,10,1,9,30,874.0,84.0,1.7,15.0,588.0,760.6,596.42
2016,10,1,9,45,891.5,84.0,1.75,15.5,623.5,807.49,627.15
2016,10,1,10,0,909.0,84.0,1.8,16.0,659.0,852.51,656.11
2016,10,1,10,15,917.0,85.0,1.85,16.0,687.0,888.37,679.72
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,921.25,701.31
2016,10,1,10,45,931.0,87.0,2.0,16.5,735.5,949.14,718.75
2016,10,1,11,0,937.0,88.0,2.1,17.0,756.0,973.6,733.93
2016,10,1,11,15,940.5,88.5,2.2,17.0,769.0,991.55,746.22
2016,10,1,11,30,944.0,89.0,2.3,17.0,782.0,1005.72,756.2
2016,10,1,11,45,944.5,89.5,2.45,17.5,786.5,1013.17,760.97
2016,10,1,12,0,945.0,90.0,2.6,18.0,791.0,1016.67,763.27
2016,10,1,12,15,944.5,89.5,2.65,18.0,787.5,1014.11,762.09
2016,10,1,12,30,944.0,89.0,2.7,18.0,784.0,1007.6,758.48
2016,10,1,12,45,942.0,88.0,2.8,18.0,772.5,995.18,751.54
2016,10,1,13,0,940.0,87.0,2.9,18.0,761.0,978.93,742.11
2016,10,1,13,15,935.0,86.5,2.95,17.5,741.5,956.77,729.67
2016,10,1,13,30,930.0,86.0,3.0,17.0,722.0,931.09,714.81
2016,10,1,13,45,922.5,84.5,3.1,17.0,695.5,898.73,694.25
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,863.29,671.37
2016,10,1,14,15,904.0,81.0,3.25,17.0,635.0,821.61,643.49
2016,10,1,14,30,893.0,79.0,3.3,17.0,601.0,777.52,613.58
2016,10,1,14,45,878.0,77.0,3.35,17.0,561.5,728.38,579.55
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,677.7,543.85
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,624.94,504.65
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,567.77,460.51
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,504.63,409.31
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,442.75,357.41
2016,10,1,16,15,717.5,58.5,3.55,15.5,284.0,375.7,300.19
2016,10,1,16,30,674.0,54.0,3.5,15.0,233.0,312.2,244.07
2016,10,1,16,45,605.0,48.0,3.45,14.5,182.5,243.28,182.81
2016,10,1,17,0,536.0,42.0,3.4,14.0,132.0,182.62,128.27
2016,10,1,17,15,415.0,32.5,3.25,13.5,87.5,116.03,72.14
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,62.09,20.86
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,19.83,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,2.5,1.9,9.5,2.5,2.38,0.0
2016,10,2,6,30,0.0,5.0,2.0,10.0,5.0,4.62,0.0
2016,10,2,6,45,0.0,11.5,2.15,10.5,11.5,10.65,3.02
2016,10,2,7,0,0.0,18.0,2.3,11.0,18.0,16.68,8.55
2016,10,2,7,15,0.0,26.5,2.35,11.0,26.5,24.58,15.57
2016,10,2,7,30,0.0,35.0,2.4,11.0,35.0,32.49,22.55
2016,10,2,7,45,0.0,43.0,2.45,11.5,43.0,39.93,28.98
2016,10,2,8,0,0.0,51.0,2.5,12.0,51.0,47.39,35.3
2016,10,2,8,15,33.5,113.5,2.5,12.0,128.0,129.23,105.1
2016,10,2,8,30,67.0,176.0,2.5,12.0,205.0,216.51,177.84
2016,10,2,8,45,33.5,159.5,2.5,12.5,174.0,180.25,146.65
2016,10,2,9,0,0.0,143.0,2.5,13.0,143.0,136.16,108.92
2016,10,2,9,15,407.0,121.5,2.5,13.0,354.5,434.18,359.24
2016,10,2,9,30,814.0,100.0,2.5,13.0,566.0,737.75,592.73
2016,10,2,9,45,539.5,192.0,2.5,13.5,508.5,651.38,520.87
2016,10,2,10,0,265.0,284.0,2.5,14.0,451.0,534.28,425.22
2016,10,2,10,15,577.5,190.5,2.5,14.0,574.5,724.33,575.08
2016,10,2,10,30,890.0,97.0,2.5,14.0,698.0,901.74,700.91
2016,10,2,10,45,903.0,95.5,2.55,14.5,720.5,932.23,718.6
2016,10,2,11,0,916.0,94.0,2.6,15.0,743.0,959.67,735.57
2016,10,2,11,15,919.5,94.5,2.65,15.0,755.5,977.22,747.2
2016,10,2,11,30,923.0,95.0,2.7,15.0,768.0,991.08,756.53
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.0,998.69,761.79
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,1002.44,764.64
2016,10,2,12,15,925.0,95.0,2.85,15.0,774.0,999.93,763.43
2016,10,2,12,30,924.0,95.0,2.9,15.0,770.0,993.55,759.79
2016,10,2,12,45,917.5,96.0,3.0,15.0,757.5,979.31,751.36
2016,10,2,13,0,911.0,97.0,3.1,15.0,745.0,961.45,740.54
2016,10,2,13,15,905.0,96.0,3.15,15.0,725.0,938.28,725.69
2016,10,2,13,30,899.0,95.0,3.2,15.0,705.0,911.74,708.51
2016,10,2,13,45,890.0,93.5,3.3,15.0,678.0,878.84,687.12
2016,10,2,14,0,881.0,92.0,3.4,15.0,651.0,843.07,663.52
2016,10,2,14,15,584.0,171.5,3.4,14.5,534.0,673.36,539.59
2016,10,2,14,30,287.0,251.0,3.4,14.0,417.0,496.15,400.2
2016,10,2,14,45,288.5,232.0,3.4,14.0,389.5,463.97,376.71
2016,10,2,15,0,290.0,213.0,3.4,14.0,362.0,430.86,351.35
2016,10,2,15,15,539.0,144.0,3.4,14.0,390.0,507.44,415.69
2016,10,2,15,30,788.0,75.0,3.4,14.0,418.0,551.95,451.78
2016,10,2,15,45,761.5,70.0,3.45,14.0,370.5,490.71,401.09
2016,10,2,16,0,735.0,65.0,3.5,14.0,323.0,430.45,350.06
2016,10,2,16,15,690.0,60.5,3.45,13.5,273.0,364.29,293.09
2016,10,2,16,30,645.0,56.0,3.4,13.0,223.0,302.77,238.23
2016,10,2,16,45,577.5,49.0,3.35,13.0,174.0,235.14,177.36
2016,10,2,17,0,510.0,42.0,3.3,13.0,125.0,174.89,122.8
2016,10,2,17,15,386.5,32.0,3.15,12.5,82.0,109.3,67.53
2016,10,2,17,30,263.0,22.0,3.0,12.0,39.0,56.21,13.7
2016,10,2,17,45,131.5,11.0,2.95,11.5,19.5,18.11,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,0.85,9.0,6.0,5.72,0.0
2016,10,3,6,30,0.0,12.0,0.9,9.0,12.0,11.13,0.0
2016,10,3,6,45,0.0,28.5,1.0,9.5,28.5,26.77,16.07
2016,10,3,7,0,0.0,45.0,1.1,10.0,45.0,42.62,30.65
2016,10,3,7,15,1.0,65.0,1.15,10.0,65.5,62.35,48.09
2016,10,3,7,30,2.0,85.0,1.2,10.0,86.0,82.24,65.47
2016,10,3,7,45,8.0,103.0,1.3,10.5,106.0,102.26,82.51
2016,10,3,8,0,14.0,121.0,1.4,11.0,126.0,123.02,99.92
2016,10,3,8,15,7.0,111.5,1.5,11.0,114.0,109.64,88.42
2016,10,3,8,30,0.0,102.0,1.6,11.0,102.0,96.08,76.69
2016,10,3,8,45,0.0,125.5,1.75,11.5,125.5,119.09,95.67
2016,10,3,9,0,0.0,149.0,1.9,12.0,149.0,142.3,114.48
2016,10,3,9,15,0.0,142.5,2.0,12.0,142.5,135.41,108.43
2016,10,3,9,30,0.0,136.0,2.1,12.0,136.0,128.72,102.64
2016,10,3,9,45,0.0,140.0,2.25,12.5,140.0,132.52,105.38
2016,10,3,10,0,0.0,144.0,2.4,13.0,144.0,136.35,108.12
2016,10,3,10,15,4.5,175.5,2.5,13.0,178.5,171.41,136.74
2016,10,3,10,30,9.0,207.0,2.6,13.0,213.0,207.13,165.55
2016,10,3,10,45,8.5,207.0,2.75,13.0,213.0,206.72,164.97
2016,10,3,11,0,8.0,207.0,2.9,13.0,213.0,206.3,164.5
2016,10,3,11,15,5.0,184.5,2.95,13.0,188.5,180.9,143.79
2016,10,3,11,30,2.0,162.0,3.0,13.0,164.0,155.72,123.22
2016,10,3,11,45,3.5,172.0,3.1,13.0,175.0,167.06,132.52
2016,10,3,12,0,5.0,182.0,3.2,13.0,186.0,178.45,141.8
2016,10,3,12,15,3.0,169.5,3.2,13.0,172.0,164.1,130.07
2016,10,3,12,30,1.0,157.0,3.2,13.0,158.0,149.83,118.44
2016,10,3,12,45,0.5,137.0,3.2,13.0,137.5,129.73,102.09
2016,10,3,13,0,0.0,117.0,3.2,13.0,117.0,109.82,85.83
2016,10,3,13,15,0.0,123.0,3.15,13.0,123.0,115.64,90.73
2016,10,3,13,30,0.0,129.0,3.1,13.0,129.0,121.5,95.65
2016,10,3,13,45,0.0,119.0,3.1,13.0,119.0,111.79,87.78
2016,10,3,14,0,0.0,109.0,3.1,13.0,109.0,102.12,79.95
2016,10,3,14,15,0.0,117.5,3.05,12.5,117.5,110.42,87.18
2016,10,3,14,30,0.0,126.0,3.0,12.0,126.0,118.84,94.55
2016,10,3,14,45,0.0,98.0,2.95,12.0,98.0,91.62,72.01
2016,10,3,15,0,0.0,70.0,2.9,12.0,70.0,65.15,49.9
2016,10,3,15,15,371.5,75.0,2.8,12.0,235.0,328.96,276.35
2016,10,3,15,30,743.0,80.0,2.7,12.0,400.0,529.28,436.28
2016,10,3,15,45,707.0,76.5,2.6,12.0,352.5,468.24,384.19
2016,10,3,16,0,671.0,73.0,2.5,12.0,305.0,408.0,332.94
2016,10,3,16,15,622.5,67.5,2.35,12.0,256.5,342.84,276.32
2016,10,3,16,30,574.0,62.0,2.2,12.0,208.0,282.01,221.97
2016,10,3,16,45,496.0,54.5,2.05,12.0,160.5,214.97,162.46
2016,10,3,17,0,418.0,47.0,1.9,12.0,113.0,156.58,110.61
2016,10,3,17,15,293.0,35.0,1.8,11.5,72.5,94.63,59.03
2016,10,3,17,30,168.0,23.0,1.7,11.0,32.0,44.63,4.68
2016,10,3,17,45,84.0,11.5,1.65,11.0,16.0,15.65,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,13.26,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,41.01,0.0
2016,10,4,6,45,337.0,28.5,2.0,10.5,68.0,92.5,54.27
2016,10,4,7,0,475.0,39.0,2.1,11.0,109.0,157.2,108.72
2016,10,4,7,15,553.0,46.0,2.1,11.0,158.0,217.51,162.9
2016,10,4,7,30,631.0,53.0,2.1,11.0,207.0,286.54,224.83
2016,10,4,7,45,684.5,57.5,2.15,11.5,258.0,350.24,281.66
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,419.63,341.44
2016,10,4,8,15,771.0,65.5,2.15,12.0,358.0,481.63,393.91
2016,10,4,8,30,804.0,69.0,2.1,12.0,407.0,545.29,445.86
2016,10,4,8,45,829.0,71.0,2.1,12.5,452.5,603.56,491.26
2016,10,4,9,0,854.0,73.0,2.1,13.0,498.0,657.93,532.31
2016,10,4,9,15,871.0,75.5,2.05,13.5,538.5,710.42,568.47
2016,10,4,9,30,888.0,78.0,2.0,14.0,579.0,761.6,602.45
2016,10,4,9,45,901.5,79.0,2.0,14.5,614.0,806.67,631.75
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,849.56,659.08
2016,10,4,10,15,923.5,81.0,2.05,15.5,676.5,885.74,681.9
2016,10,4,10,30,932.0,82.0,2.1,16.0,704.0,918.94,702.55
2016,10,4,10,45,939.5,82.5,2.15,16.5,725.0,947.48,719.94
2016,10,4,11,0,947.0,83.0,2.2,17.0,746.0,972.6,735.03
2016,10,4,11,15,950.0,83.5,2.3,17.0,758.5,989.95,746.93
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,1003.49,756.48
2016,10,4,11,45,954.0,84.0,2.55,17.0,775.0,1010.64,762.46
2016,10,4,12,0,955.0,84.0,2.7,17.0,779.0,1013.81,765.94
2016,10,4,12,15,954.0,84.0,2.9,17.0,775.0,1011.1,766.07
2016,10,4,12,30,953.0,84.0,3.1,17.0,771.0,1004.41,763.57
2016,10,4,12,45,944.0,86.0,3.3,17.5,757.5,988.62,753.47
2016,10,4,13,0,935.0,88.0,3.5,18.0,744.0,969.16,740.88
2016,10,4,13,15,929.5,87.0,3.6,17.5,724.5,945.9,727.73
2016,10,4,13,30,924.0,86.0,3.7,17.0,705.0,919.17,712.09
2016,10,4,13,45,914.0,85.5,3.8,17.0,677.5,885.85,690.33
2016,10,4,14,0,904.0,85.0,3.9,17.0,650.0,849.65,666.36
2016,10,4,14,15,892.5,83.5,3.95,17.0,616.0,808.45,638.31
2016,10,4,14,30,881.0,82.0,4.0,17.0,582.0,764.93,608.28
2016,10,4,14,45,860.5,81.0,4.05,17.0,541.5,718.06,575.38
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,665.11,536.83
2016,10,4,15,15,817.0,77.0,4.1,16.5,456.0,607.6,493.12
2016,10,4,15,30,794.0,74.0,4.1,16.0,411.0,549.97,447.9
2016,10,4,15,45,754.0,71.5,4.15,16.0,361.5,484.21,393.98
2016,10,4,16,0,714.0,69.0,4.2,16.0,312.0,420.77,340.36
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.0,354.15,283.01
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,290.77,226.84
2016,10,4,16,45,528.5,51.5,3.9,14.5,162.0,220.14,164.66
2016,10,4,17,0,442.0,45.0,3.8,14.0,112.0,159.11,110.93
2016,10,4,17,15,306.0,33.0,3.65,13.5,71.0,94.19,57.01
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,42.08,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,14.56,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,8.1,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,44.52,0.0
2016,10,5,6,45,386.5,26.5,2.75,9.5,69.5,98.77,56.74
2016,10,5,7,0,530.0,36.0,2.8,10.0,112.0,165.59,113.95
2016,10,5,7,15,605.5,42.0,2.75,10.5,161.5,227.45,170.08
2016,10,5,7,30,681.0,48.0,2.7,11.0,211.0,297.53,233.29
2016,10,5,7,45,728.0,52.0,2.7,12.0,262.0,361.62,290.55
2016,10,5,8,0,775.0,56.0,2.7,13.0,313.0,429.68,348.99
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.0,492.19,401.44
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,556.05,452.88
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,610.69,495.65
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,668.15,539.0
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,719.71,574.24
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,769.72,607.48
2016,10,5,9,45,922.0,72.5,2.45,16.5,616.0,814.14,636.04
2016,10,5,10,0,933.0,74.0,2.4,17.0,650.0,856.14,662.4
2016,10,5,10,15,940.0,75.0,2.45,17.0,677.5,891.49,685.88
2016,10,5,10,30,947.0,76.0,2.5,17.0,705.0,923.71,707.19
2016,10,5,10,45,952.0,77.0,2.55,17.5,724.5,950.81,723.65
2016,10,5,11,0,957.0,78.0,2.6,18.0,744.0,974.36,737.71
2016,10,5,11,15,959.5,78.5,2.7,18.0,756.0,991.3,749.28
2016,10,5,11,30,962.0,79.0,2.8,18.0,768.0,1004.37,758.44
2016,10,5,11,45,962.5,79.0,2.9,18.0,772.0,1011.02,763.46
2016,10,5,12,0,963.0,79.0,3.0,18.0,776.0,1013.66,765.98
2016,10,5,12,15,962.0,79.0,3.1,18.0,772.0,1010.86,765.02
2016,10,5,12,30,961.0,79.0,3.2,18.0,768.0,1004.05,761.52
2016,10,5,12,45,949.0,82.5,3.3,18.0,753.5,987.1,751.25
2016,10,5,13,0,937.0,86.0,3.4,18.0,739.0,966.53,738.61
2016,10,5,13,15,931.0,85.5,3.5,18.0,719.0,943.31,724.17
2016,10,5,13,30,925.0,85.0,3.6,18.0,699.0,916.65,707.29
2016,10,5,13,45,914.5,84.5,3.75,18.0,671.5,882.86,685.59
2016,10,5,14,0,904.0,84.0,3.9,18.0,644.0,846.21,661.65
2016,10,5,14,15,891.5,82.0,3.95,18.0,610.0,803.63,632.67
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,758.82,601.76
2016,10,5,14,45,860.0,78.5,4.05,18.0,535.5,707.99,565.97
2016,10,5,15,0,841.0,77.0,4.1,18.0,495.0,660.09,531.25
2016,10,5,15,15,817.0,74.5,4.1,17.5,450.0,602.55,487.53
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,544.99,442.39
2016,10,5,15,45,756.5,68.5,4.15,17.0,356.0,480.13,389.28
2016,10,5,16,0,720.0,65.0,4.2,17.0,307.0,417.29,336.17
2016,10,5,16,15,670.0,60.0,4.15,16.5,257.0,349.72,278.16
2016,10,5,16,30,620.0,55.0,4.1,16.0,207.0,287.63,223.05
2016,10,5,16,45,534.0,48.5,4.1,15.5,157.5,217.18,161.12
2016,10,5,17,0,448.0,42.0,4.1,15.0,108.0,156.31,107.61
2016,10,5,17,15,309.0,30.5,4.05,14.5,67.5,91.49,53.62
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,39.81,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,13.43,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,12.5,1.4,9.5,12.5,11.91,0.0
2016,10,6,6,30,0.0,25.0,1.4,10.0,25.0,23.83,0.0
2016,10,6,6,45,258.0,29.5,1.4,10.5,66.0,80.38,46.56
2016,10,6,7,0,516.0,34.0,1.4,11.0,107.0,160.24,109.16
2016,10,6,7,15,591.5,40.5,1.35,11.5,156.0,221.61,164.11
2016,10,6,7,30,667.0,47.0,1.3,12.0,205.0,291.27,225.95
2016,10,6,7,45,715.5,51.0,1.3,13.0,255.0,355.05,281.86
2016,10,6,8,0,764.0,55.0,1.3,14.0,305.0,422.99,338.94
2016,10,6,8,15,794.5,58.0,1.25,14.5,353.5,484.24,389.0
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,543.79,435.71
2016,10,6,8,45,847.5,63.5,1.15,15.5,447.0,601.39,478.92
2016,10,6,9,0,870.0,66.0,1.1,16.0,492.0,658.81,520.2
2016,10,6,9,15,885.5,68.0,1.05,16.5,531.5,710.15,553.61
2016,10,6,9,30,901.0,70.0,1.0,17.0,571.0,760.0,584.96
2016,10,6,9,45,914.5,70.0,0.95,17.5,605.5,804.16,611.6
2016,10,6,10,0,928.0,70.0,0.9,18.0,640.0,846.09,636.18
2016,10,6,10,15,935.5,71.0,0.95,18.0,667.0,881.6,658.95
2016,10,6,10,30,943.0,72.0,1.0,18.0,694.0,914.04,679.71
2016,10,6,10,45,948.0,73.0,1.05,18.5,713.5,940.96,695.57
2016,10,6,11,0,953.0,74.0,1.1,19.0,733.0,964.35,709.19
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.0,981.14,720.01
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,994.08,728.58
2016,10,6,11,45,959.0,75.0,1.3,19.5,760.5,1001.09,733.02
2016,10,6,12,0,960.0,75.0,1.4,20.0,764.0,1004.12,735.07
2016,10,6,12,15,958.5,74.5,1.5,20.0,760.0,1000.18,734.18
2016,10,6,12,30,957.0,74.0,1.6,20.0,756.0,992.27,730.87
2016,10,6,12,45,944.0,78.5,1.7,20.0,742.0,975.6,721.93
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,955.35,710.7
2016,10,6,13,15,925.0,82.0,1.9,20.0,708.0,931.62,697.11
2016,10,6,13,30,919.0,81.0,2.0,20.0,688.0,904.47,681.12
2016,10,6,13,45,908.5,80.5,2.1,20.0,660.5,870.82,660.55
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,834.35,637.8
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,792.94,610.89
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,749.29,582.04
2016,10,6,14,45,855.5,75.5,2.4,20.0,525.0,699.05,548.26
2016,10,6,15,0,837.0,74.0,2.5,20.0,485.0,651.7,515.31
2016,10,6,15,15,814.0,71.0,2.6,19.5,440.5,594.48,473.36
2016,10,6,15,30,791.0,68.0,2.7,19.0,396.0,537.17,429.76
2016,10,6,15,45,754.0,65.0,2.8,19.0,347.5,472.87,378.22
2016,10,6,16,0,717.0,62.0,2.9,19.0,299.0,410.65,326.54
2016,10,6,16,15,668.0,57.5,2.95,18.0,249.5,344.38,270.99
2016,10,6,16,30,619.0,53.0,3.0,17.0,200.0,283.44,217.84
2016,10,6,16,45,535.5,46.0,3.05,16.5,151.5,213.55,156.77
2016,10,6,17,0,452.0,39.0,3.1,16.0,103.0,153.0,103.77
2016,10,6,17,15,226.0,31.5,3.1,15.0,63.5,77.08,44.54
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,22.88,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,11.44,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.0,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,12.0,22.0,20.97,0.0
2016,10,7,6,45,236.5,28.5,1.05,12.5,61.0,75.79,42.67
2016,10,7,7,0,473.0,35.0,1.1,13.0,100.0,152.36,103.14
2016,10,7,7,15,550.5,41.5,1.05,13.5,147.5,210.59,154.64
2016,10,7,7,30,628.0,48.0,1.0,14.0,195.0,278.46,214.13
2016,10,7,7,45,678.5,52.5,1.0,14.5,244.5,341.31,269.0
2016,10,7,8,0,729.0,57.0,1.0,15.0,294.0,408.6,325.55
2016,10,7,8,15,761.0,60.5,0.95,15.5,341.5,469.25,374.64
2016,10,7,8,30,793.0,64.0,0.9,16.0,389.0,531.49,422.79
2016,10,7,8,45,817.5,66.0,0.85,17.0,433.0,588.55,464.2
2016,10,7,9,0,842.0,68.0,0.8,18.0,477.0,641.69,501.02
2016,10,7,9,15,858.5,70.0,0.75,18.5,516.5,692.43,533.81
2016,10,7,9,30,875.0,72.0,0.7,19.0,556.0,741.84,564.4
2016,10,7,9,45,873.5,79.0,0.65,20.0,587.0,781.35,586.37
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,817.69,605.75
2016,10,7,10,15,881.0,87.5,0.65,21.0,644.5,853.3,628.41
2016,10,7,10,30,890.0,89.0,0.7,21.0,671.0,886.12,649.19
2016,10,7,10,45,898.0,89.0,0.75,21.5,691.5,913.3,665.08
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,937.25,678.96
2016,10,7,11,15,909.5,89.5,0.9,22.0,723.5,954.21,690.76
2016,10,7,11,30,913.0,90.0,1.0,22.0,735.0,967.54,700.46
2016,10,7,11,45,916.0,89.0,1.1,22.5,739.5,974.92,705.2
2016,10,7,12,0,919.0,88.0,1.2,23.0,744.0,978.52,707.69
2016,10,7,12,15,918.0,88.0,1.25,23.0,740.0,975.66,706.75
2016,10,7,12,30,917.0,88.0,1.3,23.0,736.0,968.99,703.58
2016,10,7,12,45,902.0,92.5,1.4,23.0,721.5,950.75,693.91
2016,10,7,13,0,887.0,97.0,1.5,23.0,707.0,929.14,682.1
2016,10,7,13,15,621.0,189.0,1.55,23.0,610.0,789.26,590.55
2016,10,7,13,30,355.0,281.0,1.6,23.0,513.0,626.17,473.43
2016,10,7,13,45,475.0,229.5,1.7,23.5,527.0,672.61,510.82
2016,10,7,14,0,595.0,178.0,1.8,24.0,541.0,703.28,535.06
2016,10,7,14,15,527.5,188.5,1.85,23.5,497.0,636.08,487.95
2016,10,7,14,30,460.0,199.0,1.9,23.0,453.0,576.16,445.57
2016,10,7,14,45,626.5,141.5,1.95,23.0,461.0,615.65,478.31
2016,10,7,15,0,793.0,84.0,2.0,23.0,469.0,631.72,492.5
2016,10,7,15,15,768.0,80.5,2.05,22.5,425.0,574.67,450.71
2016,10,7,15,30,743.0,77.0,2.1,22.0,381.0,517.84,408.09
2016,10,7,15,45,708.0,72.5,2.15,22.0,334.0,456.67,359.77
2016,10,7,16,0,673.0,68.0,2.2,22.0,287.0,396.17,310.32
2016,10,7,16,15,620.5,62.5,2.3,21.0,238.5,329.89,255.94
2016,10,7,16,30,568.0,57.0,2.4,20.0,190.0,268.43,203.52
2016,10,7,16,45,487.0,48.5,2.5,19.5,143.0,200.83,145.45
2016,10,7,17,0,406.0,40.0,2.6,19.0,96.0,142.37,95.14
2016,10,7,17,15,203.0,30.0,2.65,18.5,58.0,71.02,38.92
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,19.06,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,29.51,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,81.89,43.56
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,145.28,97.84
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,204.24,149.3
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,272.37,208.42
2016,10,8,7,45,644.5,57.5,1.15,17.0,237.0,333.62,261.08
2016,10,8,8,0,693.0,63.0,1.1,18.0,285.0,398.12,314.31
2016,10,8,8,15,727.5,67.0,1.0,18.5,332.5,458.72,362.74
2016,10,8,8,30,762.0,71.0,0.9,19.0,380.0,521.22,410.35
2016,10,8,8,45,785.0,74.5,0.8,20.0,423.5,577.58,450.38
2016,10,8,9,0,808.0,78.0,0.7,21.0,467.0,633.93,488.37
2016,10,8,9,15,826.0,80.5,0.55,21.5,506.5,685.26,520.46
2016,10,8,9,30,844.0,83.0,0.4,22.0,546.0,735.46,549.44
2016,10,8,9,45,865.5,81.5,0.3,22.5,581.0,776.83,572.3
2016,10,8,10,0,887.0,80.0,0.2,23.0,616.0,821.73,596.99
2016,10,8,10,15,895.5,81.0,0.2,23.0,643.0,856.69,617.6
2016,10,8,10,30,904.0,82.0,0.2,23.0,670.0,888.76,636.39
2016,10,8,10,45,910.5,83.0,0.2,23.0,690.0,915.98,652.08
2016,10,8,11,0,917.0,84.0,0.2,23.0,710.0,939.86,665.76
2016,10,8,11,15,920.5,84.5,0.3,23.0,722.0,956.89,677.35
2016,10,8,11,30,924.0,85.0,0.4,23.0,734.0,970.24,687.09
2016,10,8,11,45,925.5,85.0,0.5,23.5,738.0,977.36,691.95
2016,10,8,12,0,927.0,85.0,0.6,24.0,742.0,980.64,694.68
2016,10,8,12,15,926.0,84.5,0.7,24.0,738.0,977.12,694.71
2016,10,8,12,30,925.0,84.0,0.8,24.0,734.0,969.75,692.5
2016,10,8,12,45,923.0,83.0,0.9,24.0,722.5,957.06,687.02
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,940.65,679.21
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,917.47,667.01
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,890.9,652.52
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,858.55,634.67
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,823.32,614.44
2016,10,8,14,15,881.5,76.0,1.55,23.5,584.5,781.88,589.63
2016,10,8,14,30,870.0,74.0,1.6,23.0,551.0,738.2,562.78
2016,10,8,14,45,852.5,72.0,1.7,23.0,511.5,688.31,530.3
2016,10,8,15,0,835.0,70.0,1.8,23.0,472.0,637.2,495.56
2016,10,8,15,15,812.0,67.5,1.85,22.5,428.0,584.8,457.72
2016,10,8,15,30,789.0,65.0,1.9,22.0,384.0,528.32,415.42
2016,10,8,15,45,754.5,61.5,2.0,22.0,336.0,465.08,365.73
2016,10,8,16,0,720.0,58.0,2.1,22.0,288.0,403.69,315.59
2016,10,8,16,15,670.5,53.0,2.1,21.0,239.0,336.87,260.36
2016,10,8,16,30,621.0,48.0,2.1,20.0,190.0,274.4,206.68
2016,10,8,16,45,539.0,41.5,2.15,19.5,142.5,206.91,148.33
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,147.68,96.99
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,82.59,41.35
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,29.87,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,31.21,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,84.59,42.95
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,150.42,100.28
2016,10,9,7,15,551.0,41.0,1.0,15.5,143.0,209.67,152.27
2016,10,9,7,30,632.0,48.0,1.0,16.0,191.0,279.12,212.64
2016,10,9,7,45,680.5,53.0,1.05,17.0,240.0,341.79,266.75
2016,10,9,8,0,729.0,58.0,1.1,18.0,289.0,408.67,322.21
2016,10,9,8,15,763.0,61.5,1.05,18.5,337.0,470.2,371.65
2016,10,9,8,30,797.0,65.0,1.0,19.0,385.0,533.49,420.26
2016,10,9,8,45,819.0,68.5,1.0,19.5,429.5,590.79,462.79
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,647.9,503.6
2016,10,9,9,15,858.0,74.0,0.95,20.5,513.5,694.7,534.01
2016,10,9,9,30,875.0,76.0,0.9,21.0,553.0,744.27,564.84
2016,10,9,9,45,889.0,77.5,0.9,21.5,587.0,789.33,592.47
2016,10,9,10,0,903.0,79.0,0.9,22.0,621.0,832.27,618.23
2016,10,9,10,15,911.5,80.0,0.9,22.0,648.0,867.61,639.84
2016,10,9,10,30,920.0,81.0,0.9,22.0,675.0,900.01,659.47
2016,10,9,10,45,924.5,82.5,0.9,22.5,694.5,926.29,673.82
2016,10,9,11,0,929.0,84.0,0.9,23.0,714.0,949.1,685.98
2016,10,9,11,15,932.0,84.5,0.9,23.0,726.0,965.76,695.64
2016,10,9,11,30,935.0,85.0,0.9,23.0,738.0,978.68,703.14
2016,10,9,11,45,934.0,86.5,0.9,23.0,741.5,985.2,706.8
2016,10,9,12,0,933.0,88.0,0.9,23.0,745.0,987.82,708.28
2016,10,9,12,15,932.0,87.5,0.9,23.0,741.0,984.22,706.07
2016,10,9,12,30,931.0,87.0,0.9,23.0,737.0,976.75,701.69
2016,10,9,12,45,926.5,87.0,0.95,23.0,724.5,962.8,694.38
2016,10,9,13,0,922.0,87.0,1.0,23.0,712.0,945.18,684.87
2016,10,9,13,15,916.5,86.0,1.0,22.5,692.0,921.95,672.25
2016,10,9,13,30,911.0,85.0,1.0,22.0,672.0,895.32,657.47
2016,10,9,13,45,899.5,84.5,1.05,22.0,644.5,860.98,637.12
2016,10,9,14,0,888.0,84.0,1.1,22.0,617.0,823.93,614.79
2016,10,9,14,15,875.5,82.5,1.1,21.5,583.0,782.46,589.64
2016,10,9,14,30,863.0,81.0,1.1,21.0,549.0,743.85,566.09
2016,10,9,14,45,845.5,78.5,1.1,21.0,509.5,693.21,532.62
2016,10,9,15,0,828.0,76.0,1.1,21.0,470.0,641.35,496.63
2016,10,9,15,15,803.5,73.0,1.1,20.5,425.5,583.75,455.37
2016,10,9,15,30,779.0,70.0,1.1,20.0,381.0,526.24,412.61
2016,10,9,15,45,745.5,65.5,1.1,20.0,333.0,462.92,363.05
2016,10,9,16,0,712.0,61.0,1.1,20.0,285.0,401.38,313.04
2016,10,9,16,15,660.0,56.0,1.1,19.0,236.0,334.07,257.87
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,272.64,205.34
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,203.38,145.83
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,143.44,94.01
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,77.78,36.29
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,26.32,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
