Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,14.3,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,65.63,33.17
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,138.75,94.31
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,197.94,146.06
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,266.75,205.72
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,329.49,259.87
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,397.36,316.1
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,456.63,363.94
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,519.23,412.33
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.0,577.08,455.29
2016,10,10,9,0,811.0,79.0,0.4,15.0,463.0,635.28,496.89
2016,10,10,9,15,829.0,81.5,0.45,15.5,502.5,686.56,532.12
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,736.7,564.76
2016,10,10,9,45,861.5,85.0,0.55,16.5,576.0,775.36,589.01
2016,10,10,10,0,876.0,86.0,0.6,17.0,610.0,817.12,615.22
2016,10,10,10,15,885.5,87.5,0.65,17.0,637.0,853.0,638.35
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,886.09,659.63
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.0,911.86,674.88
2016,10,10,11,0,903.0,93.0,0.8,18.0,702.0,934.24,688.03
2016,10,10,11,15,906.5,93.5,0.85,18.0,714.0,950.92,698.9
2016,10,10,11,30,910.0,94.0,0.9,18.0,726.0,963.97,707.65
2016,10,10,11,45,699.0,176.5,0.95,18.0,663.0,878.58,652.62
2016,10,10,12,0,488.0,259.0,1.0,18.0,600.0,767.29,576.15
2016,10,10,12,15,697.5,178.0,1.05,18.0,662.5,878.52,656.89
2016,10,10,12,30,907.0,97.0,1.1,18.0,725.0,963.86,712.4
2016,10,10,12,45,895.0,100.0,1.2,18.0,711.0,946.66,702.14
2016,10,10,13,0,883.0,103.0,1.3,18.0,697.0,926.08,691.0
2016,10,10,13,15,876.5,102.0,1.35,17.5,677.0,909.92,683.3
2016,10,10,13,30,870.0,101.0,1.4,17.0,657.0,882.95,668.23
2016,10,10,13,45,855.5,101.5,1.5,17.0,629.0,847.9,647.01
2016,10,10,14,0,841.0,102.0,1.6,17.0,601.0,810.38,623.77
2016,10,10,14,15,827.0,99.5,1.6,16.5,567.5,767.65,596.58
2016,10,10,14,30,813.0,97.0,1.6,16.0,534.0,723.0,567.59
2016,10,10,14,45,789.0,95.5,1.65,16.0,494.0,670.8,531.73
2016,10,10,15,0,765.0,94.0,1.7,16.0,454.0,620.33,494.62
2016,10,10,15,15,737.5,90.0,1.7,15.5,410.0,562.46,451.45
2016,10,10,15,30,710.0,86.0,1.7,15.0,366.0,505.17,407.22
2016,10,10,15,45,670.0,81.0,1.7,15.0,318.5,441.36,355.6
2016,10,10,16,0,630.0,76.0,1.7,15.0,271.0,380.18,304.41
2016,10,10,16,15,572.5,68.5,1.65,14.5,222.5,312.44,246.95
2016,10,10,16,30,515.0,61.0,1.6,14.0,174.0,250.17,192.52
2016,10,10,16,45,426.5,51.0,1.6,13.5,128.0,182.61,133.97
2016,10,10,17,0,338.0,41.0,1.6,13.0,82.0,125.13,84.15
2016,10,10,17,15,169.0,26.5,1.6,12.5,47.0,58.88,25.73
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,11.44,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,6.5,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,0.0,13.0,0.9,10.0,13.0,12.39,0.0
2016,10,11,6,45,177.5,26.5,0.95,10.5,48.5,61.8,29.65
2016,10,11,7,0,355.0,40.0,1.0,11.0,84.0,130.28,89.03
2016,10,11,7,15,443.0,49.5,1.0,11.5,129.5,188.46,139.85
2016,10,11,7,30,531.0,59.0,1.0,12.0,175.0,256.6,199.21
2016,10,11,7,45,334.0,93.0,1.05,12.5,172.5,243.61,195.44
2016,10,11,8,0,137.0,127.0,1.1,13.0,170.0,198.19,161.05
2016,10,11,8,15,149.5,146.0,1.05,13.5,199.5,232.3,189.48
2016,10,11,8,30,162.0,165.0,1.0,14.0,229.0,267.54,217.75
2016,10,11,8,45,274.0,170.0,1.0,14.5,292.5,357.13,289.65
2016,10,11,9,0,386.0,175.0,1.0,15.0,356.0,449.18,361.16
2016,10,11,9,15,604.0,133.0,1.0,15.0,444.5,588.09,467.92
2016,10,11,9,30,822.0,91.0,1.0,15.0,533.0,725.11,567.13
2016,10,11,9,45,852.5,86.5,1.0,15.5,569.5,774.42,597.69
2016,10,11,10,0,883.0,82.0,1.0,16.0,606.0,816.79,623.95
2016,10,11,10,15,892.0,83.5,1.0,16.0,632.5,852.36,646.46
2016,10,11,10,30,901.0,85.0,1.0,16.0,659.0,885.08,666.99
2016,10,11,10,45,907.0,86.0,1.05,16.5,678.5,911.52,682.86
2016,10,11,11,0,913.0,87.0,1.1,17.0,698.0,934.62,696.6
2016,10,11,11,15,916.5,87.5,1.1,17.0,710.0,951.35,706.69
2016,10,11,11,30,920.0,88.0,1.1,17.0,722.0,964.43,714.59
2016,10,11,11,45,919.5,89.0,1.15,17.5,725.0,970.6,717.74
2016,10,11,12,0,919.0,90.0,1.2,18.0,728.0,972.95,718.64
2016,10,11,12,15,918.0,89.5,1.2,18.0,724.0,969.26,716.3
2016,10,11,12,30,917.0,89.0,1.2,18.0,720.0,961.76,711.74
2016,10,11,12,45,910.5,90.0,1.3,18.5,707.0,947.21,703.06
2016,10,11,13,0,904.0,91.0,1.4,19.0,694.0,929.1,692.11
2016,10,11,13,15,897.5,90.0,1.5,19.0,674.0,905.24,678.62
2016,10,11,13,30,891.0,89.0,1.6,19.0,654.0,878.12,662.83
2016,10,11,13,45,750.5,127.0,1.7,19.0,589.5,790.57,605.22
2016,10,11,14,0,610.0,165.0,1.8,19.0,525.0,695.69,540.06
2016,10,11,14,15,725.0,124.0,1.9,18.5,528.0,717.6,560.5
2016,10,11,14,30,840.0,83.0,2.0,18.0,531.0,724.72,568.48
2016,10,11,14,45,672.5,115.0,2.15,17.5,456.5,612.36,487.43
2016,10,11,15,0,505.0,147.0,2.3,17.0,382.0,503.1,404.55
2016,10,11,15,15,447.0,141.0,2.35,16.5,334.5,436.72,353.72
2016,10,11,15,30,389.0,135.0,2.4,16.0,287.0,374.64,304.61
2016,10,11,15,45,358.0,122.5,2.45,15.5,248.5,324.04,263.64
2016,10,11,16,0,327.0,110.0,2.5,15.0,210.0,275.99,223.54
2016,10,11,16,15,299.0,93.0,2.5,14.5,172.0,227.17,181.73
2016,10,11,16,30,271.0,76.0,2.5,14.0,134.0,181.15,141.29
2016,10,11,16,45,217.0,59.0,2.5,13.5,97.5,126.82,94.21
2016,10,11,17,0,163.0,42.0,2.5,13.0,61.0,83.81,56.79
2016,10,11,17,15,81.5,21.0,2.45,12.5,30.5,36.17,11.81
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,89.0,10.0,1.5,10.0,12.0,18.7,0.0
2016,10,12,6,45,230.5,23.5,1.35,10.5,46.5,67.61,29.37
2016,10,12,7,0,372.0,37.0,1.2,11.0,81.0,131.05,88.72
2016,10,12,7,15,459.5,46.0,1.05,11.5,127.0,189.35,139.95
2016,10,12,7,30,547.0,55.0,0.9,12.0,173.0,257.57,199.37
2016,10,12,7,45,600.5,62.0,0.8,12.5,221.0,319.41,253.26
2016,10,12,8,0,654.0,69.0,0.7,13.0,269.0,386.22,309.14
2016,10,12,8,15,518.0,103.0,0.7,13.0,277.5,386.79,312.27
2016,10,12,8,30,382.0,137.0,0.7,13.0,286.0,375.46,304.19
2016,10,12,8,45,580.0,112.0,0.75,13.5,368.0,492.97,397.27
2016,10,12,9,0,778.0,87.0,0.8,14.0,450.0,620.71,493.68
2016,10,12,9,15,797.0,89.5,0.9,14.0,488.5,671.19,530.45
2016,10,12,9,30,816.0,92.0,1.0,14.0,527.0,720.67,565.2
2016,10,12,9,45,830.5,94.0,1.1,14.5,560.0,764.79,594.69
2016,10,12,10,0,845.0,96.0,1.2,15.0,593.0,806.97,622.55
2016,10,12,10,15,854.5,97.5,1.2,15.5,619.5,842.19,644.02
2016,10,12,10,30,864.0,99.0,1.2,16.0,646.0,874.68,663.47
2016,10,12,10,45,754.0,143.0,1.25,16.5,631.0,851.3,645.91
2016,10,12,11,0,644.0,187.0,1.3,17.0,616.0,815.05,620.33
2016,10,12,11,15,567.5,218.5,1.35,17.0,601.0,784.16,598.19
2016,10,12,11,30,491.0,250.0,1.4,17.0,586.0,754.31,575.98
2016,10,12,11,45,536.5,235.5,1.5,17.5,604.5,783.92,597.86
2016,10,12,12,0,582.0,221.0,1.6,18.0,623.0,811.26,617.42
2016,10,12,12,15,530.0,238.0,1.7,17.5,602.5,780.23,596.5
2016,10,12,12,30,478.0,255.0,1.8,17.0,582.0,747.01,574.28
2016,10,12,12,45,396.0,275.5,1.95,17.0,543.0,675.89,523.56
2016,10,12,13,0,314.0,296.0,2.1,17.0,504.0,619.23,481.98
2016,10,12,13,15,220.0,295.5,2.2,17.0,439.5,516.25,405.14
2016,10,12,13,30,126.0,295.0,2.3,17.0,375.0,430.0,338.71
2016,10,12,13,45,228.5,271.0,2.4,17.0,408.0,484.67,384.51
2016,10,12,14,0,331.0,247.0,2.5,17.0,441.0,544.6,432.62
2016,10,12,14,15,580.5,164.0,2.5,16.5,480.0,643.5,513.31
2016,10,12,14,30,830.0,81.0,2.5,16.0,519.0,712.85,568.11
2016,10,12,14,45,815.0,77.5,2.5,16.0,480.5,664.2,532.84
2016,10,12,15,0,800.0,74.0,2.5,16.0,442.0,614.26,495.36
2016,10,12,15,15,774.5,71.0,2.35,15.5,398.5,557.56,451.48
2016,10,12,15,30,749.0,68.0,2.2,15.0,355.0,501.14,406.51
2016,10,12,15,45,712.5,63.5,2.1,15.0,308.5,438.17,354.39
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,377.39,302.46
2016,10,12,16,15,621.5,53.5,1.9,14.5,214.0,312.28,246.16
2016,10,12,16,30,567.0,48.0,1.8,14.0,166.0,251.09,191.71
2016,10,12,16,45,481.0,40.0,1.75,14.0,121.0,184.08,132.57
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,126.91,81.86
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,51.19,11.92
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,18.0,1.45,11.0,18.0,16.71,3.97
2016,10,13,7,0,0.0,36.0,1.5,11.0,36.0,34.45,22.89
2016,10,13,7,15,5.5,55.5,1.55,11.0,56.5,55.23,41.25
2016,10,13,7,30,11.0,75.0,1.6,11.0,77.0,76.59,59.98
2016,10,13,7,45,17.5,93.5,1.65,11.5,98.5,97.9,78.37
2016,10,13,8,0,24.0,112.0,1.7,12.0,120.0,124.57,100.99
2016,10,13,8,15,28.5,130.0,1.7,12.5,140.5,146.67,119.36
2016,10,13,8,30,33.0,148.0,1.7,13.0,161.0,169.32,137.85
2016,10,13,8,45,162.5,168.0,1.7,13.5,242.0,278.69,228.78
2016,10,13,9,0,292.0,188.0,1.7,14.0,323.0,401.98,327.56
2016,10,13,9,15,184.0,209.0,1.75,14.0,296.5,353.42,286.68
2016,10,13,9,30,76.0,230.0,1.8,14.0,270.0,294.45,237.36
2016,10,13,9,45,51.5,228.0,1.9,14.5,256.5,275.05,220.85
2016,10,13,10,0,27.0,226.0,2.0,15.0,243.0,243.21,194.19
2016,10,13,10,15,84.0,260.5,2.0,15.0,313.5,340.81,272.67
2016,10,13,10,30,141.0,295.0,2.0,15.0,384.0,443.62,352.41
2016,10,13,10,45,73.0,242.0,2.05,15.0,288.5,313.4,249.73
2016,10,13,11,0,5.0,189.0,2.1,15.0,193.0,186.22,146.98
2016,10,13,11,15,20.5,234.0,2.1,15.0,248.5,246.75,196.02
2016,10,13,11,30,36.0,279.0,2.1,15.0,304.0,323.15,256.02
2016,10,13,11,45,37.0,280.0,2.15,15.0,305.5,325.33,257.42
2016,10,13,12,0,38.0,281.0,2.2,15.0,307.0,327.43,259.12
2016,10,13,12,15,38.0,281.0,2.2,15.0,307.5,327.38,259.1
2016,10,13,12,30,38.0,281.0,2.2,15.0,308.0,327.24,259.08
2016,10,13,12,45,19.0,217.0,2.25,15.0,230.5,227.7,180.58
2016,10,13,13,0,0.0,153.0,2.3,15.0,153.0,145.45,114.23
2016,10,13,13,15,0.0,153.5,2.3,15.0,153.5,146.03,114.99
2016,10,13,13,30,0.0,154.0,2.3,15.0,154.0,146.64,115.64
2016,10,13,13,45,11.5,186.0,2.35,15.0,193.0,188.88,150.52
2016,10,13,14,0,23.0,218.0,2.4,15.0,232.0,231.53,185.36
2016,10,13,14,15,11.5,155.0,2.45,15.0,162.0,157.13,125.14
2016,10,13,14,30,0.0,92.0,2.5,15.0,92.0,85.89,66.46
2016,10,13,14,45,0.0,49.5,2.55,15.0,49.5,46.02,33.3
2016,10,13,15,0,0.0,7.0,2.6,15.0,7.0,6.49,0.0
2016,10,13,15,15,0.0,6.0,2.65,14.5,6.0,5.56,0.0
2016,10,13,15,30,0.0,5.0,2.7,14.0,5.0,4.63,0.0
2016,10,13,15,45,0.0,4.0,2.75,14.0,4.0,3.7,0.0
2016,10,13,16,0,0.0,3.0,2.8,14.0,3.0,2.78,0.0
2016,10,13,16,15,0.0,2.5,2.75,13.5,2.5,2.31,0.0
2016,10,13,16,30,0.0,2.0,2.7,13.0,2.0,1.85,0.0
2016,10,13,16,45,0.0,1.5,2.65,13.0,1.5,1.39,0.0
2016,10,13,17,0,0.0,1.0,2.6,13.0,1.0,0.92,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.0,0.5,0.46,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.0,0.9,13.0,7.0,6.48,0.0
2016,10,14,7,0,0.0,14.0,0.8,13.0,14.0,12.97,5.01
2016,10,14,7,15,0.0,23.0,0.7,13.0,23.0,21.33,12.47
2016,10,14,7,30,0.0,32.0,0.6,13.0,32.0,29.7,19.88
2016,10,14,7,45,0.0,41.5,0.55,13.0,41.5,38.54,27.62
2016,10,14,8,0,0.0,51.0,0.5,13.0,51.0,47.39,35.26
2016,10,14,8,15,0.0,60.5,0.45,13.0,60.5,56.26,42.78
2016,10,14,8,30,0.0,70.0,0.4,13.0,70.0,65.13,50.21
2016,10,14,8,45,5.5,115.5,0.35,13.0,118.0,113.29,90.52
2016,10,14,9,0,11.0,161.0,0.3,13.0,166.0,163.43,131.3
2016,10,14,9,15,11.0,171.0,0.3,13.0,176.5,173.54,138.87
2016,10,14,9,30,11.0,181.0,0.3,13.0,187.0,183.71,146.66
2016,10,14,9,45,8.0,179.5,0.35,13.5,184.0,179.65,142.75
2016,10,14,10,0,5.0,178.0,0.4,14.0,181.0,175.53,138.9
2016,10,14,10,15,2.5,155.0,0.4,14.0,156.5,149.92,118.09
2016,10,14,10,30,0.0,132.0,0.4,14.0,132.0,124.76,97.62
2016,10,14,10,45,0.0,132.5,0.45,14.5,132.5,125.19,97.79
2016,10,14,11,0,0.0,133.0,0.5,15.0,133.0,125.64,97.89
2016,10,14,11,15,0.0,120.0,0.55,15.0,120.0,112.86,87.5
2016,10,14,11,30,0.0,107.0,0.6,15.0,107.0,100.21,77.24
2016,10,14,11,45,0.5,135.0,0.65,15.0,136.0,128.02,99.83
2016,10,14,12,0,1.0,163.0,0.7,15.0,165.0,156.29,122.46
2016,10,14,12,15,22.5,224.5,0.75,15.0,240.5,238.96,188.67
2016,10,14,12,30,44.0,286.0,0.8,15.0,316.0,338.77,265.89
2016,10,14,12,45,30.0,258.5,0.9,15.0,279.0,294.62,231.42
2016,10,14,13,0,16.0,231.0,1.0,15.0,242.0,239.63,188.86
2016,10,14,13,15,30.0,245.0,1.0,15.0,264.5,278.98,220.58
2016,10,14,13,30,44.0,259.0,1.0,15.0,287.0,306.49,242.39
2016,10,14,13,45,22.0,146.5,1.05,15.0,160.5,164.14,130.01
2016,10,14,14,0,0.0,34.0,1.1,15.0,34.0,31.61,20.94
2016,10,14,14,15,0.0,60.0,1.1,15.0,60.0,55.83,41.42
2016,10,14,14,30,0.0,86.0,1.1,15.0,86.0,80.1,61.76
2016,10,14,14,45,0.0,56.5,1.1,15.0,56.5,52.54,38.82
2016,10,14,15,0,0.0,27.0,1.1,15.0,27.0,25.07,15.71
2016,10,14,15,15,0.0,57.5,1.05,14.5,57.5,53.46,39.97
2016,10,14,15,30,0.0,88.0,1.0,14.0,88.0,82.86,65.0
2016,10,14,15,45,0.0,76.0,1.0,14.0,76.0,71.32,55.32
2016,10,14,16,0,0.0,64.0,1.0,14.0,64.0,59.83,45.62
2016,10,14,16,15,0.0,51.5,0.95,13.5,51.5,47.88,35.45
2016,10,14,16,30,0.0,39.0,0.9,13.0,39.0,36.23,25.35
2016,10,14,16,45,0.0,28.0,0.85,12.5,28.0,25.99,16.32
2016,10,14,17,0,0.0,17.0,0.8,12.0,17.0,15.76,7.04
2016,10,14,17,15,0.0,8.5,0.8,11.5,8.5,7.87,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,50.5,11.74
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,122.62,81.43
2016,10,15,7,15,446.5,41.0,2.95,11.0,116.0,179.7,132.61
2016,10,15,7,30,539.0,49.0,3.0,11.0,160.0,247.28,193.07
2016,10,15,7,45,269.5,30.0,3.15,11.5,85.5,148.69,119.2
2016,10,15,8,0,0.0,11.0,3.3,12.0,11.0,10.19,3.17
2016,10,15,8,15,0.0,13.5,3.45,12.0,13.5,12.51,5.19
2016,10,15,8,30,0.0,16.0,3.6,12.0,16.0,14.84,7.18
2016,10,15,8,45,0.0,16.5,3.8,12.5,16.5,15.3,7.53
2016,10,15,9,0,0.0,17.0,4.0,13.0,17.0,15.77,7.87
2016,10,15,9,15,0.0,53.0,4.15,13.0,53.0,49.28,36.38
2016,10,15,9,30,0.0,89.0,4.3,13.0,89.0,82.98,64.69
2016,10,15,9,45,0.0,50.0,4.5,13.5,50.0,46.51,33.74
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,10.22,2.99
2016,10,15,10,15,0.0,40.0,4.75,14.0,40.0,37.21,25.73
2016,10,15,10,30,0.0,69.0,4.8,14.0,69.0,64.27,48.34
2016,10,15,10,45,0.0,91.5,4.9,14.0,91.5,85.31,65.77
2016,10,15,11,0,0.0,114.0,5.0,14.0,114.0,107.04,83.67
2016,10,15,11,15,0.0,102.5,5.05,14.0,102.5,95.86,74.36
2016,10,15,11,30,0.0,91.0,5.1,14.0,91.0,84.86,65.22
2016,10,15,11,45,0.0,91.0,5.15,14.0,91.0,84.86,65.21
2016,10,15,12,0,0.0,91.0,5.2,14.0,91.0,84.86,65.2
2016,10,15,12,15,0.0,53.0,5.25,14.0,53.0,49.36,35.69
2016,10,15,12,30,0.0,15.0,5.3,14.0,15.0,13.95,6.07
2016,10,15,12,45,0.0,17.0,5.35,14.5,17.0,15.81,7.62
2016,10,15,13,0,0.0,19.0,5.4,15.0,19.0,17.67,9.16
2016,10,15,13,15,0.0,26.5,5.4,15.0,26.5,24.64,15.03
2016,10,15,13,30,0.0,34.0,5.4,15.0,34.0,31.62,20.9
2016,10,15,13,45,0.0,35.0,5.45,15.0,35.0,32.55,21.72
2016,10,15,14,0,0.0,36.0,5.5,15.0,36.0,33.47,22.54
2016,10,15,14,15,0.0,23.0,5.3,14.5,23.0,21.37,12.43
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,9.28,2.24
2016,10,15,14,45,0.0,27.0,4.95,14.0,27.0,25.07,15.71
2016,10,15,15,0,0.0,44.0,4.8,14.0,44.0,40.88,29.22
2016,10,15,15,15,0.0,50.5,4.5,14.0,50.5,46.93,34.46
2016,10,15,15,30,0.0,57.0,4.2,14.0,57.0,52.99,39.71
2016,10,15,15,45,0.0,49.0,3.95,14.0,49.0,45.53,33.41
2016,10,15,16,0,0.0,41.0,3.7,14.0,41.0,38.07,27.05
2016,10,15,16,15,0.0,33.0,3.5,13.5,33.0,30.62,20.65
2016,10,15,16,30,0.0,25.0,3.3,13.0,25.0,23.18,14.16
2016,10,15,16,45,0.0,17.5,3.15,13.0,17.5,16.22,7.98
2016,10,15,17,0,0.0,10.0,3.0,13.0,10.0,9.26,1.65
2016,10,15,17,15,0.0,5.0,2.8,13.0,5.0,4.62,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,11.0,1.6,10.5,11.0,10.19,0.0
2016,10,16,7,0,0.0,22.0,1.6,11.0,22.0,20.42,11.03
2016,10,16,7,15,0.0,35.5,1.65,11.0,35.5,32.98,22.41
2016,10,16,7,30,0.0,49.0,1.7,11.0,49.0,45.93,33.91
2016,10,16,7,45,0.0,63.5,1.75,11.5,63.5,59.91,46.08
2016,10,16,8,0,0.0,78.0,1.8,12.0,78.0,73.93,58.06
2016,10,16,8,15,0.0,92.0,1.85,12.0,92.0,87.48,69.56
2016,10,16,8,30,0.0,106.0,1.9,12.0,106.0,101.09,80.94
2016,10,16,8,45,2.0,128.0,1.95,12.5,129.0,124.22,100.02
2016,10,16,9,0,4.0,150.0,2.0,13.0,152.0,147.69,119.08
2016,10,16,9,15,8.0,165.0,2.05,13.5,169.0,165.51,133.3
2016,10,16,9,30,12.0,180.0,2.1,14.0,186.0,183.73,147.71
2016,10,16,9,45,6.0,160.5,2.15,14.5,163.5,158.78,126.61
2016,10,16,10,0,0.0,141.0,2.2,15.0,141.0,134.09,105.82
2016,10,16,10,15,7.0,177.5,2.25,15.0,181.5,176.72,140.61
2016,10,16,10,30,14.0,214.0,2.3,15.0,222.0,220.4,175.66
2016,10,16,10,45,23.0,237.0,2.35,15.0,251.5,252.44,201.18
2016,10,16,11,0,32.0,260.0,2.4,15.0,281.0,298.52,237.53
2016,10,16,11,15,16.0,202.5,2.4,15.0,213.0,210.32,166.95
2016,10,16,11,30,0.0,145.0,2.4,15.0,145.0,137.53,107.8
2016,10,16,11,45,3.5,170.5,2.45,15.0,173.0,166.27,131.33
2016,10,16,12,0,7.0,196.0,2.5,15.0,201.0,195.42,154.87
2016,10,16,12,15,3.5,175.5,2.6,15.0,178.0,171.32,135.33
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,147.51,116.03
2016,10,16,12,45,10.0,196.5,2.8,15.0,203.0,198.7,157.95
2016,10,16,13,0,20.0,238.0,2.9,15.0,251.0,250.91,200.08
2016,10,16,13,15,10.0,162.0,3.05,15.0,168.5,163.49,129.69
2016,10,16,13,30,0.0,86.0,3.2,15.0,86.0,80.15,61.26
2016,10,16,13,45,0.0,82.0,3.35,15.0,82.0,76.39,58.33
2016,10,16,14,0,0.0,78.0,3.5,15.0,78.0,72.64,55.33
2016,10,16,14,15,0.0,49.0,3.6,14.5,49.0,45.57,32.86
2016,10,16,14,30,0.0,20.0,3.7,14.0,20.0,18.57,10.15
2016,10,16,14,45,0.0,19.0,3.8,14.0,19.0,17.64,9.39
2016,10,16,15,0,0.0,18.0,3.9,14.0,18.0,16.7,8.63
2016,10,16,15,15,0.0,24.5,3.9,14.0,24.5,22.73,13.83
2016,10,16,15,30,0.0,31.0,3.9,14.0,31.0,28.77,19.05
2016,10,16,15,45,0.0,26.5,3.95,14.0,26.5,24.58,15.49
2016,10,16,16,0,0.0,22.0,4.0,14.0,22.0,20.4,11.89
2016,10,16,16,15,0.0,17.5,3.95,13.5,17.5,16.21,8.28
2016,10,16,16,30,0.0,13.0,3.9,13.0,13.0,12.04,4.63
2016,10,16,16,45,0.0,9.0,3.9,13.0,9.0,8.33,1.33
2016,10,16,17,0,0.0,5.0,3.9,13.0,5.0,4.62,0.0
2016,10,16,17,15,0.0,2.5,3.85,13.0,2.5,2.38,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,153.0,17.5,1.45,10.5,33.5,46.99,0.54
2016,10,17,7,0,306.0,35.0,1.5,11.0,67.0,113.54,74.6
2016,10,17,7,15,406.5,44.5,1.45,11.0,111.0,171.55,126.1
2016,10,17,7,30,507.0,54.0,1.4,11.0,155.0,240.98,187.0
2016,10,17,7,45,578.0,59.0,1.4,11.5,203.0,304.81,243.39
2016,10,17,8,0,649.0,64.0,1.4,12.0,251.0,375.4,303.93
2016,10,17,8,15,688.5,68.5,1.4,12.5,297.0,435.89,354.72
2016,10,17,8,30,728.0,73.0,1.4,13.0,343.0,497.1,404.27
2016,10,17,8,45,759.5,75.0,1.4,13.5,386.5,554.48,449.08
2016,10,17,9,0,791.0,77.0,1.4,14.0,430.0,612.59,492.88
2016,10,17,9,15,810.0,79.5,1.4,14.0,468.5,663.02,530.25
2016,10,17,9,30,829.0,82.0,1.4,14.0,507.0,712.42,564.51
2016,10,17,9,45,518.0,170.0,1.45,14.5,441.0,602.02,478.47
2016,10,17,10,0,207.0,258.0,1.5,15.0,375.0,447.22,355.26
2016,10,17,10,15,538.5,174.5,1.5,15.0,499.0,658.02,521.2
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,855.55,660.17
2016,10,17,10,45,874.0,93.0,1.55,15.0,641.0,880.25,674.56
2016,10,17,11,0,878.0,95.0,1.6,15.0,659.0,901.66,688.83
2016,10,17,11,15,881.5,95.5,1.65,15.0,670.0,917.47,699.44
2016,10,17,11,30,885.0,96.0,1.7,15.0,681.0,929.78,707.86
2016,10,17,11,45,883.0,97.5,1.75,15.5,683.5,934.61,710.08
2016,10,17,12,0,881.0,99.0,1.8,16.0,686.0,935.77,710.05
2016,10,17,12,15,879.0,98.5,1.8,16.0,681.0,930.96,706.9
2016,10,17,12,30,877.0,98.0,1.8,16.0,676.0,922.55,701.53
2016,10,17,12,45,875.0,96.0,1.8,16.0,664.0,908.83,692.73
2016,10,17,13,0,873.0,94.0,1.8,16.0,652.0,891.61,681.72
2016,10,17,13,15,866.0,93.0,1.8,15.5,632.0,867.8,667.52
2016,10,17,13,30,859.0,92.0,1.8,15.0,612.0,847.61,655.88
2016,10,17,13,45,557.0,169.5,1.85,15.0,501.0,662.62,523.8
2016,10,17,14,0,255.0,247.0,1.9,15.0,390.0,482.15,384.16
2016,10,17,14,15,530.5,166.0,1.9,15.0,440.5,601.08,481.97
2016,10,17,14,30,806.0,85.0,1.9,15.0,491.0,689.37,550.65
2016,10,17,14,45,786.0,82.5,1.9,15.0,452.0,639.59,513.62
2016,10,17,15,0,766.0,80.0,1.9,15.0,413.0,589.01,475.16
2016,10,17,15,15,737.5,76.0,1.85,14.5,370.0,531.27,430.66
2016,10,17,15,30,709.0,72.0,1.8,14.0,327.0,476.0,386.56
2016,10,17,15,45,671.5,66.5,1.8,14.0,281.0,413.93,335.06
2016,10,17,16,0,634.0,61.0,1.8,14.0,235.0,354.31,283.82
2016,10,17,16,15,570.0,55.0,1.7,13.5,188.5,286.98,225.4
2016,10,17,16,30,506.0,49.0,1.6,13.0,142.0,225.84,170.96
2016,10,17,16,45,402.5,39.5,1.55,12.5,99.0,157.44,111.58
2016,10,17,17,0,299.0,30.0,1.5,12.0,56.0,100.76,59.41
2016,10,17,17,15,149.5,15.0,1.5,11.5,28.0,35.35,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,48.99,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,121.81,78.71
2016,10,18,7,15,462.0,39.5,1.95,10.5,112.0,181.54,132.81
2016,10,18,7,30,562.0,48.0,2.0,11.0,157.0,252.65,195.7
2016,10,18,7,45,621.0,53.5,2.05,11.5,204.5,315.05,251.92
2016,10,18,8,0,680.0,59.0,2.1,12.0,252.0,381.37,309.99
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.0,442.56,362.79
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,506.04,415.69
2016,10,18,8,45,787.5,69.5,2.1,12.5,389.5,563.97,461.76
2016,10,18,9,0,817.0,72.0,2.1,13.0,433.0,622.43,506.65
2016,10,18,9,15,836.0,74.0,2.1,13.5,472.0,673.22,543.84
2016,10,18,9,30,855.0,76.0,2.1,14.0,511.0,722.89,577.87
2016,10,18,9,45,878.5,74.5,2.1,14.5,546.0,764.94,605.68
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,810.61,635.7
2016,10,18,10,15,911.5,74.0,2.05,15.0,607.5,845.91,658.67
2016,10,18,10,30,921.0,75.0,2.0,15.0,634.0,878.33,679.49
2016,10,18,10,45,931.0,74.0,2.0,15.5,653.5,905.71,695.94
2016,10,18,11,0,941.0,73.0,2.0,16.0,673.0,929.83,710.13
2016,10,18,11,15,944.5,73.5,2.0,16.0,684.5,946.43,720.59
2016,10,18,11,30,948.0,74.0,2.0,16.0,696.0,959.28,728.71
2016,10,18,11,45,950.0,73.5,2.05,16.5,699.5,965.72,731.91
2016,10,18,12,0,952.0,73.0,2.1,17.0,703.0,968.26,732.7
2016,10,18,12,15,951.0,73.0,2.15,17.0,698.5,964.73,730.98
2016,10,18,12,30,950.0,73.0,2.2,17.0,694.0,957.3,726.83
2016,10,18,12,45,942.5,74.0,2.3,17.0,681.0,941.36,717.58
2016,10,18,13,0,935.0,75.0,2.4,17.0,668.0,921.8,705.95
2016,10,18,13,15,928.0,74.5,2.5,17.0,647.5,897.43,690.97
2016,10,18,13,30,921.0,74.0,2.6,17.0,627.0,869.73,673.61
2016,10,18,13,45,908.5,73.5,2.75,17.0,598.5,834.39,651.06
2016,10,18,14,0,896.0,73.0,2.9,17.0,570.0,796.42,626.31
2016,10,18,14,15,882.5,71.5,2.95,17.0,536.5,754.12,597.45
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,709.78,566.71
2016,10,18,14,45,847.5,68.5,3.1,17.0,462.5,658.27,530.3
2016,10,18,15,0,826.0,67.0,3.2,17.0,422.0,609.95,493.42
2016,10,18,15,15,799.5,64.0,3.25,16.5,378.0,552.0,448.52
2016,10,18,15,30,773.0,61.0,3.3,16.0,334.0,494.39,402.25
2016,10,18,15,45,734.0,57.0,3.35,16.0,287.0,430.29,348.41
2016,10,18,16,0,695.0,53.0,3.4,16.0,240.0,368.6,294.73
2016,10,18,16,15,633.5,47.5,3.45,15.0,192.0,299.64,234.76
2016,10,18,16,30,572.0,42.0,3.5,14.0,144.0,236.43,178.05
2016,10,18,16,45,465.0,34.0,3.55,13.5,99.5,166.97,116.85
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,107.22,59.63
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,37.22,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,50.65,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,127.12,79.98
2016,10,19,7,15,509.0,34.0,1.4,10.5,111.0,186.74,135.18
2016,10,19,7,30,603.0,41.0,1.4,11.0,156.0,256.74,197.43
2016,10,19,7,45,658.5,45.5,1.45,12.0,203.5,318.81,253.0
2016,10,19,8,0,714.0,50.0,1.5,13.0,251.0,385.8,310.81
2016,10,19,8,15,749.5,53.5,1.4,13.5,297.0,446.12,361.42
2016,10,19,8,30,785.0,57.0,1.3,14.0,343.0,508.34,411.27
2016,10,19,8,45,808.5,60.0,1.2,14.5,385.5,564.28,454.1
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,616.04,492.06
2016,10,19,9,15,849.0,65.0,1.05,15.5,466.0,665.46,526.18
2016,10,19,9,30,866.0,67.0,1.0,16.0,504.0,713.62,557.34
2016,10,19,9,45,876.0,69.5,1.0,17.0,535.5,755.47,582.84
2016,10,19,10,0,886.0,72.0,1.0,18.0,567.0,794.99,606.24
2016,10,19,10,15,894.5,73.5,0.95,18.0,593.0,829.5,627.41
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,861.16,646.44
2016,10,19,10,45,909.0,75.5,0.9,18.5,637.5,886.38,660.69
2016,10,19,11,0,915.0,76.0,0.9,19.0,656.0,908.28,672.78
2016,10,19,11,15,918.0,76.5,0.9,19.0,666.5,924.01,682.19
2016,10,19,11,30,921.0,77.0,0.9,19.0,677.0,936.09,689.43
2016,10,19,11,45,923.5,76.0,0.95,19.5,680.5,942.19,692.62
2016,10,19,12,0,926.0,75.0,1.0,20.0,684.0,944.5,693.58
2016,10,19,12,15,924.5,75.0,1.1,20.0,679.5,940.55,692.86
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,932.81,689.81
2016,10,19,12,45,916.0,76.0,1.3,20.0,662.0,917.6,681.93
2016,10,19,13,0,909.0,77.0,1.4,20.0,649.0,898.88,671.75
2016,10,19,13,15,902.5,76.0,1.5,20.0,628.5,874.82,657.94
2016,10,19,13,30,896.0,75.0,1.6,20.0,608.0,847.53,641.83
2016,10,19,13,45,885.0,74.0,1.75,20.0,581.0,813.51,621.39
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,776.86,598.7
2016,10,19,14,15,860.0,71.0,1.95,20.0,520.5,734.37,570.6
2016,10,19,14,30,846.0,69.0,2.0,20.0,487.0,689.96,540.71
2016,10,19,14,45,826.0,67.0,2.15,20.0,447.5,644.32,509.85
2016,10,19,15,0,806.0,65.0,2.3,20.0,408.0,592.92,471.79
2016,10,19,15,15,778.5,62.0,2.35,19.5,365.0,535.42,428.18
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,478.43,383.28
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,415.39,331.87
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,354.86,280.49
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,287.42,222.51
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,225.78,167.82
2016,10,19,16,45,444.0,32.0,2.65,15.5,93.0,158.46,109.07
2016,10,19,17,0,339.0,24.0,2.7,15.0,50.0,99.99,51.7
2016,10,19,17,15,169.5,12.0,2.75,14.5,25.0,34.6,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
