Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,49.57,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,125.36,76.5
2016,10,20,7,15,509.0,33.0,0.7,13.5,108.5,185.21,131.63
2016,10,20,7,30,605.0,40.0,0.7,14.0,153.0,255.69,193.06
2016,10,20,7,45,663.5,44.5,0.7,14.5,201.0,318.89,248.66
2016,10,20,8,0,722.0,49.0,0.7,15.0,249.0,387.34,306.68
2016,10,20,8,15,758.5,52.5,0.7,15.5,295.5,448.44,356.98
2016,10,20,8,30,795.0,56.0,0.7,16.0,342.0,511.53,406.7
2016,10,20,8,45,820.0,58.5,0.7,16.5,385.0,564.42,446.94
2016,10,20,9,0,845.0,61.0,0.7,17.0,428.0,620.65,488.03
2016,10,20,9,15,862.5,63.0,0.75,17.5,466.0,670.86,522.91
2016,10,20,9,30,880.0,65.0,0.8,18.0,504.0,719.81,555.16
2016,10,20,9,45,894.0,65.5,0.85,19.0,537.0,762.7,581.58
2016,10,20,10,0,908.0,66.0,0.9,20.0,570.0,803.48,606.11
2016,10,20,10,15,916.5,67.0,0.95,20.0,596.0,837.94,628.43
2016,10,20,10,30,925.0,68.0,1.0,20.0,622.0,869.46,648.79
2016,10,20,10,45,930.5,69.0,1.1,20.5,640.5,895.25,664.92
2016,10,20,11,0,936.0,70.0,1.2,21.0,659.0,917.61,678.87
2016,10,20,11,15,939.0,70.5,1.3,21.0,670.0,933.56,690.02
2016,10,20,11,30,942.0,71.0,1.4,21.0,681.0,945.78,698.93
2016,10,20,11,45,942.0,71.5,1.55,21.5,684.0,951.46,703.09
2016,10,20,12,0,942.0,72.0,1.7,22.0,687.0,953.27,704.83
2016,10,20,12,15,940.5,72.0,1.85,22.0,682.0,949.24,704.16
2016,10,20,12,30,939.0,72.0,2.0,22.0,677.0,941.36,701.02
2016,10,20,12,45,934.0,72.0,2.15,22.0,664.0,926.56,693.29
2016,10,20,13,0,929.0,72.0,2.3,22.0,651.0,908.13,683.11
2016,10,20,13,15,922.5,71.0,2.4,22.0,631.0,883.7,668.34
2016,10,20,13,30,916.0,70.0,2.5,22.0,611.0,855.96,651.25
2016,10,20,13,45,907.5,68.5,2.6,22.0,584.0,822.85,630.29
2016,10,20,14,0,899.0,67.0,2.7,22.0,557.0,786.91,607.12
2016,10,20,14,15,885.5,65.5,2.75,21.5,523.0,744.59,579.91
2016,10,20,14,30,872.0,64.0,2.8,21.0,489.0,700.24,550.75
2016,10,20,14,45,853.0,62.0,2.85,21.0,450.0,649.84,515.5
2016,10,20,15,0,834.0,60.0,2.9,21.0,411.0,598.43,476.8
2016,10,20,15,15,807.5,57.5,2.95,20.5,367.5,544.95,435.78
2016,10,20,15,30,781.0,55.0,3.0,20.0,324.0,487.83,390.45
2016,10,20,15,45,741.5,51.5,3.1,19.5,277.0,424.01,338.22
2016,10,20,16,0,702.0,48.0,3.2,19.0,230.0,362.65,285.9
2016,10,20,16,15,640.5,43.0,3.25,18.0,183.0,294.34,226.89
2016,10,20,16,30,579.0,38.0,3.3,17.0,136.0,231.79,171.13
2016,10,20,16,45,470.0,30.0,3.35,16.5,92.5,160.36,108.83
2016,10,20,17,0,361.0,22.0,3.4,16.0,49.0,99.36,46.56
2016,10,20,17,15,180.5,11.0,3.4,15.5,24.5,34.8,0.0
2016,10,20,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,205.0,12.5,2.65,11.5,30.5,43.83,0.0
2016,10,21,7,0,410.0,25.0,2.6,12.0,61.0,123.4,74.17
2016,10,21,7,15,507.5,32.5,2.5,12.5,105.5,183.76,131.42
2016,10,21,7,30,605.0,40.0,2.4,13.0,150.0,255.0,194.72
2016,10,21,7,45,660.0,45.0,2.35,13.5,197.5,317.29,251.13
2016,10,21,8,0,715.0,50.0,2.3,14.0,245.0,384.44,309.92
2016,10,21,8,15,752.0,53.5,2.2,14.5,291.0,445.34,361.73
2016,10,21,8,30,789.0,57.0,2.1,15.0,337.0,508.27,413.0
2016,10,21,8,45,813.0,60.0,2.05,15.5,380.0,564.5,457.23
2016,10,21,9,0,837.0,63.0,2.0,16.0,423.0,616.53,496.77
2016,10,21,9,15,855.0,65.0,1.95,16.5,461.0,666.64,532.58
2016,10,21,9,30,873.0,67.0,1.9,17.0,499.0,715.55,565.31
2016,10,21,9,45,886.0,68.5,1.9,18.0,531.5,758.55,592.35
2016,10,21,10,0,899.0,70.0,1.9,19.0,564.0,799.39,617.32
2016,10,21,10,15,907.5,71.0,1.95,19.5,590.0,833.51,638.86
2016,10,21,10,30,916.0,72.0,2.0,20.0,616.0,864.73,658.29
2016,10,21,10,45,922.0,73.0,2.05,20.5,634.5,890.68,674.07
2016,10,21,11,0,928.0,74.0,2.1,21.0,653.0,913.26,687.59
2016,10,21,11,15,931.0,74.0,2.2,21.0,664.0,928.44,698.06
2016,10,21,11,30,934.0,74.0,2.3,21.0,675.0,939.93,706.24
2016,10,21,11,45,933.5,75.0,2.45,21.0,677.5,945.67,711.22
2016,10,21,12,0,933.0,76.0,2.6,21.0,680.0,947.58,713.78
2016,10,21,12,15,931.0,75.5,2.75,21.0,675.0,942.48,711.74
2016,10,21,12,30,929.0,75.0,2.9,21.0,670.0,933.59,707.24
2016,10,21,12,45,917.0,78.0,3.1,21.0,655.5,916.25,697.39
2016,10,21,13,0,905.0,81.0,3.3,21.0,641.0,895.52,685.16
2016,10,21,13,15,897.5,80.0,3.45,21.0,620.5,870.69,669.66
2016,10,21,13,30,890.0,79.0,3.6,21.0,600.0,842.69,651.84
2016,10,21,13,45,879.0,78.0,3.75,21.0,572.5,808.87,629.71
2016,10,21,14,0,868.0,77.0,3.9,21.0,545.0,772.46,605.47
2016,10,21,14,15,853.5,75.0,3.95,20.5,511.5,729.89,577.13
2016,10,21,14,30,839.0,73.0,4.0,20.0,478.0,690.38,550.62
2016,10,21,14,45,820.0,70.5,4.05,19.5,439.5,640.31,515.1
2016,10,21,15,0,801.0,68.0,4.1,19.0,401.0,589.3,476.45
2016,10,21,15,15,772.5,64.5,4.05,18.5,357.5,531.02,430.62
2016,10,21,15,30,744.0,61.0,4.0,18.0,314.0,473.36,383.76
2016,10,21,15,45,705.0,56.5,4.0,18.0,268.0,410.56,330.61
2016,10,21,16,0,666.0,52.0,4.0,18.0,222.0,350.22,277.83
2016,10,21,16,15,601.0,46.5,3.9,17.0,175.5,282.11,218.5
2016,10,21,16,30,536.0,41.0,3.8,16.0,129.0,222.09,164.65
2016,10,21,16,45,423.0,32.0,3.75,15.5,86.5,151.45,102.99
2016,10,21,17,0,310.0,23.0,3.7,15.0,44.0,90.67,38.1
2016,10,21,17,15,155.0,11.5,3.65,14.5,22.0,31.56,0.0
2016,10,21,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,26.0,14.5,2.8,10.0,17.0,17.85,0.0
2016,10,22,7,0,52.0,29.0,2.8,10.0,34.0,43.87,25.71
2016,10,22,7,15,76.0,48.5,2.8,10.5,60.0,74.89,54.94
2016,10,22,7,30,100.0,68.0,2.8,11.0,86.0,108.12,84.39
2016,10,22,7,45,115.5,88.0,2.8,11.5,114.5,141.26,113.78
2016,10,22,8,0,131.0,108.0,2.8,12.0,143.0,176.01,144.07
2016,10,22,8,15,140.0,126.5,2.7,12.5,170.0,207.3,170.81
2016,10,22,8,30,149.0,145.0,2.6,13.0,197.0,239.36,197.52
2016,10,22,8,45,149.0,165.0,2.55,13.5,222.5,268.51,221.09
2016,10,22,9,0,149.0,185.0,2.5,14.0,248.0,297.42,243.87
2016,10,22,9,15,358.5,163.0,2.4,14.5,334.5,429.97,352.6
2016,10,22,9,30,568.0,141.0,2.3,15.0,421.0,581.75,471.29
2016,10,22,9,45,305.5,182.5,2.25,15.5,334.5,439.46,355.45
2016,10,22,10,0,43.0,224.0,2.2,16.0,248.0,267.26,213.21
2016,10,22,10,15,84.0,248.5,2.2,16.0,297.5,329.45,263.74
2016,10,22,10,30,125.0,273.0,2.2,16.0,347.0,406.42,323.81
2016,10,22,10,45,275.5,259.0,2.25,16.5,428.5,535.71,425.01
2016,10,22,11,0,426.0,245.0,2.3,17.0,510.0,669.94,525.69
2016,10,22,11,15,378.0,262.5,2.3,17.0,500.5,640.31,501.66
2016,10,22,11,30,330.0,280.0,2.3,17.0,491.0,620.94,486.05
2016,10,22,11,45,422.0,252.5,2.35,17.5,523.0,687.98,536.59
2016,10,22,12,0,514.0,225.0,2.4,18.0,555.0,741.74,576.38
2016,10,22,12,15,514.0,223.0,2.45,18.0,551.5,737.88,573.6
2016,10,22,12,30,514.0,221.0,2.5,18.0,548.0,731.75,569.73
2016,10,22,12,45,435.0,241.0,2.55,18.0,513.5,677.56,529.14
2016,10,22,13,0,356.0,261.0,2.6,18.0,479.0,611.48,479.86
2016,10,22,13,15,470.0,217.0,2.65,17.5,495.5,664.55,523.9
2016,10,22,13,30,584.0,173.0,2.7,17.0,512.0,698.24,552.94
2016,10,22,13,45,589.0,162.0,2.75,17.0,490.5,678.43,538.96
2016,10,22,14,0,594.0,151.0,2.8,17.0,469.0,651.24,519.86
2016,10,22,14,15,736.5,111.5,2.8,16.5,480.5,691.75,553.75
2016,10,22,14,30,879.0,72.0,2.8,16.0,492.0,710.33,569.56
2016,10,22,14,45,861.0,69.0,2.8,16.0,452.5,663.7,535.41
2016,10,22,15,0,843.0,66.0,2.8,16.0,413.0,611.03,494.71
2016,10,22,15,15,814.5,63.0,2.8,15.5,368.0,551.51,448.3
2016,10,22,15,30,786.0,60.0,2.8,15.0,323.0,492.49,400.57
2016,10,22,15,45,745.0,55.5,2.8,15.0,275.5,426.72,345.01
2016,10,22,16,0,704.0,51.0,2.8,15.0,228.0,363.54,289.71
2016,10,22,16,15,637.0,45.5,2.7,14.0,179.5,292.8,227.81
2016,10,22,16,30,570.0,40.0,2.6,13.0,131.0,228.33,169.8
2016,10,22,16,45,449.5,31.0,2.55,12.5,87.0,156.19,106.15
2016,10,22,17,0,329.0,22.0,2.5,12.0,43.0,92.06,32.41
2016,10,22,17,15,164.5,11.0,2.45,11.5,21.5,32.08,0.0
2016,10,22,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,45,124.5,13.5,1.05,9.0,23.5,32.03,0.0
2016,10,23,7,0,249.0,27.0,1.1,9.0,47.0,91.24,53.01
2016,10,23,7,15,322.5,40.5,1.05,9.5,85.5,142.45,103.39
2016,10,23,7,30,396.0,54.0,1.0,10.0,124.0,201.12,155.46
2016,10,23,7,45,445.5,64.5,1.0,10.5,165.0,255.55,204.12
2016,10,23,8,0,495.0,75.0,1.0,11.0,206.0,314.7,255.49
2016,10,23,8,15,534.0,81.5,1.05,11.0,246.5,368.78,302.06
2016,10,23,8,30,573.0,88.0,1.1,11.0,287.0,425.53,349.47
2016,10,23,8,45,572.0,101.5,1.15,11.0,321.5,468.59,384.5
2016,10,23,9,0,571.0,115.0,1.2,11.0,356.0,509.96,417.22
2016,10,23,9,15,647.5,105.5,1.3,11.0,402.5,576.96,470.25
2016,10,23,9,30,724.0,96.0,1.4,11.0,449.0,647.07,524.33
2016,10,23,9,45,648.5,128.0,1.5,11.5,459.5,653.79,526.72
2016,10,23,10,0,573.0,160.0,1.6,12.0,470.0,646.77,519.29
2016,10,23,10,15,498.5,193.5,1.7,12.0,472.5,641.34,513.62
2016,10,23,10,30,424.0,227.0,1.8,12.0,475.0,629.41,502.89
2016,10,23,10,45,539.0,196.0,1.9,12.5,521.0,703.75,560.09
2016,10,23,11,0,654.0,165.0,2.0,13.0,567.0,785.53,619.77
2016,10,23,11,15,793.5,122.5,2.05,13.0,619.0,865.91,676.02
2016,10,23,11,30,933.0,80.0,2.1,13.0,671.0,941.8,728.14
2016,10,23,11,45,759.5,139.0,2.2,13.0,621.5,871.05,678.88
2016,10,23,12,0,586.0,198.0,2.3,13.0,572.0,775.36,611.48
2016,10,23,12,15,759.5,138.5,2.35,13.0,619.5,869.07,680.6
2016,10,23,12,30,933.0,79.0,2.4,13.0,667.0,937.31,728.25
2016,10,23,12,45,766.5,129.5,2.45,13.5,606.5,850.43,666.09
2016,10,23,13,0,600.0,180.0,2.5,14.0,546.0,749.73,593.64
2016,10,23,13,15,499.5,204.5,2.5,14.0,502.5,674.7,537.54
2016,10,23,13,30,399.0,229.0,2.5,14.0,459.0,594.1,476.1
2016,10,23,13,45,411.0,214.0,2.55,14.0,441.5,587.41,472.46
2016,10,23,14,0,423.0,199.0,2.6,14.0,424.0,566.51,457.7
2016,10,23,14,15,464.5,175.5,2.55,13.5,408.0,555.67,451.68
2016,10,23,14,30,506.0,152.0,2.5,13.0,392.0,540.15,441.62
2016,10,23,14,45,590.0,118.5,2.45,13.0,375.5,541.21,443.73
2016,10,23,15,0,674.0,85.0,2.4,13.0,359.0,528.73,434.49
2016,10,23,15,15,635.0,83.5,2.35,12.5,319.0,472.53,389.29
2016,10,23,15,30,596.0,82.0,2.3,12.0,279.0,418.13,344.44
2016,10,23,15,45,560.5,73.5,2.25,12.0,236.5,360.03,294.74
2016,10,23,16,0,525.0,65.0,2.2,12.0,194.0,304.43,245.66
2016,10,23,16,15,464.5,55.5,2.05,11.5,151.5,241.6,190.06
2016,10,23,16,30,404.0,46.0,1.9,11.0,109.0,184.84,138.86
2016,10,23,16,45,304.5,34.0,1.8,11.0,71.5,122.6,83.68
2016,10,23,17,0,205.0,22.0,1.7,11.0,34.0,67.53,16.72
2016,10,23,17,15,102.5,11.0,1.65,10.5,17.0,23.77,0.0
2016,10,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.0,4.2,11.5,1.0,0.95,0.0
2016,10,24,7,0,0.0,2.0,4.3,12.0,2.0,1.85,0.0
2016,10,24,7,15,0.0,4.0,4.3,12.0,4.0,3.7,0.0
2016,10,24,7,30,0.0,6.0,4.3,12.0,6.0,5.55,0.0
2016,10,24,7,45,0.0,8.0,4.35,12.0,8.0,7.4,0.73
2016,10,24,8,0,0.0,10.0,4.4,12.0,10.0,9.26,2.36
2016,10,24,8,15,0.0,12.5,4.45,12.0,12.5,11.58,4.39
2016,10,24,8,30,0.0,15.0,4.5,12.0,15.0,13.9,6.39
2016,10,24,8,45,0.0,60.0,4.55,12.0,60.0,55.79,42.42
2016,10,24,9,0,0.0,105.0,4.6,12.0,105.0,99.64,79.62
2016,10,24,9,15,0.0,86.0,4.6,12.0,86.0,80.34,63.04
2016,10,24,9,30,0.0,67.0,4.6,12.0,67.0,62.34,47.63
2016,10,24,9,45,0.0,45.0,4.7,12.5,45.0,41.83,30.03
2016,10,24,10,0,0.0,23.0,4.8,13.0,23.0,21.36,12.54
2016,10,24,10,15,0.0,28.5,4.8,13.0,28.5,26.49,16.85
2016,10,24,10,30,0.0,34.0,4.8,13.0,34.0,31.61,21.16
2016,10,24,10,45,0.0,38.0,4.85,13.0,38.0,35.34,24.27
2016,10,24,11,0,0.0,42.0,4.9,13.0,42.0,39.07,27.39
2016,10,24,11,15,1.0,107.0,4.85,13.0,108.0,101.2,79.42
2016,10,24,11,30,2.0,172.0,4.8,13.0,174.0,167.09,133.78
2016,10,24,11,45,1.0,133.0,4.8,13.0,134.0,126.81,100.46
2016,10,24,12,0,0.0,94.0,4.8,13.0,94.0,87.67,67.97
2016,10,24,12,15,0.0,80.5,4.7,13.0,80.5,75.02,57.45
2016,10,24,12,30,0.0,67.0,4.6,13.0,67.0,62.4,46.93
2016,10,24,12,45,0.0,62.0,4.6,13.0,62.0,57.73,43.05
2016,10,24,13,0,0.0,57.0,4.6,13.0,57.0,53.06,39.17
2016,10,24,13,15,0.0,35.0,4.6,13.0,35.0,32.55,21.92
2016,10,24,13,30,0.0,13.0,4.6,13.0,13.0,12.07,4.6
2016,10,24,13,45,0.0,12.0,4.65,13.0,12.0,11.14,3.83
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,10.21,3.05
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,9.28,2.27
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,8.35,1.49
2016,10,24,14,45,0.0,8.0,4.3,13.0,8.0,7.42,0.71
2016,10,24,15,0,0.0,7.0,4.2,13.0,7.0,6.49,0.0
2016,10,24,15,15,0.0,6.0,3.95,12.5,6.0,5.56,0.0
2016,10,24,15,30,0.0,5.0,3.7,12.0,5.0,4.63,0.0
2016,10,24,15,45,0.0,4.0,3.5,12.0,4.0,3.7,0.0
2016,10,24,16,0,0.0,3.0,3.3,12.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.5,3.1,12.0,2.5,2.31,0.0
2016,10,24,16,30,0.0,2.0,2.9,12.0,2.0,1.85,0.0
2016,10,24,16,45,0.0,1.0,2.75,12.0,1.0,0.92,0.0
2016,10,24,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,2.8,12.0,2.0,1.91,0.0
2016,10,25,7,0,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,10,25,7,15,0.0,8.0,2.9,12.0,8.0,7.4,0.5
2016,10,25,7,30,0.0,12.0,2.9,12.0,12.0,11.11,3.82
2016,10,25,7,45,0.0,16.5,2.9,12.0,16.5,15.29,7.53
2016,10,25,8,0,0.0,21.0,2.9,12.0,21.0,19.47,11.21
2016,10,25,8,15,0.0,25.0,2.9,12.0,25.0,23.18,14.45
2016,10,25,8,30,0.0,29.0,2.9,12.0,29.0,26.91,17.65
2016,10,25,8,45,0.0,45.5,2.95,12.5,45.5,42.27,30.77
2016,10,25,9,0,0.0,62.0,3.0,13.0,62.0,57.66,43.74
2016,10,25,9,15,0.0,85.5,3.05,13.0,85.5,79.87,62.43
2016,10,25,9,30,0.0,109.0,3.1,13.0,109.0,103.01,81.7
2016,10,25,9,45,0.0,91.5,3.2,13.5,91.5,85.48,66.68
2016,10,25,10,0,0.0,74.0,3.3,14.0,74.0,68.89,52.54
2016,10,25,10,15,0.0,108.5,3.4,14.0,108.5,101.99,80.06
2016,10,25,10,30,0.0,143.0,3.5,14.0,143.0,136.36,108.31
2016,10,25,10,45,0.5,155.5,3.6,14.0,156.5,149.31,118.79
2016,10,25,11,0,1.0,168.0,3.7,14.0,170.0,162.38,129.36
2016,10,25,11,15,0.5,150.0,3.75,14.0,151.0,143.52,113.8
2016,10,25,11,30,0.0,132.0,3.8,14.0,132.0,124.97,98.52
2016,10,25,11,45,0.5,148.5,3.85,14.0,149.0,141.92,112.45
2016,10,25,12,0,1.0,165.0,3.9,14.0,166.0,159.08,126.49
2016,10,25,12,15,0.5,124.5,3.85,14.0,125.0,117.97,92.74
2016,10,25,12,30,0.0,84.0,3.8,14.0,84.0,78.28,59.95
2016,10,25,12,45,0.0,56.0,3.8,14.0,56.0,52.13,38.2
2016,10,25,13,0,0.0,28.0,3.8,14.0,28.0,26.03,16.33
2016,10,25,13,15,0.0,82.0,3.75,14.0,82.0,76.39,58.62
2016,10,25,13,30,0.0,136.0,3.7,14.0,136.0,129.37,102.67
2016,10,25,13,45,0.0,126.5,3.7,14.0,126.5,119.99,95.02
2016,10,25,14,0,0.0,117.0,3.7,14.0,117.0,110.66,87.46
2016,10,25,14,15,0.0,109.5,3.65,14.0,109.5,103.38,81.59
2016,10,25,14,30,0.0,102.0,3.6,14.0,102.0,96.13,75.72
2016,10,25,14,45,0.0,88.5,3.55,14.0,88.5,82.94,64.82
2016,10,25,15,0,0.0,75.0,3.5,14.0,75.0,69.84,53.91
2016,10,25,15,15,0.0,66.0,3.45,14.0,66.0,61.39,46.87
2016,10,25,15,30,0.0,57.0,3.4,14.0,57.0,52.99,39.79
2016,10,25,15,45,0.0,48.0,3.4,14.0,48.0,44.6,32.63
2016,10,25,16,0,0.0,39.0,3.4,14.0,39.0,36.21,25.38
2016,10,25,16,15,0.0,30.0,3.4,13.5,30.0,27.84,18.09
2016,10,25,16,30,0.0,21.0,3.4,13.0,21.0,19.47,10.73
2016,10,25,16,45,0.0,13.0,3.4,13.0,13.0,12.04,3.94
2016,10,25,17,0,0.0,5.0,3.4,13.0,5.0,4.62,0.0
2016,10,25,17,15,0.0,2.5,3.4,13.0,2.5,2.38,0.0
2016,10,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.0,2.7,12.0,7.0,6.67,0.0
2016,10,26,7,0,0.0,14.0,2.8,12.0,14.0,12.98,2.46
2016,10,26,7,15,0.0,27.5,2.8,12.0,27.5,25.54,15.47
2016,10,26,7,30,0.0,41.0,2.8,12.0,41.0,38.5,27.07
2016,10,26,7,45,0.0,55.5,2.85,12.5,55.5,52.61,39.43
2016,10,26,8,0,0.0,70.0,2.9,13.0,70.0,66.72,51.62
2016,10,26,8,15,0.0,84.5,2.9,13.0,84.5,80.87,63.75
2016,10,26,8,30,0.0,99.0,2.9,13.0,99.0,95.07,75.74
2016,10,26,8,45,0.5,117.5,2.95,13.5,118.0,113.84,91.26
2016,10,26,9,0,1.0,136.0,3.0,14.0,137.0,132.76,106.67
2016,10,26,9,15,0.5,142.0,3.0,14.0,142.5,137.89,110.63
2016,10,26,9,30,0.0,148.0,3.0,14.0,148.0,143.11,114.67
2016,10,26,9,45,0.0,124.5,3.05,14.5,124.5,118.41,93.78
2016,10,26,10,0,0.0,101.0,3.1,15.0,101.0,94.73,73.84
2016,10,26,10,15,3.5,144.0,3.1,15.0,146.5,140.5,111.62
2016,10,26,10,30,7.0,187.0,3.1,15.0,192.0,187.72,149.98
2016,10,26,10,45,6.0,186.5,3.15,15.5,190.5,186.14,148.11
2016,10,26,11,0,5.0,186.0,3.2,16.0,189.0,184.6,146.41
2016,10,26,11,15,15.5,213.0,3.2,16.0,223.0,222.11,176.85
2016,10,26,11,30,26.0,240.0,3.2,16.0,257.0,260.31,207.48
2016,10,26,11,45,17.5,221.0,3.2,16.0,232.5,232.35,184.78
2016,10,26,12,0,9.0,202.0,3.2,16.0,208.0,204.65,162.35
2016,10,26,12,15,9.0,201.0,3.15,16.0,206.5,203.62,161.59
2016,10,26,12,30,9.0,200.0,3.1,16.0,205.0,202.62,160.84
2016,10,26,12,45,443.5,142.5,3.05,16.0,406.0,568.55,460.98
2016,10,26,13,0,878.0,85.0,3.0,16.0,607.0,865.54,679.19
2016,10,26,13,15,871.5,83.5,2.9,16.0,588.0,841.55,659.61
2016,10,26,13,30,865.0,82.0,2.8,16.0,569.0,814.49,640.64
2016,10,26,13,45,851.0,82.0,2.75,16.0,541.5,786.47,621.35
2016,10,26,14,0,837.0,82.0,2.7,16.0,514.0,749.62,595.56
2016,10,26,14,15,822.5,80.0,2.6,15.5,481.5,707.93,566.86
2016,10,26,14,30,808.0,78.0,2.5,15.0,449.0,664.45,536.46
2016,10,26,14,45,783.5,75.5,2.4,15.0,410.0,612.34,496.59
2016,10,26,15,0,759.0,73.0,2.3,15.0,371.0,559.82,455.15
2016,10,26,15,15,726.5,69.5,2.15,14.5,328.5,501.62,408.77
2016,10,26,15,30,694.0,66.0,2.0,14.0,286.0,446.59,363.38
2016,10,26,15,45,643.0,61.5,1.9,14.0,240.0,381.35,307.99
2016,10,26,16,0,592.0,57.0,1.8,14.0,194.0,319.97,254.25
2016,10,26,16,15,514.0,49.5,1.7,13.5,149.0,250.01,193.23
2016,10,26,16,30,436.0,42.0,1.6,13.0,104.0,187.91,138.04
2016,10,26,16,45,218.0,34.5,1.55,12.5,65.5,100.63,65.91
2016,10,26,17,0,0.0,27.0,1.5,12.0,27.0,27.78,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.0,13.5,12.87,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,3.3,12.0,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,3.4,12.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,3.0,3.45,12.0,3.0,2.77,0.0
2016,10,27,7,30,0.0,5.0,3.5,12.0,5.0,4.62,0.0
2016,10,27,7,45,0.0,7.0,3.55,12.5,7.0,6.48,0.0
2016,10,27,8,0,0.0,9.0,3.6,13.0,9.0,8.33,1.53
2016,10,27,8,15,0.0,11.0,3.4,13.0,11.0,10.19,3.15
2016,10,27,8,30,0.0,13.0,3.2,13.0,13.0,12.05,4.76
2016,10,27,8,45,13.5,84.0,3.05,13.0,89.5,86.93,69.07
2016,10,27,9,0,27.0,155.0,2.9,13.0,166.0,177.6,145.12
2016,10,27,9,15,13.5,111.5,2.7,13.0,117.0,115.08,92.33
2016,10,27,9,30,0.0,68.0,2.5,13.0,68.0,63.27,48.24
2016,10,27,9,45,0.0,47.5,2.3,13.0,47.5,44.16,32.0
2016,10,27,10,0,0.0,27.0,2.1,13.0,27.0,25.08,15.74
2016,10,27,10,15,0.0,66.5,1.95,13.0,66.5,61.9,46.86
2016,10,27,10,30,0.0,106.0,1.8,13.0,106.0,99.5,78.17
2016,10,27,10,45,5.0,153.0,1.7,13.5,156.5,150.77,120.25
2016,10,27,11,0,10.0,200.0,1.6,14.0,207.0,203.77,162.78
2016,10,27,11,15,5.0,123.5,1.55,14.0,127.0,121.04,95.26
2016,10,27,11,30,0.0,47.0,1.5,14.0,47.0,43.74,31.15
2016,10,27,11,45,0.0,47.5,1.45,14.0,47.5,44.2,31.59
2016,10,27,12,0,0.0,48.0,1.4,14.0,48.0,44.67,31.98
2016,10,27,12,15,10.5,138.5,1.25,14.0,145.0,140.93,112.01
2016,10,27,12,30,21.0,229.0,1.1,14.0,242.0,244.22,194.89
2016,10,27,12,45,10.5,170.0,1.0,14.0,176.5,172.9,137.22
2016,10,27,13,0,0.0,111.0,0.9,14.0,111.0,104.34,81.36
2016,10,27,13,15,0.0,121.0,0.75,13.5,121.0,114.31,89.96
2016,10,27,13,30,0.0,131.0,0.6,13.0,131.0,124.46,98.53
2016,10,27,13,45,2.5,149.5,0.5,13.0,151.0,145.54,115.94
2016,10,27,14,0,5.0,168.0,0.4,13.0,171.0,167.14,133.59
2016,10,27,14,15,2.5,146.5,0.4,13.0,148.0,143.2,114.19
2016,10,27,14,30,0.0,125.0,0.4,13.0,125.0,119.64,95.12
2016,10,27,14,45,0.0,102.0,0.4,13.0,102.0,96.6,76.3
2016,10,27,15,0,0.0,79.0,0.4,13.0,79.0,73.86,57.47
2016,10,27,15,15,0.0,69.5,0.45,13.0,69.5,64.74,49.92
2016,10,27,15,30,0.0,60.0,0.5,13.0,60.0,55.8,42.38
2016,10,27,15,45,0.0,50.0,0.55,13.0,50.0,46.47,34.41
2016,10,27,16,0,0.0,40.0,0.6,13.0,40.0,37.15,26.32
2016,10,27,16,15,0.0,30.5,0.6,13.0,30.5,28.31,18.54
2016,10,27,16,30,0.0,21.0,0.6,13.0,21.0,19.47,10.71
2016,10,27,16,45,0.0,13.0,0.65,13.0,13.0,12.04,3.7
2016,10,27,17,0,0.0,5.0,0.7,13.0,5.0,4.63,0.0
2016,10,27,17,15,0.0,2.5,0.75,13.0,2.5,2.38,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,0.25,12.0,5.0,4.77,0.0
2016,10,28,7,0,0.0,10.0,0.3,12.0,10.0,9.26,0.0
2016,10,28,7,15,0.0,21.5,0.3,12.0,21.5,19.95,10.78
2016,10,28,7,30,0.0,33.0,0.3,12.0,33.0,30.65,20.45
2016,10,28,7,45,0.0,46.0,0.3,12.0,46.0,42.91,31.28
2016,10,28,8,0,0.0,59.0,0.3,12.0,59.0,55.48,42.25
2016,10,28,8,15,0.0,72.0,0.3,12.0,72.0,68.08,53.08
2016,10,28,8,30,0.0,85.0,0.3,12.0,85.0,80.72,63.76
2016,10,28,8,45,0.0,98.0,0.35,12.5,98.0,93.42,74.19
2016,10,28,9,0,0.0,111.0,0.4,13.0,111.0,106.18,84.51
2016,10,28,9,15,108.0,156.0,0.45,13.0,206.5,242.1,197.91
2016,10,28,9,30,216.0,201.0,0.5,13.0,302.0,374.43,302.82
2016,10,28,9,45,211.5,216.5,0.6,13.0,321.0,396.18,318.34
2016,10,28,10,0,207.0,232.0,0.7,13.0,340.0,417.06,334.06
2016,10,28,10,15,112.0,218.5,0.8,13.0,277.5,330.3,265.01
2016,10,28,10,30,17.0,205.0,0.9,13.0,215.0,215.47,172.05
2016,10,28,10,45,8.5,178.5,1.05,13.5,183.5,180.17,143.63
2016,10,28,11,0,0.0,152.0,1.2,14.0,152.0,145.43,114.99
2016,10,28,11,15,16.5,199.0,1.3,14.0,209.0,208.48,166.6
2016,10,28,11,30,33.0,246.0,1.4,14.0,266.0,287.24,229.29
2016,10,28,11,45,27.5,239.5,1.5,14.0,256.5,261.51,208.57
2016,10,28,12,0,22.0,233.0,1.6,14.0,247.0,249.58,199.13
2016,10,28,12,15,12.0,202.0,1.6,14.0,209.5,207.63,165.44
2016,10,28,12,30,2.0,171.0,1.6,14.0,172.0,166.49,132.11
2016,10,28,12,45,2.5,173.0,1.65,14.0,174.5,169.1,134.47
2016,10,28,13,0,3.0,175.0,1.7,14.0,177.0,171.76,136.78
2016,10,28,13,15,1.5,125.5,1.65,14.0,126.5,120.11,94.69
2016,10,28,13,30,0.0,76.0,1.6,14.0,76.0,70.77,53.96
2016,10,28,13,45,0.0,59.0,1.6,14.0,59.0,54.89,40.8
2016,10,28,14,0,0.0,42.0,1.6,14.0,42.0,39.04,27.53
2016,10,28,14,15,0.0,59.0,1.55,13.5,59.0,54.88,41.09
2016,10,28,14,30,0.0,76.0,1.5,13.0,76.0,70.74,54.69
2016,10,28,14,45,0.0,69.5,1.45,13.0,69.5,64.66,49.66
2016,10,28,15,0,0.0,63.0,1.4,13.0,63.0,58.59,44.62
2016,10,28,15,15,0.0,55.5,1.25,12.5,55.5,51.59,38.82
2016,10,28,15,30,0.0,48.0,1.1,12.0,48.0,44.6,32.95
2016,10,28,15,45,0.0,40.5,1.0,12.0,40.5,37.61,26.92
2016,10,28,16,0,0.0,33.0,0.9,12.0,33.0,30.63,20.81
2016,10,28,16,15,0.0,25.0,0.85,11.5,25.0,23.19,14.26
2016,10,28,16,30,0.0,17.0,0.8,11.0,17.0,15.75,7.65
2016,10,28,16,45,0.0,10.5,0.75,11.0,10.5,9.72,1.79
2016,10,28,17,0,0.0,4.0,0.7,11.0,4.0,3.81,0.0
2016,10,28,17,15,0.0,2.0,0.7,11.0,2.0,1.91,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,6,45,106.0,11.0,1.55,11.5,17.5,26.18,0.0
2016,10,29,7,0,212.0,22.0,1.6,12.0,35.0,73.67,19.81
2016,10,29,7,15,332.0,32.5,1.7,12.0,73.5,134.84,93.14
2016,10,29,7,30,452.0,43.0,1.8,12.0,112.0,204.83,154.8
2016,10,29,7,45,527.0,49.5,1.9,12.5,157.0,266.73,210.2
2016,10,29,8,0,602.0,56.0,2.0,13.0,202.0,335.9,270.78
2016,10,29,8,15,301.0,69.0,2.05,13.0,142.0,233.51,191.86
2016,10,29,8,30,0.0,82.0,2.1,13.0,82.0,77.73,60.85
2016,10,29,8,45,0.0,94.0,2.2,13.0,94.0,89.39,70.83
2016,10,29,9,0,0.0,106.0,2.3,13.0,106.0,101.12,80.56
2016,10,29,9,15,0.0,88.0,2.35,13.0,88.0,82.48,64.66
2016,10,29,9,30,0.0,70.0,2.4,13.0,70.0,65.14,49.88
2016,10,29,9,45,0.0,62.0,2.5,13.5,62.0,57.68,43.39
2016,10,29,10,0,0.0,54.0,2.6,14.0,54.0,50.22,36.93
2016,10,29,10,15,0.0,93.5,2.6,14.0,93.5,87.34,67.97
2016,10,29,10,30,0.0,133.0,2.6,14.0,133.0,126.52,100.29
2016,10,29,10,45,0.0,146.5,2.65,14.5,146.5,140.05,111.01
2016,10,29,11,0,0.0,160.0,2.7,15.0,160.0,153.7,121.8
2016,10,29,11,15,96.5,222.0,2.65,15.0,280.5,328.55,265.33
2016,10,29,11,30,193.0,284.0,2.6,15.0,401.0,487.62,390.02
2016,10,29,11,45,141.0,282.0,2.6,15.0,368.0,439.86,350.93
2016,10,29,12,0,89.0,280.0,2.6,15.0,335.0,377.46,301.35
2016,10,29,12,15,47.5,233.0,2.55,15.0,262.5,285.42,228.33
2016,10,29,12,30,6.0,186.0,2.5,15.0,190.0,185.71,147.48
2016,10,29,12,45,38.0,221.5,2.5,15.0,244.0,263.54,211.45
2016,10,29,13,0,70.0,257.0,2.5,15.0,298.0,332.09,266.52
2016,10,29,13,15,56.5,242.0,2.45,15.0,274.5,302.48,242.72
2016,10,29,13,30,43.0,227.0,2.4,15.0,251.0,273.43,219.61
2016,10,29,13,45,22.5,192.5,2.35,15.0,205.0,206.89,166.01
2016,10,29,14,0,2.0,158.0,2.3,15.0,159.0,154.65,123.26
2016,10,29,14,15,1.0,150.0,2.25,15.0,150.5,146.08,116.55
2016,10,29,14,30,0.0,142.0,2.2,15.0,142.0,137.67,109.85
2016,10,29,14,45,0.0,126.0,2.2,15.0,126.0,121.61,96.83
2016,10,29,15,0,0.0,110.0,2.2,15.0,110.0,105.66,83.77
2016,10,29,15,15,0.0,97.0,2.15,14.5,97.0,92.92,73.4
2016,10,29,15,30,0.0,84.0,2.1,14.0,84.0,80.24,62.92
2016,10,29,15,45,0.0,70.0,2.1,14.0,70.0,66.57,51.29
2016,10,29,16,0,0.0,56.0,2.1,14.0,56.0,52.93,39.52
2016,10,29,16,15,0.0,42.5,2.0,13.5,42.5,39.83,28.13
2016,10,29,16,30,0.0,29.0,1.9,13.0,29.0,26.93,16.79
2016,10,29,16,45,0.0,17.5,1.85,12.5,17.5,16.23,6.35
2016,10,29,17,0,0.0,6.0,1.8,12.0,6.0,5.72,0.0
2016,10,29,17,15,0.0,3.0,1.85,11.5,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.0,6.5,6.2,0.0
2016,10,30,7,0,0.0,13.0,4.3,12.0,13.0,12.06,0.0
