Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,15,0.0,29.0,4.3,12.0,29.0,27.55,16.6
2016,10,30,7,30,0.0,45.0,4.3,12.0,45.0,43.43,31.0
2016,10,30,7,45,0.5,64.0,4.3,12.5,64.0,62.71,47.85
2016,10,30,8,0,1.0,83.0,4.3,13.0,83.0,81.99,64.52
2016,10,30,8,15,7.5,100.0,4.3,13.0,102.5,101.98,81.71
2016,10,30,8,30,14.0,117.0,4.3,13.0,122.0,122.68,99.35
2016,10,30,8,45,18.0,132.5,4.35,13.0,139.0,140.98,114.75
2016,10,30,9,0,22.0,148.0,4.4,13.0,156.0,159.7,130.35
2016,10,30,9,15,201.5,160.0,4.3,13.0,251.5,308.99,257.58
2016,10,30,9,30,381.0,172.0,4.2,13.0,347.0,466.57,387.3
2016,10,30,9,45,190.5,90.5,4.15,13.0,178.0,244.72,204.78
2016,10,30,10,0,0.0,9.0,4.1,13.0,9.0,8.35,1.46
2016,10,30,10,15,0.0,62.5,4.05,13.0,62.5,58.16,43.75
2016,10,30,10,30,0.0,116.0,4.0,13.0,116.0,109.5,86.68
2016,10,30,10,45,37.5,188.5,4.0,13.0,210.5,225.44,183.46
2016,10,30,11,0,75.0,261.0,4.0,13.0,305.0,341.66,277.69
2016,10,30,11,15,37.5,204.0,4.0,13.0,226.0,243.48,197.28
2016,10,30,11,30,0.0,147.0,4.0,13.0,147.0,140.32,111.62
2016,10,30,11,45,6.0,178.0,4.0,13.5,181.5,177.42,142.2
2016,10,30,12,0,12.0,209.0,4.0,14.0,216.0,215.33,172.89
2016,10,30,12,15,11.5,207.5,4.0,14.0,214.5,213.31,171.19
2016,10,30,12,30,11.0,206.0,4.0,14.0,213.0,211.34,169.65
2016,10,30,12,45,5.5,122.0,4.05,14.0,125.5,120.04,94.91
2016,10,30,13,0,0.0,38.0,4.1,14.0,38.0,35.33,24.18
2016,10,30,13,15,0.0,36.5,4.0,14.0,36.5,33.93,23.06
2016,10,30,13,30,0.0,35.0,3.9,14.0,35.0,32.53,21.92
2016,10,30,13,45,80.5,129.0,3.85,14.0,169.5,201.78,165.86
2016,10,30,14,0,161.0,223.0,3.8,14.0,304.0,368.91,302.42
2016,10,30,14,15,104.5,201.5,3.65,13.5,252.5,287.72,236.01
2016,10,30,14,30,48.0,180.0,3.5,13.0,201.0,221.44,181.29
2016,10,30,14,45,24.0,96.5,3.4,13.0,107.0,111.07,89.42
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,12.05,4.73
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,10.66,3.55
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,9.26,2.35
2016,10,30,15,45,0.0,8.5,3.15,13.0,8.5,7.87,1.14
2016,10,30,16,0,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2016,10,30,16,15,0.0,5.0,3.05,12.5,5.0,4.62,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.0,4.0,3.81,0.0
2016,10,31,7,0,0.0,8.0,1.7,10.0,8.0,7.41,0.0
2016,10,31,7,15,0.0,18.5,1.8,10.0,18.5,17.16,8.22
2016,10,31,7,30,0.0,29.0,1.9,10.0,29.0,26.92,17.26
2016,10,31,7,45,0.0,41.0,2.05,10.5,41.0,38.1,27.17
2016,10,31,8,0,0.0,53.0,2.2,11.0,53.0,49.54,37.2
2016,10,31,8,15,0.0,65.5,2.3,11.0,65.5,61.64,47.74
2016,10,31,8,30,0.0,78.0,2.4,11.0,78.0,73.79,58.17
2016,10,31,8,45,0.0,89.5,2.55,11.5,89.5,84.95,67.5
2016,10,31,9,0,0.0,101.0,2.7,12.0,101.0,96.16,76.74
2016,10,31,9,15,0.0,103.0,2.75,12.0,103.0,97.69,77.85
2016,10,31,9,30,0.0,105.0,2.8,12.0,105.0,99.34,79.05
2016,10,31,9,45,0.0,127.5,2.9,12.0,127.5,121.9,97.82
2016,10,31,10,0,0.0,150.0,3.0,12.0,150.0,144.77,116.65
2016,10,31,10,15,0.0,141.0,3.05,12.0,141.0,135.06,108.35
2016,10,31,10,30,0.0,132.0,3.1,12.0,132.0,125.64,100.37
2016,10,31,10,45,4.5,162.0,3.2,12.5,165.0,159.96,128.63
2016,10,31,11,0,9.0,192.0,3.3,13.0,198.0,195.07,157.12
2016,10,31,11,15,14.0,207.0,3.4,13.0,216.0,215.23,173.55
2016,10,31,11,30,19.0,222.0,3.5,13.0,234.0,235.65,190.18
2016,10,31,11,45,74.5,252.0,3.6,13.0,297.0,331.92,269.44
2016,10,31,12,0,130.0,282.0,3.7,13.0,360.0,430.49,348.58
2016,10,31,12,15,74.0,250.0,3.75,13.0,294.5,329.06,266.68
2016,10,31,12,30,18.0,218.0,3.8,13.0,229.0,230.49,185.86
2016,10,31,12,45,9.0,146.0,3.9,13.0,151.5,147.28,117.92
2016,10,31,13,0,0.0,74.0,4.0,13.0,74.0,68.91,52.55
2016,10,31,13,15,25.5,151.0,4.05,13.0,164.5,173.85,141.02
2016,10,31,13,30,51.0,228.0,4.1,13.0,255.0,281.71,229.76
2016,10,31,13,45,32.0,202.0,4.15,13.0,218.5,236.01,192.12
2016,10,31,14,0,13.0,176.0,4.2,13.0,182.0,182.45,147.95
2016,10,31,14,15,6.5,106.5,4.2,12.5,109.5,105.37,84.09
2016,10,31,14,30,0.0,37.0,4.2,12.0,37.0,34.36,23.89
2016,10,31,14,45,0.0,53.0,4.2,12.0,53.0,49.26,36.76
2016,10,31,15,0,0.0,69.0,4.2,12.0,69.0,64.2,49.63
2016,10,31,15,15,0.0,60.5,4.1,12.0,60.5,56.26,42.9
2016,10,31,15,30,0.0,52.0,4.0,12.0,52.0,48.33,36.12
2016,10,31,15,45,0.0,42.5,3.9,12.0,42.5,39.47,28.45
2016,10,31,16,0,0.0,33.0,3.8,12.0,33.0,30.63,20.7
2016,10,31,16,15,0.0,24.5,3.7,12.0,24.5,22.72,13.7
2016,10,31,16,30,0.0,16.0,3.6,12.0,16.0,14.83,6.66
2016,10,31,16,45,0.0,9.5,3.5,12.0,9.5,8.8,0.34
2016,10,31,17,0,0.0,3.0,3.4,12.0,3.0,2.86,0.0
2016,10,31,17,15,0.0,1.5,3.2,12.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,22.44,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,62.54,0.0
2016,11,1,7,15,312.5,31.0,1.85,9.5,67.5,126.99,85.63
2016,11,1,7,30,447.0,42.0,1.8,10.0,106.0,200.18,151.05
2016,11,1,7,45,528.0,49.0,1.8,10.5,151.0,264.11,208.51
2016,11,1,8,0,609.0,56.0,1.8,11.0,196.0,335.92,271.62
2016,11,1,8,15,657.5,60.5,1.8,11.0,240.5,396.72,325.13
2016,11,1,8,30,706.0,65.0,1.8,11.0,285.0,458.59,377.94
2016,11,1,8,45,743.0,67.5,1.85,11.5,328.0,516.89,425.7
2016,11,1,9,0,780.0,70.0,1.9,12.0,371.0,576.41,472.81
2016,11,1,9,15,802.0,73.0,1.8,12.0,408.5,627.45,511.97
2016,11,1,9,30,824.0,76.0,1.7,12.0,446.0,677.72,548.59
2016,11,1,9,45,555.0,144.5,1.65,12.5,401.5,586.77,474.85
2016,11,1,10,0,286.0,213.0,1.6,13.0,357.0,466.42,376.9
2016,11,1,10,15,237.5,230.5,1.55,13.0,354.0,444.5,359.25
2016,11,1,10,30,189.0,248.0,1.5,13.0,351.0,431.01,347.04
2016,11,1,10,45,213.0,254.5,1.45,13.5,374.5,462.35,370.58
2016,11,1,11,0,237.0,261.0,1.4,14.0,398.0,493.9,393.61
2016,11,1,11,15,567.5,173.0,1.3,14.0,507.5,709.18,559.45
2016,11,1,11,30,898.0,85.0,1.2,14.0,617.0,896.6,687.09
2016,11,1,11,45,559.5,180.5,1.2,14.5,513.0,719.27,559.4
2016,11,1,12,0,221.0,276.0,1.2,15.0,409.0,503.83,395.24
2016,11,1,12,15,558.0,180.0,1.15,15.0,510.5,716.18,560.22
2016,11,1,12,30,895.0,84.0,1.1,15.0,612.0,889.14,678.05
2016,11,1,12,45,893.0,82.5,1.1,15.0,599.5,875.7,667.02
2016,11,1,13,0,891.0,81.0,1.1,15.0,587.0,858.78,656.3
2016,11,1,13,15,882.5,80.0,1.1,15.0,566.5,833.68,640.09
2016,11,1,13,30,874.0,79.0,1.1,15.0,546.0,805.58,621.88
2016,11,1,13,45,859.0,78.5,1.1,15.0,518.5,776.24,602.76
2016,11,1,14,0,844.0,78.0,1.1,15.0,491.0,738.23,577.37
2016,11,1,14,15,826.5,75.5,1.15,14.5,457.5,694.0,548.85
2016,11,1,14,30,809.0,73.0,1.2,14.0,424.0,648.21,518.43
2016,11,1,14,45,781.0,71.0,1.3,14.0,385.0,595.03,479.27
2016,11,1,15,0,753.0,69.0,1.4,14.0,346.0,541.74,438.61
2016,11,1,15,15,717.5,65.5,1.5,13.5,303.0,482.88,392.78
2016,11,1,15,30,682.0,62.0,1.6,13.0,260.0,427.68,347.78
2016,11,1,15,45,630.5,56.0,1.7,13.0,215.5,362.08,292.11
2016,11,1,16,0,579.0,50.0,1.8,13.0,171.0,300.48,237.89
2016,11,1,16,15,492.0,42.5,1.85,12.5,127.5,229.5,175.66
2016,11,1,16,30,405.0,35.0,1.9,12.0,84.0,167.45,119.94
2016,11,1,16,45,255.5,23.5,1.95,12.0,49.5,93.43,46.86
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,29.71,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,24.16,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,68.0,0.0
2016,11,2,7,15,354.5,27.0,1.75,8.5,66.5,133.36,88.32
2016,11,2,7,30,486.0,37.0,1.8,9.0,105.0,206.48,155.4
2016,11,2,7,45,559.5,44.0,1.9,9.5,149.5,269.32,212.81
2016,11,2,8,0,633.0,51.0,2.0,10.0,194.0,337.04,273.4
2016,11,2,8,15,679.5,55.5,2.0,10.5,238.5,398.08,327.1
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,462.14,381.35
2016,11,2,8,45,716.0,66.0,2.0,11.5,312.0,498.27,411.55
2016,11,2,9,0,706.0,72.0,2.0,12.0,341.0,531.53,438.27
2016,11,2,9,15,671.5,89.5,2.0,12.5,365.5,561.92,461.03
2016,11,2,9,30,637.0,107.0,2.0,13.0,390.0,584.86,477.23
2016,11,2,9,45,756.0,89.0,2.05,13.5,448.5,670.88,542.26
2016,11,2,10,0,875.0,71.0,2.1,14.0,507.0,758.84,604.65
2016,11,2,10,15,885.0,72.5,2.05,14.0,532.0,793.23,627.25
2016,11,2,10,30,895.0,74.0,2.0,14.0,557.0,824.91,648.19
2016,11,2,10,45,900.0,75.0,1.95,14.5,575.0,848.9,662.33
2016,11,2,11,0,905.0,76.0,1.9,15.0,593.0,869.63,674.15
2016,11,2,11,15,908.5,76.5,1.85,15.0,603.5,885.05,683.57
2016,11,2,11,30,912.0,77.0,1.8,15.0,614.0,896.94,690.67
2016,11,2,11,45,910.5,78.0,1.75,15.0,616.0,901.44,692.83
2016,11,2,12,0,909.0,79.0,1.7,15.0,618.0,902.25,692.69
2016,11,2,12,15,907.5,78.5,1.6,15.0,613.0,897.58,688.35
2016,11,2,12,30,906.0,78.0,1.5,15.0,608.0,889.26,681.7
2016,11,2,12,45,903.0,77.0,1.45,15.5,595.5,875.46,670.89
2016,11,2,13,0,900.0,76.0,1.4,16.0,583.0,858.18,657.92
2016,11,2,13,15,892.5,75.0,1.3,15.5,563.0,833.79,641.97
2016,11,2,13,30,885.0,74.0,1.2,15.0,543.0,806.32,623.94
2016,11,2,13,45,872.0,73.0,1.15,15.0,516.0,771.67,600.37
2016,11,2,14,0,859.0,72.0,1.1,15.0,489.0,734.63,575.05
2016,11,2,14,15,843.0,70.0,1.05,15.0,456.0,697.34,549.35
2016,11,2,14,30,827.0,68.0,1.0,15.0,423.0,652.69,518.02
2016,11,2,14,45,802.0,65.5,0.95,15.0,384.0,600.3,478.7
2016,11,2,15,0,777.0,63.0,0.9,15.0,345.0,547.53,437.98
2016,11,2,15,15,743.0,59.5,0.85,14.5,302.5,488.65,392.06
2016,11,2,15,30,709.0,56.0,0.8,14.0,260.0,430.96,345.38
2016,11,2,15,45,656.0,51.5,0.8,14.0,215.0,365.2,290.32
2016,11,2,16,0,603.0,47.0,0.8,14.0,170.0,303.34,236.62
2016,11,2,16,15,519.0,39.5,0.9,13.0,126.0,234.64,177.5
2016,11,2,16,30,435.0,32.0,1.0,12.0,82.0,172.33,121.91
2016,11,2,16,45,283.0,21.0,1.1,11.5,47.5,96.23,43.58
2016,11,2,17,0,131.0,10.0,1.2,11.0,13.0,31.95,0.0
2016,11,2,17,15,65.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,11.91,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,23.83,0.0
2016,11,3,7,15,237.5,30.5,1.4,9.5,62.5,106.07,69.07
2016,11,3,7,30,475.0,36.0,1.4,10.0,100.0,201.21,150.2
2016,11,3,7,45,548.5,42.5,1.45,10.5,143.5,262.66,205.96
2016,11,3,8,0,622.0,49.0,1.5,11.0,187.0,329.1,264.99
2016,11,3,8,15,669.0,53.5,1.4,11.5,231.5,389.6,317.51
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,453.21,370.39
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.0,509.55,415.67
2016,11,3,9,0,779.0,65.0,1.2,13.0,358.0,566.69,459.74
2016,11,3,9,15,733.5,79.0,1.1,13.0,377.0,586.02,473.56
2016,11,3,9,30,688.0,93.0,1.0,13.0,396.0,602.61,484.66
2016,11,3,9,45,670.5,106.0,0.95,13.5,419.0,630.07,503.01
2016,11,3,10,0,653.0,119.0,0.9,14.0,442.0,653.91,517.98
2016,11,3,10,15,765.5,97.5,0.75,14.5,494.0,732.89,570.5
2016,11,3,10,30,878.0,76.0,0.6,15.0,546.0,811.4,619.39
2016,11,3,10,45,724.5,124.0,0.5,15.5,521.0,769.49,586.03
2016,11,3,11,0,571.0,172.0,0.4,16.0,496.0,700.7,535.25
2016,11,3,11,15,737.0,125.0,0.35,16.0,550.5,804.03,606.34
2016,11,3,11,30,903.0,78.0,0.3,16.0,605.0,888.07,658.98
2016,11,3,11,45,903.5,78.0,0.25,16.5,607.5,893.05,658.4
2016,11,3,12,0,904.0,78.0,0.2,17.0,610.0,894.41,656.98
2016,11,3,12,15,902.5,78.0,0.25,17.0,605.5,890.37,655.39
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,882.72,651.75
2016,11,3,12,45,895.5,77.5,0.35,17.0,588.0,867.47,643.35
2016,11,3,13,0,890.0,77.0,0.4,17.0,575.0,848.83,632.9
2016,11,3,13,15,882.5,76.0,0.45,17.0,555.0,824.68,618.83
2016,11,3,13,30,875.0,75.0,0.5,17.0,535.0,797.49,602.71
2016,11,3,13,45,716.5,108.5,0.55,17.5,473.0,700.85,537.52
2016,11,3,14,0,558.0,142.0,0.6,18.0,411.0,593.31,461.24
2016,11,3,14,15,526.0,138.0,0.6,18.0,377.5,546.62,428.48
2016,11,3,14,30,494.0,134.0,0.6,18.0,344.0,500.41,394.61
2016,11,3,14,45,456.0,126.5,0.65,18.0,306.5,447.26,355.14
2016,11,3,15,0,418.0,119.0,0.7,18.0,269.0,395.92,315.96
2016,11,3,15,15,395.5,107.5,0.65,17.5,235.5,350.74,280.64
2016,11,3,15,30,373.0,96.0,0.6,17.0,202.0,306.73,245.08
2016,11,3,15,45,342.5,82.0,0.6,16.5,166.5,257.76,204.62
2016,11,3,16,0,312.0,68.0,0.6,16.0,131.0,211.36,165.0
2016,11,3,16,15,267.5,52.5,0.65,15.5,96.5,161.32,121.79
2016,11,3,16,30,223.0,37.0,0.7,15.0,62.0,116.02,81.34
2016,11,3,16,45,111.5,18.5,0.75,15.0,31.0,52.08,18.8
2016,11,3,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,8.0,1.8,10.0,11.5,7.63,0.0
2016,11,4,7,0,197.0,16.0,1.8,10.0,23.0,53.88,0.0
2016,11,4,7,15,335.0,26.0,1.8,10.5,60.5,125.84,78.93
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,199.84,148.17
2016,11,4,7,45,550.5,43.0,1.8,11.5,142.5,263.05,205.44
2016,11,4,8,0,628.0,50.0,1.8,12.0,187.0,331.44,266.01
2016,11,4,8,15,676.0,54.5,1.7,12.5,231.5,392.65,319.28
2016,11,4,8,30,724.0,59.0,1.6,13.0,276.0,457.03,372.97
2016,11,4,8,45,756.5,62.5,1.5,13.5,318.0,514.24,418.9
2016,11,4,9,0,789.0,66.0,1.4,14.0,360.0,572.29,463.53
2016,11,4,9,15,811.0,68.5,1.25,14.0,397.5,622.78,501.16
2016,11,4,9,30,833.0,71.0,1.1,14.0,435.0,672.48,536.05
2016,11,4,9,45,848.5,73.0,1.0,14.5,466.5,715.74,563.53
2016,11,4,10,0,864.0,75.0,0.9,15.0,498.0,757.13,588.9
2016,11,4,10,15,875.0,76.5,0.8,15.5,523.5,786.06,604.91
2016,11,4,10,30,886.0,78.0,0.7,16.0,549.0,818.2,622.84
2016,11,4,10,45,892.5,79.5,0.65,16.5,567.5,843.79,636.79
2016,11,4,11,0,899.0,81.0,0.6,17.0,586.0,866.2,648.55
2016,11,4,11,15,903.0,81.5,0.5,17.0,596.5,881.94,656.09
2016,11,4,11,30,907.0,82.0,0.4,17.0,607.0,894.18,661.43
2016,11,4,11,45,907.0,82.5,0.35,17.5,610.0,899.36,662.12
2016,11,4,12,0,907.0,83.0,0.3,18.0,613.0,900.89,660.72
2016,11,4,12,15,905.5,82.5,0.3,18.0,608.0,896.26,657.82
2016,11,4,12,30,904.0,82.0,0.3,18.0,603.0,888.0,652.84
2016,11,4,12,45,902.0,80.5,0.35,18.0,591.0,874.53,645.66
2016,11,4,13,0,900.0,79.0,0.4,18.0,579.0,857.56,636.36
2016,11,4,13,15,892.0,78.0,0.45,18.0,559.0,832.86,622.02
2016,11,4,13,30,884.0,77.0,0.5,18.0,539.0,805.11,605.65
2016,11,4,13,45,872.0,75.5,0.55,18.0,511.5,770.8,584.69
2016,11,4,14,0,860.0,74.0,0.6,18.0,484.0,739.68,565.69
2016,11,4,14,15,842.5,72.0,0.6,18.0,450.5,695.8,536.68
2016,11,4,14,30,825.0,70.0,0.6,18.0,417.0,650.31,505.98
2016,11,4,14,45,801.0,67.0,0.65,18.0,378.5,598.22,468.77
2016,11,4,15,0,777.0,64.0,0.7,18.0,340.0,545.68,429.88
2016,11,4,15,15,741.5,60.5,0.7,17.5,297.0,486.2,384.54
2016,11,4,15,30,706.0,57.0,0.7,17.0,254.0,428.02,338.35
2016,11,4,15,45,652.5,51.5,0.75,17.0,209.0,361.35,283.44
2016,11,4,16,0,599.0,46.0,0.8,17.0,164.0,298.68,229.76
2016,11,4,16,15,510.5,39.0,0.85,16.5,120.5,229.77,170.65
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,167.53,115.14
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,72.74,22.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,20.02,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,56.5,98.15,59.62
2016,11,5,7,30,444.0,36.0,0.7,11.0,92.0,190.14,139.94
2016,11,5,7,45,518.0,43.0,0.7,11.5,135.0,250.31,193.89
2016,11,5,8,0,592.0,50.0,0.7,12.0,178.0,317.7,252.61
2016,11,5,8,15,640.0,55.0,0.7,12.0,221.0,377.24,304.24
2016,11,5,8,30,688.0,60.0,0.7,12.0,264.0,438.02,355.21
2016,11,5,8,45,500.5,100.0,0.75,12.0,259.5,409.35,334.01
2016,11,5,9,0,313.0,140.0,0.8,12.0,255.0,354.41,290.43
2016,11,5,9,15,366.5,146.5,0.7,12.5,294.5,419.6,341.74
2016,11,5,9,30,420.0,153.0,0.6,13.0,334.0,478.74,385.87
2016,11,5,9,45,494.0,147.0,0.55,13.5,375.5,540.98,431.89
2016,11,5,10,0,568.0,141.0,0.5,14.0,417.0,606.14,478.57
2016,11,5,10,15,470.0,176.0,0.5,14.0,412.0,586.42,460.9
2016,11,5,10,30,372.0,211.0,0.5,14.0,407.0,547.09,430.01
2016,11,5,10,45,308.0,231.0,0.5,14.5,397.0,525.56,411.97
2016,11,5,11,0,244.0,251.0,0.5,15.0,387.0,487.22,381.5
2016,11,5,11,15,215.5,259.0,0.55,15.0,381.0,475.27,372.48
2016,11,5,11,30,187.0,267.0,0.6,15.0,375.0,461.95,362.1
2016,11,5,11,45,101.0,237.5,0.7,15.0,296.0,339.02,268.21
2016,11,5,12,0,15.0,208.0,0.8,15.0,217.0,217.91,172.2
2016,11,5,12,15,68.5,236.0,0.8,15.0,275.5,308.86,246.0
2016,11,5,12,30,122.0,264.0,0.8,15.0,334.0,401.64,317.84
2016,11,5,12,45,240.0,245.5,0.85,15.0,379.0,478.82,379.12
2016,11,5,13,0,358.0,227.0,0.9,15.0,424.0,565.53,445.81
2016,11,5,13,15,203.5,222.0,0.9,15.0,333.0,413.55,328.77
2016,11,5,13,30,49.0,217.0,0.9,15.0,242.0,268.61,213.86
2016,11,5,13,45,139.0,211.0,0.95,15.0,277.5,342.03,275.21
2016,11,5,14,0,229.0,205.0,1.0,15.0,313.0,398.08,320.66
2016,11,5,14,15,280.5,183.0,1.0,14.5,306.0,412.2,333.05
2016,11,5,14,30,332.0,161.0,1.0,14.0,299.0,410.63,333.52
2016,11,5,14,45,166.0,132.0,1.0,14.0,201.0,249.45,203.95
2016,11,5,15,0,0.0,103.0,1.0,14.0,103.0,99.25,78.41
2016,11,5,15,15,0.0,90.0,0.95,13.5,90.0,86.47,68.23
2016,11,5,15,30,0.0,77.0,0.9,13.0,77.0,73.75,57.6
2016,11,5,15,45,0.0,63.0,0.9,13.0,63.0,60.01,45.81
2016,11,5,16,0,0.0,49.0,0.9,13.0,49.0,46.3,33.87
2016,11,5,16,15,0.0,35.5,0.85,13.0,35.5,33.1,22.26
2016,11,5,16,30,0.0,22.0,0.8,13.0,22.0,20.42,10.87
2016,11,5,16,45,0.0,11.0,0.8,13.0,11.0,10.19,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,1.1,11.0,14.0,13.34,0.0
2016,11,6,7,15,96.5,28.0,1.05,11.0,40.0,60.79,34.59
2016,11,6,7,30,193.0,42.0,1.0,11.0,66.0,118.18,87.52
2016,11,6,7,45,225.5,59.0,1.0,11.5,98.0,160.07,125.34
2016,11,6,8,0,258.0,76.0,1.0,12.0,130.0,198.49,159.7
2016,11,6,8,15,279.5,91.5,0.95,12.0,162.5,239.16,195.46
2016,11,6,8,30,301.0,107.0,0.9,12.0,195.0,281.52,231.61
2016,11,6,8,45,311.5,122.5,0.9,12.0,225.5,319.18,263.02
2016,11,6,9,0,322.0,138.0,0.9,12.0,256.0,357.08,293.78
2016,11,6,9,15,330.0,152.0,0.85,12.0,283.0,391.68,320.94
2016,11,6,9,30,338.0,166.0,0.8,12.0,310.0,426.02,347.23
2016,11,6,9,45,596.5,117.5,0.8,12.0,395.5,585.26,472.29
2016,11,6,10,0,855.0,69.0,0.8,12.0,481.0,733.18,579.12
2016,11,6,10,15,865.5,70.5,0.8,12.0,506.0,767.17,600.19
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,798.57,620.8
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.0,824.53,636.4
2016,11,6,11,0,895.0,72.0,0.8,13.0,567.0,847.46,649.91
2016,11,6,11,15,899.0,72.5,0.8,13.0,577.5,863.1,659.71
2016,11,6,11,30,903.0,73.0,0.8,13.0,588.0,875.29,667.37
2016,11,6,11,45,906.5,72.0,0.85,13.5,591.5,881.66,670.97
2016,11,6,12,0,910.0,71.0,0.9,14.0,595.0,884.42,672.35
2016,11,6,12,15,908.0,70.5,0.85,14.0,590.0,879.37,668.14
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,870.72,661.75
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.0,851.74,648.6
2016,11,6,13,0,873.0,78.0,0.7,14.0,555.0,829.66,633.57
2016,11,6,13,15,659.0,133.0,0.7,14.0,485.5,714.08,554.51
2016,11,6,13,30,445.0,188.0,0.7,14.0,416.0,585.82,460.65
2016,11,6,13,45,415.0,183.0,0.7,14.0,387.0,544.62,431.79
2016,11,6,14,0,385.0,178.0,0.7,14.0,358.0,492.14,393.24
2016,11,6,14,15,353.5,169.0,0.65,13.5,325.5,446.7,359.49
2016,11,6,14,30,322.0,160.0,0.6,13.0,293.0,402.4,325.86
2016,11,6,14,45,312.5,146.5,0.55,13.0,265.5,368.07,299.11
2016,11,6,15,0,303.0,133.0,0.5,13.0,238.0,333.72,271.69
2016,11,6,15,15,292.0,116.5,0.45,12.5,207.5,295.1,240.67
2016,11,6,15,30,281.0,100.0,0.4,12.0,177.0,256.88,209.04
2016,11,6,15,45,259.5,84.0,0.4,12.0,145.0,215.19,173.38
2016,11,6,16,0,238.0,68.0,0.4,12.0,113.0,175.3,138.31
2016,11,6,16,15,201.0,51.5,0.45,12.0,82.0,137.47,104.51
2016,11,6,16,30,164.0,35.0,0.5,12.0,51.0,97.17,67.27
2016,11,6,16,45,82.0,17.5,0.55,12.0,25.5,43.18,2.98
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,10.5,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,10.48,0.0
2016,11,7,7,15,58.0,26.5,2.05,11.0,33.5,45.4,23.32
2016,11,7,7,30,116.0,42.0,2.1,11.0,56.0,89.09,65.31
2016,11,7,7,45,139.5,60.0,2.15,11.5,84.0,124.22,97.09
2016,11,7,8,0,163.0,78.0,2.2,12.0,112.0,161.65,130.35
2016,11,7,8,15,178.0,95.5,2.15,12.5,140.5,196.75,161.15
2016,11,7,8,30,193.0,113.0,2.1,13.0,169.0,233.08,192.21
2016,11,7,8,45,202.0,130.0,2.05,13.5,196.0,266.56,220.08
2016,11,7,9,0,211.0,147.0,2.0,14.0,223.0,300.45,247.54
2016,11,7,9,15,259.5,157.5,1.95,14.5,261.0,352.33,289.4
2016,11,7,9,30,308.0,168.0,1.9,15.0,299.0,407.42,332.8
2016,11,7,9,45,366.5,171.0,1.85,15.5,338.0,463.45,376.26
2016,11,7,10,0,425.0,174.0,1.8,16.0,377.0,534.34,429.68
2016,11,7,10,15,431.5,183.0,1.75,16.0,398.0,562.38,449.71
2016,11,7,10,30,438.0,192.0,1.7,16.0,419.0,589.12,468.8
2016,11,7,10,45,413.0,205.5,1.7,16.5,425.5,593.56,469.94
2016,11,7,11,0,388.0,219.0,1.7,17.0,432.0,582.8,460.35
2016,11,7,11,15,331.5,235.0,1.65,17.0,420.0,558.73,440.64
2016,11,7,11,30,275.0,251.0,1.6,17.0,408.0,532.13,419.07
2016,11,7,11,45,234.0,257.5,1.6,17.0,391.5,492.0,388.39
2016,11,7,12,0,193.0,264.0,1.6,17.0,375.0,464.51,366.8
2016,11,7,12,15,265.5,251.0,1.55,17.0,402.0,524.82,413.87
2016,11,7,12,30,338.0,238.0,1.5,17.0,429.0,569.67,448.35
2016,11,7,12,45,300.5,239.0,1.5,17.5,406.0,535.39,421.17
2016,11,7,13,0,263.0,240.0,1.5,18.0,383.0,500.92,394.39
2016,11,7,13,15,286.0,227.0,1.45,17.5,377.5,499.24,394.94
2016,11,7,13,30,309.0,214.0,1.4,17.0,372.0,495.58,393.72
2016,11,7,13,45,362.5,192.0,1.35,17.0,367.5,502.34,400.32
2016,11,7,14,0,416.0,170.0,1.3,17.0,363.0,516.72,412.08
2016,11,7,14,15,324.0,170.0,1.25,16.5,314.0,426.76,343.02
2016,11,7,14,30,232.0,170.0,1.2,16.0,265.0,354.12,286.19
2016,11,7,14,45,225.5,154.5,1.2,16.0,240.0,322.91,262.05
2016,11,7,15,0,219.0,139.0,1.2,16.0,215.0,291.7,237.12
2016,11,7,15,15,210.0,121.5,1.15,15.5,187.0,256.83,208.96
2016,11,7,15,30,201.0,104.0,1.1,15.0,159.0,222.4,180.39
2016,11,7,15,45,178.5,87.0,1.1,15.0,129.0,183.19,146.85
2016,11,7,16,0,156.0,70.0,1.1,15.0,99.0,146.05,114.44
2016,11,7,16,15,124.5,52.0,1.1,14.5,71.0,106.84,80.3
2016,11,7,16,30,93.0,34.0,1.1,14.0,43.0,70.8,47.63
2016,11,7,16,45,46.5,17.0,1.15,14.0,21.5,31.28,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,40.0,5.5,1.6,11.0,6.5,0.0,0.0
2016,11,8,7,0,80.0,11.0,1.6,11.0,13.0,25.68,0.0
2016,11,8,7,15,205.0,25.0,1.55,11.5,45.0,87.55,43.94
2016,11,8,7,30,330.0,39.0,1.5,12.0,77.0,156.1,113.56
2016,11,8,7,45,412.5,48.5,1.5,12.5,118.0,215.56,166.77
2016,11,8,8,0,495.0,58.0,1.5,13.0,159.0,283.25,225.86
2016,11,8,8,15,393.0,83.0,1.4,13.0,174.5,288.48,234.48
2016,11,8,8,30,291.0,108.0,1.3,13.0,190.0,276.97,227.31
2016,11,8,8,45,317.5,119.0,1.25,13.5,221.5,317.54,261.16
2016,11,8,9,0,344.0,130.0,1.2,14.0,253.0,359.86,295.16
2016,11,8,9,15,382.0,138.5,1.15,14.5,288.5,418.51,340.89
2016,11,8,9,30,420.0,147.0,1.1,15.0,324.0,469.46,379.45
2016,11,8,9,45,535.5,130.5,1.05,15.5,372.5,548.43,439.66
2016,11,8,10,0,651.0,114.0,1.0,16.0,421.0,639.13,506.03
2016,11,8,10,15,626.5,128.5,0.95,16.0,437.0,655.77,515.66
2016,11,8,10,30,602.0,143.0,0.9,16.0,453.0,668.52,523.11
2016,11,8,10,45,704.0,123.0,0.9,16.5,498.0,742.87,574.43
2016,11,8,11,0,806.0,103.0,0.9,17.0,543.0,812.74,620.02
2016,11,8,11,15,811.0,104.0,0.85,17.0,553.5,828.92,628.78
2016,11,8,11,30,816.0,105.0,0.8,17.0,564.0,841.92,636.15
2016,11,8,11,45,796.0,113.0,0.8,17.5,563.0,838.05,631.98
2016,11,8,12,0,776.0,121.0,0.8,18.0,562.0,835.86,629.35
2016,11,8,12,15,774.0,121.0,0.75,18.0,557.5,831.79,625.92
2016,11,8,12,30,772.0,121.0,0.7,18.0,553.0,824.55,620.52
2016,11,8,12,45,805.5,106.0,0.7,18.0,548.0,822.03,619.33
2016,11,8,13,0,839.0,91.0,0.7,18.0,543.0,820.13,618.65
2016,11,8,13,15,830.5,90.0,0.65,18.0,523.5,796.11,602.3
2016,11,8,13,30,822.0,89.0,0.6,18.0,504.0,769.23,584.35
2016,11,8,13,45,784.5,94.0,0.6,18.0,473.5,724.45,554.84
2016,11,8,14,0,747.0,99.0,0.6,18.0,443.0,682.57,527.16
2016,11,8,14,15,727.0,95.5,0.6,18.0,411.0,638.98,497.2
2016,11,8,14,30,707.0,92.0,0.6,18.0,379.0,594.34,465.18
2016,11,8,14,45,667.5,90.0,0.65,18.0,340.0,538.47,424.36
2016,11,8,15,0,628.0,88.0,0.7,18.0,301.0,483.66,383.07
2016,11,8,15,15,587.0,81.5,0.9,17.5,260.5,424.64,338.67
2016,11,8,15,30,546.0,75.0,1.1,17.0,220.0,367.83,293.65
2016,11,8,15,45,486.5,66.5,1.3,16.5,178.0,303.44,240.6
2016,11,8,16,0,427.0,58.0,1.5,16.0,136.0,244.0,189.72
2016,11,8,16,15,339.5,45.5,1.55,15.0,96.5,176.95,132.31
2016,11,8,16,30,252.0,33.0,1.6,14.0,57.0,119.32,80.11
2016,11,8,16,45,126.0,16.5,1.7,13.5,28.5,51.07,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,37.61,0.0
2016,11,9,7,15,291.5,21.5,1.25,11.5,48.0,104.27,46.88
2016,11,9,7,30,439.0,32.0,1.2,12.0,82.0,181.36,130.15
2016,11,9,7,45,520.5,39.5,1.2,12.5,124.5,243.55,186.8
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,313.86,248.45
2016,11,9,8,15,653.5,51.5,1.15,13.0,210.5,371.99,299.69
2016,11,9,8,30,705.0,56.0,1.1,13.0,254.0,436.29,354.03
2016,11,9,8,45,736.5,60.0,1.05,13.5,294.5,492.03,399.04
2016,11,9,9,0,768.0,64.0,1.0,14.0,335.0,548.61,442.81
2016,11,9,9,15,791.5,67.0,0.95,14.5,372.0,599.33,480.45
2016,11,9,9,30,815.0,70.0,0.9,15.0,409.0,649.46,516.22
2016,11,9,9,45,835.0,70.5,0.85,15.5,441.0,693.15,544.6
2016,11,9,10,0,855.0,71.0,0.8,16.0,473.0,735.29,571.21
2016,11,9,10,15,866.0,72.5,0.8,16.5,497.5,763.78,588.5
2016,11,9,10,30,877.0,74.0,0.8,17.0,522.0,795.48,607.97
2016,11,9,10,45,881.5,76.0,0.8,17.5,539.5,819.72,622.12
2016,11,9,11,0,886.0,78.0,0.8,18.0,557.0,840.78,634.17
2016,11,9,11,15,889.5,78.5,0.8,18.0,567.5,855.87,643.47
2016,11,9,11,30,893.0,79.0,0.8,18.0,578.0,867.54,650.68
2016,11,9,11,45,891.5,80.0,0.8,18.5,580.0,872.02,652.07
