Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,0,890.0,81.0,0.8,19.0,582.0,872.94,651.34
2016,11,9,12,15,888.0,80.5,0.75,19.0,577.0,868.05,647.31
2016,11,9,12,30,886.0,80.0,0.7,19.0,572.0,859.65,641.18
2016,11,9,12,45,882.5,79.0,0.7,19.0,560.0,845.9,632.61
2016,11,9,13,0,879.0,78.0,0.7,19.0,548.0,828.8,621.97
2016,11,9,13,15,870.5,76.5,0.7,19.0,528.0,803.79,606.12
2016,11,9,13,30,862.0,75.0,0.7,19.0,508.0,775.86,588.34
2016,11,9,13,45,755.0,92.0,0.7,19.0,457.0,698.15,536.01
2016,11,9,14,0,648.0,109.0,0.7,19.0,406.0,620.49,482.36
2016,11,9,14,15,723.0,89.0,0.65,19.0,398.0,627.15,488.55
2016,11,9,14,30,798.0,69.0,0.6,19.0,390.0,623.42,485.84
2016,11,9,14,45,771.5,66.0,0.6,19.0,352.0,571.38,447.23
2016,11,9,15,0,745.0,63.0,0.6,19.0,314.0,519.17,407.82
2016,11,9,15,15,707.5,59.0,0.55,18.5,272.5,460.11,362.18
2016,11,9,15,30,670.0,55.0,0.5,18.0,231.0,402.62,316.06
2016,11,9,15,45,611.0,49.5,0.45,17.5,187.5,338.51,263.18
2016,11,9,16,0,552.0,44.0,0.4,17.0,144.0,276.87,210.66
2016,11,9,16,15,458.0,36.0,0.45,16.5,102.5,206.13,150.65
2016,11,9,16,30,364.0,28.0,0.5,16.0,61.0,145.28,94.35
2016,11,9,16,45,182.0,14.0,0.55,15.5,30.5,61.3,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,202.0,16.0,1.0,12.5,38.0,75.32,27.61
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,170.14,120.84
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,232.17,176.94
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,302.93,238.58
2016,11,10,8,15,630.0,52.0,1.05,14.0,202.5,362.81,290.89
2016,11,10,8,30,682.0,57.0,1.0,14.0,245.0,424.2,342.74
2016,11,10,8,45,716.5,60.5,0.95,14.5,285.5,479.9,387.61
2016,11,10,9,0,751.0,64.0,0.9,15.0,326.0,536.71,431.47
2016,11,10,9,15,775.0,67.0,0.8,15.5,362.5,586.98,468.19
2016,11,10,9,30,799.0,70.0,0.7,16.0,399.0,636.74,502.97
2016,11,10,9,45,820.5,70.5,0.65,16.5,430.5,680.87,531.6
2016,11,10,10,0,842.0,71.0,0.6,17.0,462.0,723.6,558.39
2016,11,10,10,15,853.0,72.5,0.55,17.0,487.0,751.7,575.55
2016,11,10,10,30,864.0,74.0,0.5,17.0,512.0,783.04,594.9
2016,11,10,10,45,870.0,75.5,0.5,17.5,529.5,807.61,609.16
2016,11,10,11,0,876.0,77.0,0.5,18.0,547.0,829.11,621.39
2016,11,10,11,15,880.0,77.5,0.45,18.5,557.5,844.49,628.65
2016,11,10,11,30,884.0,78.0,0.4,19.0,568.0,856.5,633.8
2016,11,10,11,45,883.0,78.5,0.35,19.5,570.5,860.79,634.04
2016,11,10,12,0,882.0,79.0,0.3,20.0,573.0,861.55,632.26
2016,11,10,12,15,880.0,79.0,0.3,20.0,568.0,857.33,629.62
2016,11,10,12,30,878.0,79.0,0.3,20.0,563.0,849.63,624.95
2016,11,10,12,45,874.0,78.0,0.3,20.0,551.0,835.6,616.33
2016,11,10,13,0,870.0,77.0,0.3,20.0,539.0,818.27,605.73
2016,11,10,13,15,861.5,75.5,0.3,20.0,519.5,793.49,590.3
2016,11,10,13,30,853.0,74.0,0.3,20.0,500.0,772.08,577.2
2016,11,10,13,45,840.0,72.5,0.35,20.0,473.5,737.99,556.25
2016,11,10,14,0,827.0,71.0,0.4,20.0,447.0,701.59,533.59
2016,11,10,14,15,809.0,69.0,0.4,20.0,414.5,659.04,505.53
2016,11,10,14,30,791.0,67.0,0.4,20.0,382.0,615.04,475.23
2016,11,10,14,45,766.5,64.0,0.4,20.0,345.0,564.65,438.62
2016,11,10,15,0,742.0,61.0,0.4,20.0,308.0,513.95,400.63
2016,11,10,15,15,704.5,57.0,0.4,19.5,267.0,455.19,355.95
2016,11,10,15,30,667.0,53.0,0.4,19.0,226.0,398.02,310.66
2016,11,10,15,45,610.5,48.0,0.4,19.0,183.0,333.45,257.43
2016,11,10,16,0,554.0,43.0,0.4,19.0,140.0,275.9,208.05
2016,11,10,16,15,460.0,35.0,0.4,18.5,99.5,205.26,148.31
2016,11,10,16,30,366.0,27.0,0.4,18.0,59.0,144.53,91.52
2016,11,10,16,45,183.0,13.5,0.45,17.5,29.5,60.51,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.5,16.5,1.0,11.5,35.5,69.47,19.46
2016,11,11,7,30,357.0,33.0,1.1,12.0,71.0,156.46,110.83
2016,11,11,7,45,435.5,42.0,1.2,12.5,110.5,214.48,164.1
2016,11,11,8,0,514.0,51.0,1.3,13.0,150.0,280.42,222.16
2016,11,11,8,15,568.5,57.5,1.3,13.0,192.0,339.93,274.56
2016,11,11,8,30,623.0,64.0,1.3,13.0,234.0,403.62,328.87
2016,11,11,8,45,470.5,96.0,1.35,13.5,236.0,382.41,313.27
2016,11,11,9,0,318.0,128.0,1.4,14.0,238.0,340.48,279.56
2016,11,11,9,15,258.0,150.5,1.3,14.0,246.0,341.83,280.13
2016,11,11,9,30,198.0,173.0,1.2,14.0,254.0,327.55,267.51
2016,11,11,9,45,297.0,172.5,1.2,14.5,304.5,413.65,336.33
2016,11,11,10,0,396.0,172.0,1.2,15.0,355.0,507.05,407.93
2016,11,11,10,15,339.5,193.5,1.15,15.0,356.0,488.58,391.48
2016,11,11,10,30,283.0,215.0,1.1,15.0,357.0,477.74,381.37
2016,11,11,10,45,344.0,211.0,1.05,15.5,390.0,528.28,419.44
2016,11,11,11,0,405.0,207.0,1.0,16.0,423.0,579.87,456.86
2016,11,11,11,15,288.0,230.5,0.95,16.0,385.5,514.71,404.95
2016,11,11,11,30,171.0,254.0,0.9,16.0,348.0,432.48,340.67
2016,11,11,11,45,165.0,255.5,0.85,16.0,346.5,429.9,338.91
2016,11,11,12,0,159.0,257.0,0.8,16.0,345.0,426.75,336.08
2016,11,11,12,15,196.0,252.0,0.8,16.0,360.0,451.92,356.11
2016,11,11,12,30,233.0,247.0,0.8,16.0,375.0,476.08,375.01
2016,11,11,12,45,167.5,242.5,0.8,16.0,333.5,413.59,326.53
2016,11,11,13,0,102.0,238.0,0.8,16.0,292.0,339.56,269.16
2016,11,11,13,15,51.0,186.5,0.8,16.0,213.5,235.96,188.01
2016,11,11,13,30,0.0,135.0,0.8,16.0,135.0,129.76,101.89
2016,11,11,13,45,0.0,78.5,0.8,16.0,78.5,73.08,55.73
2016,11,11,14,0,0.0,22.0,0.8,16.0,22.0,20.42,11.69
2016,11,11,14,15,0.0,39.5,0.8,15.5,39.5,36.69,25.61
2016,11,11,14,30,0.0,57.0,0.8,15.0,57.0,52.99,39.54
2016,11,11,14,45,0.0,51.5,0.8,15.0,51.5,47.86,35.24
2016,11,11,15,0,0.0,46.0,0.8,15.0,46.0,42.73,30.94
2016,11,11,15,15,0.0,40.0,0.8,14.5,40.0,37.14,26.26
2016,11,11,15,30,0.0,34.0,0.8,14.0,34.0,31.55,21.5
2016,11,11,15,45,0.0,27.5,0.8,14.0,27.5,25.51,16.22
2016,11,11,16,0,0.0,21.0,0.8,14.0,21.0,19.47,10.9
2016,11,11,16,15,0.0,14.5,0.8,13.5,14.5,13.43,5.56
2016,11,11,16,30,0.0,8.0,0.8,13.0,8.0,7.4,0.0
2016,11,11,16,45,0.0,4.0,0.85,13.0,4.0,3.81,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,204.0,14.5,1.1,11.5,35.5,72.37,12.35
2016,11,12,7,30,408.0,29.0,1.1,12.0,71.0,166.71,116.52
2016,11,12,7,45,499.5,36.0,1.1,12.5,112.5,229.31,174.31
2016,11,12,8,0,591.0,43.0,1.1,13.0,154.0,298.71,235.26
2016,11,12,8,15,645.0,47.5,1.05,13.5,197.0,359.47,288.23
2016,11,12,8,30,699.0,52.0,1.0,14.0,240.0,424.06,342.29
2016,11,12,8,45,737.5,55.0,1.0,15.0,281.0,481.79,388.52
2016,11,12,9,0,776.0,58.0,1.0,16.0,322.0,540.97,433.88
2016,11,12,9,15,800.0,60.0,1.0,16.0,358.5,590.78,472.19
2016,11,12,9,30,824.0,62.0,1.0,16.0,395.0,640.04,508.95
2016,11,12,9,45,839.5,64.5,1.0,16.0,426.5,677.68,534.77
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,718.5,562.61
2016,11,12,10,15,866.5,68.0,1.1,16.0,483.0,752.38,586.38
2016,11,12,10,30,878.0,69.0,1.2,16.0,508.0,783.76,608.38
2016,11,12,10,45,884.0,70.5,1.3,16.5,525.5,808.6,624.65
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,830.33,638.82
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,845.89,650.01
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,858.06,659.04
2016,11,12,11,45,896.0,74.5,1.75,17.0,566.5,862.85,663.72
2016,11,12,12,0,894.0,76.0,1.9,17.0,569.0,864.08,666.07
2016,11,12,12,15,892.0,75.5,1.95,17.0,564.5,859.29,663.35
2016,11,12,12,30,890.0,75.0,2.0,17.0,560.0,850.99,658.38
2016,11,12,12,45,628.0,143.0,2.1,17.0,481.5,714.18,562.33
2016,11,12,13,0,366.0,211.0,2.2,17.0,403.0,549.48,437.37
2016,11,12,13,15,608.0,143.5,2.2,16.5,448.5,676.46,539.62
2016,11,12,13,30,850.0,76.0,2.2,16.0,494.0,768.86,608.39
2016,11,12,13,45,664.5,112.0,2.2,16.0,428.5,652.81,523.22
2016,11,12,14,0,479.0,148.0,2.2,16.0,363.0,534.08,431.59
2016,11,12,14,15,630.0,109.0,2.25,16.0,369.5,582.23,471.81
2016,11,12,14,30,781.0,70.0,2.3,16.0,376.0,609.44,494.15
2016,11,12,14,45,752.5,67.0,2.35,16.0,338.0,557.14,452.98
2016,11,12,15,0,724.0,64.0,2.4,16.0,300.0,504.87,411.15
2016,11,12,15,15,684.0,60.0,2.45,15.5,259.0,445.75,363.23
2016,11,12,15,30,644.0,56.0,2.5,15.0,218.0,391.12,317.08
2016,11,12,15,45,583.0,50.0,2.6,14.5,175.5,324.96,260.22
2016,11,12,16,0,522.0,44.0,2.7,14.0,133.0,263.79,205.89
2016,11,12,16,15,421.5,35.5,2.55,13.5,93.5,192.47,142.92
2016,11,12,16,30,321.0,27.0,2.4,13.0,54.0,130.7,81.81
2016,11,12,16,45,160.5,13.5,2.3,12.5,27.0,47.64,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,67.11,1.67
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,154.45,107.02
2016,11,13,7,45,453.0,38.0,0.5,11.5,106.0,214.51,162.72
2016,11,13,8,0,541.0,46.0,0.5,12.0,146.0,283.53,222.75
2016,11,13,8,15,596.5,51.5,0.4,12.0,187.5,343.23,274.41
2016,11,13,8,30,652.0,57.0,0.3,12.0,229.0,407.18,327.48
2016,11,13,8,45,691.5,60.0,0.25,12.5,269.5,460.78,370.34
2016,11,13,9,0,731.0,63.0,0.2,13.0,310.0,518.55,414.53
2016,11,13,9,15,757.0,66.0,0.15,13.0,346.0,569.01,452.28
2016,11,13,9,30,783.0,69.0,0.1,13.0,382.0,619.19,488.66
2016,11,13,9,45,805.0,70.0,0.1,13.5,414.0,663.51,518.35
2016,11,13,10,0,827.0,71.0,0.1,14.0,446.0,706.53,546.04
2016,11,13,10,15,839.5,72.5,0.1,14.5,471.0,741.32,567.53
2016,11,13,10,30,852.0,74.0,0.1,15.0,496.0,773.73,587.19
2016,11,13,10,45,863.5,74.0,0.15,15.5,514.5,794.28,599.35
2016,11,13,11,0,875.0,74.0,0.2,16.0,533.0,818.33,614.15
2016,11,13,11,15,879.5,74.5,0.25,16.0,543.5,834.13,624.62
2016,11,13,11,30,884.0,75.0,0.3,16.0,554.0,846.6,633.19
2016,11,13,11,45,887.0,74.5,0.35,16.5,557.5,853.14,636.89
2016,11,13,12,0,890.0,74.0,0.4,17.0,561.0,856.19,638.53
2016,11,13,12,15,888.0,74.0,0.45,17.0,556.5,852.07,636.85
2016,11,13,12,30,886.0,74.0,0.5,17.0,552.0,844.47,633.1
2016,11,13,12,45,884.5,72.0,0.6,17.0,540.5,831.36,626.74
2016,11,13,13,0,883.0,70.0,0.7,17.0,529.0,814.86,618.14
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.0,791.09,602.89
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,764.37,585.68
2016,11,13,13,45,856.0,66.0,0.75,17.0,465.0,731.39,564.78
2016,11,13,14,0,845.0,64.0,0.8,17.0,439.0,695.99,541.91
2016,11,13,14,15,828.0,62.5,0.8,17.0,407.0,660.07,517.69
2016,11,13,14,30,811.0,61.0,0.8,17.0,375.0,617.04,487.16
2016,11,13,14,45,786.5,58.0,0.85,17.0,338.0,566.27,449.61
2016,11,13,15,0,762.0,55.0,0.9,17.0,301.0,515.15,410.45
2016,11,13,15,15,725.0,51.5,0.9,16.5,260.5,456.82,364.6
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,399.99,318.07
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,334.93,263.48
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,274.19,210.45
2016,11,13,16,15,477.5,31.0,1.1,14.5,94.5,202.78,148.18
2016,11,13,16,30,380.0,24.0,1.2,14.0,54.0,139.88,84.29
2016,11,13,16,45,190.0,12.0,1.3,13.5,27.0,52.48,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,33.5,71.73,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,67.0,164.97,112.54
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.0,228.43,173.38
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,300.73,237.56
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,361.99,291.75
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,427.05,346.98
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,483.93,393.86
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,542.0,439.76
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,592.73,477.5
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,642.88,513.03
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,680.31,536.79
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,720.93,562.08
2016,11,14,10,15,880.5,65.5,0.7,16.0,480.0,755.75,583.57
2016,11,14,10,30,892.0,67.0,0.6,16.0,505.0,788.05,602.89
2016,11,14,10,45,899.0,67.5,0.5,16.5,523.0,812.72,615.53
2016,11,14,11,0,906.0,68.0,0.4,17.0,541.0,834.27,625.95
2016,11,14,11,15,910.0,68.5,0.45,17.0,551.5,850.07,636.54
2016,11,14,11,30,914.0,69.0,0.5,17.0,562.0,862.41,645.09
2016,11,14,11,45,914.0,69.5,0.55,17.0,565.0,867.83,649.26
2016,11,14,12,0,914.0,70.0,0.6,17.0,568.0,869.64,651.3
2016,11,14,12,15,912.0,70.0,0.7,17.0,563.0,865.51,650.54
2016,11,14,12,30,910.0,70.0,0.8,17.0,558.0,857.81,647.53
2016,11,14,12,45,904.5,69.5,0.9,17.0,545.5,843.04,639.81
2016,11,14,13,0,899.0,69.0,1.0,17.0,533.0,824.92,629.81
2016,11,14,13,15,890.5,68.0,1.1,17.0,513.5,800.53,615.42
2016,11,14,13,30,882.0,67.0,1.2,17.0,494.0,773.17,598.78
2016,11,14,13,45,868.5,66.0,1.35,17.0,467.5,739.26,577.76
2016,11,14,14,0,855.0,65.0,1.5,17.0,441.0,703.04,554.55
2016,11,14,14,15,837.0,63.0,1.55,16.5,408.5,665.58,530.02
2016,11,14,14,30,819.0,61.0,1.6,16.0,376.0,621.06,498.81
2016,11,14,14,45,792.5,58.5,1.7,16.0,338.5,569.47,459.66
2016,11,14,15,0,766.0,56.0,1.8,16.0,301.0,517.65,418.91
2016,11,14,15,15,728.0,52.5,1.85,15.5,260.0,458.71,371.55
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,401.33,323.53
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,335.4,267.01
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,273.92,212.32
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,201.37,147.96
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,140.24,82.94
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,51.62,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,3.5,1.5,12.0,3.5,3.24,0.0
2016,11,15,7,30,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2016,11,15,7,45,0.0,12.0,1.75,12.5,12.0,11.11,3.67
2016,11,15,8,0,0.0,17.0,1.9,13.0,17.0,15.75,7.78
2016,11,15,8,15,0.0,22.0,1.95,13.0,22.0,20.39,11.89
2016,11,15,8,30,0.0,27.0,2.0,13.0,27.0,25.04,15.97
2016,11,15,8,45,0.0,32.0,2.1,13.0,32.0,29.69,20.0
2016,11,15,9,0,0.0,37.0,2.2,13.0,37.0,34.35,23.99
2016,11,15,9,15,0.0,40.5,2.3,13.0,40.5,37.61,26.75
2016,11,15,9,30,0.0,44.0,2.4,13.0,44.0,40.87,29.48
2016,11,15,9,45,0.0,62.5,2.5,13.5,62.5,58.13,44.03
2016,11,15,10,0,0.0,81.0,2.6,14.0,81.0,75.47,58.49
2016,11,15,10,15,0.0,93.5,2.7,14.0,93.5,87.76,68.68
2016,11,15,10,30,0.0,106.0,2.8,14.0,106.0,100.17,78.94
2016,11,15,10,45,46.0,168.5,2.9,14.0,192.5,211.76,172.56
2016,11,15,11,0,92.0,231.0,3.0,14.0,279.0,323.91,263.83
2016,11,15,11,15,108.5,238.0,3.05,14.0,295.5,346.72,281.96
2016,11,15,11,30,125.0,245.0,3.1,14.0,312.0,382.83,310.73
2016,11,15,11,45,77.0,229.0,3.2,14.0,270.5,309.94,251.47
2016,11,15,12,0,29.0,213.0,3.3,14.0,229.0,250.11,202.01
2016,11,15,12,15,138.0,225.0,3.35,14.0,299.0,369.86,301.8
2016,11,15,12,30,247.0,237.0,3.4,14.0,369.0,488.54,397.43
2016,11,15,12,45,159.0,230.0,3.45,14.0,314.5,391.45,318.83
2016,11,15,13,0,71.0,223.0,3.5,14.0,260.0,296.87,241.37
2016,11,15,13,15,126.5,218.5,3.5,13.5,280.5,347.42,284.63
2016,11,15,13,30,182.0,214.0,3.5,13.0,301.0,382.85,315.16
2016,11,15,13,45,291.5,187.0,3.5,13.0,318.0,439.86,363.53
2016,11,15,14,0,401.0,160.0,3.5,13.0,335.0,489.64,405.17
2016,11,15,14,15,386.0,151.5,3.45,12.5,310.0,455.79,378.52
2016,11,15,14,30,371.0,143.0,3.4,12.0,285.0,421.68,351.56
2016,11,15,14,45,358.0,130.0,3.35,12.0,256.0,383.71,320.4
2016,11,15,15,0,345.0,117.0,3.3,12.0,227.0,345.77,288.61
2016,11,15,15,15,327.0,102.5,3.25,12.0,195.5,303.73,252.7
2016,11,15,15,30,309.0,88.0,3.2,12.0,164.0,262.6,216.67
2016,11,15,15,45,271.5,73.5,3.15,12.0,130.5,214.23,173.87
2016,11,15,16,0,234.0,59.0,3.1,12.0,97.0,169.25,133.39
2016,11,15,16,15,179.0,43.5,3.05,11.5,67.0,121.19,90.44
2016,11,15,16,30,124.0,28.0,3.0,11.0,37.0,76.17,43.72
2016,11,15,16,45,62.0,14.0,3.0,11.0,18.5,26.67,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,14.0,2.85,7.5,30.5,64.39,0.0
2016,11,16,7,30,371.0,28.0,2.9,8.0,61.0,151.95,101.5
2016,11,16,7,45,464.5,36.5,2.95,8.5,101.5,214.04,164.03
2016,11,16,8,0,558.0,45.0,3.0,9.0,142.0,285.66,228.88
2016,11,16,8,15,616.5,50.5,3.05,9.0,184.5,347.1,285.29
2016,11,16,8,30,675.0,56.0,3.1,9.0,227.0,410.22,341.88
2016,11,16,8,45,709.5,60.5,3.2,9.5,267.0,466.15,390.48
2016,11,16,9,0,744.0,65.0,3.3,10.0,307.0,523.21,438.42
2016,11,16,9,15,770.0,68.0,3.3,10.0,343.5,574.03,480.55
2016,11,16,9,30,796.0,71.0,3.3,10.0,380.0,624.51,521.31
2016,11,16,9,45,810.5,74.0,3.35,10.0,410.5,666.32,553.85
2016,11,16,10,0,825.0,77.0,3.4,10.0,441.0,706.36,583.75
2016,11,16,10,15,837.5,78.5,3.4,10.0,466.0,741.08,609.07
2016,11,16,10,30,850.0,80.0,3.4,10.0,491.0,773.41,632.43
2016,11,16,10,45,835.5,88.0,3.4,10.5,504.5,789.35,642.21
2016,11,16,11,0,821.0,96.0,3.4,11.0,518.0,801.41,649.26
2016,11,16,11,15,826.0,97.0,3.4,11.0,529.0,817.8,660.83
2016,11,16,11,30,831.0,98.0,3.4,11.0,540.0,831.02,670.11
2016,11,16,11,45,814.0,104.5,3.4,11.0,539.5,828.74,668.1
2016,11,16,12,0,797.0,111.0,3.4,11.0,539.0,827.74,667.33
2016,11,16,12,15,795.0,111.0,3.4,11.0,534.5,823.96,664.64
2016,11,16,12,30,793.0,111.0,3.4,11.0,530.0,816.97,659.76
2016,11,16,12,45,810.5,102.0,3.4,11.0,522.5,807.83,653.44
2016,11,16,13,0,828.0,93.0,3.4,11.0,515.0,799.74,648.06
2016,11,16,13,15,818.5,91.5,3.4,11.0,495.5,775.1,630.39
2016,11,16,13,30,809.0,90.0,3.4,11.0,476.0,747.71,610.75
2016,11,16,13,45,772.0,94.0,3.4,11.0,446.5,707.32,581.12
2016,11,16,14,0,735.0,98.0,3.4,11.0,417.0,662.56,547.85
2016,11,16,14,15,713.0,95.0,3.4,11.0,385.0,619.35,514.17
2016,11,16,14,30,691.0,92.0,3.4,11.0,353.0,575.23,479.02
2016,11,16,14,45,663.0,86.5,3.45,11.0,317.0,523.99,437.53
2016,11,16,15,0,635.0,81.0,3.5,11.0,281.0,473.0,395.13
2016,11,16,15,15,589.5,75.0,3.45,10.5,240.5,412.86,344.51
2016,11,16,15,30,544.0,69.0,3.4,10.0,200.0,355.26,294.5
2016,11,16,15,45,502.0,58.5,3.4,10.0,161.0,297.49,242.55
2016,11,16,16,0,460.0,48.0,3.4,10.0,122.0,242.98,192.13
2016,11,16,16,15,353.5,37.5,3.35,9.5,83.5,171.32,128.02
2016,11,16,16,30,247.0,27.0,3.3,9.0,45.0,107.64,60.37
2016,11,16,16,45,123.5,13.5,3.25,8.5,22.5,39.37,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,59.64,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,157.21,102.26
2016,11,17,7,45,510.5,32.0,1.2,6.5,101.0,220.74,168.31
2016,11,17,8,0,603.0,39.0,1.1,7.0,142.0,292.53,233.14
2016,11,17,8,15,659.0,43.5,1.0,7.5,184.5,353.93,288.2
2016,11,17,8,30,715.0,48.0,0.9,8.0,227.0,419.33,344.36
2016,11,17,8,45,750.5,52.0,0.85,8.5,268.0,476.71,392.13
2016,11,17,9,0,786.0,56.0,0.8,9.0,309.0,535.31,438.77
2016,11,17,9,15,811.0,58.0,0.7,9.5,345.5,585.75,476.77
2016,11,17,9,30,836.0,60.0,0.6,10.0,382.0,635.69,512.7
2016,11,17,9,45,853.0,62.0,0.5,10.5,413.5,673.98,537.33
2016,11,17,10,0,870.0,64.0,0.4,11.0,445.0,715.47,563.15
2016,11,17,10,15,881.5,65.5,0.35,11.0,470.0,750.24,585.32
2016,11,17,10,30,893.0,67.0,0.3,11.0,495.0,782.5,605.51
2016,11,17,10,45,896.5,69.0,0.3,11.5,512.5,806.27,619.46
2016,11,17,11,0,900.0,71.0,0.3,12.0,530.0,826.82,631.28
2016,11,17,11,15,904.0,71.5,0.35,12.0,541.0,842.6,642.04
2016,11,17,11,30,908.0,72.0,0.4,12.0,552.0,854.96,650.73
2016,11,17,11,45,904.0,74.0,0.5,12.5,554.0,858.97,653.82
2016,11,17,12,0,900.0,76.0,0.6,13.0,556.0,859.39,654.75
2016,11,17,12,15,897.5,76.0,0.7,13.0,551.0,855.04,653.8
2016,11,17,12,30,895.0,76.0,0.8,13.0,546.0,847.19,650.59
2016,11,17,12,45,886.5,76.0,0.9,13.0,533.5,830.95,641.66
2016,11,17,13,0,878.0,76.0,1.0,13.0,521.0,811.5,630.51
2016,11,17,13,15,869.0,75.0,1.0,13.0,501.5,793.83,619.1
2016,11,17,13,30,860.0,74.0,1.0,13.0,482.0,766.53,600.89
2016,11,17,13,45,840.0,74.0,1.05,13.0,454.5,729.52,576.39
2016,11,17,14,0,820.0,74.0,1.1,13.0,427.0,690.54,550.15
2016,11,17,14,15,799.5,71.5,1.05,12.5,394.5,646.59,519.71
2016,11,17,14,30,779.0,69.0,1.0,12.0,362.0,601.38,486.29
2016,11,17,14,45,747.0,66.5,0.95,12.0,324.5,548.18,444.8
2016,11,17,15,0,715.0,64.0,0.9,12.0,287.0,495.23,402.39
2016,11,17,15,15,672.5,59.5,0.8,11.5,246.0,437.99,355.63
2016,11,17,15,30,630.0,55.0,0.7,11.0,205.0,380.23,306.97
2016,11,17,15,45,566.0,48.5,0.65,11.0,163.0,313.55,249.55
2016,11,17,16,0,502.0,42.0,0.6,11.0,121.0,252.17,195.12
2016,11,17,16,15,398.0,33.0,0.5,10.5,82.5,181.01,132.48
2016,11,17,16,30,294.0,24.0,0.4,10.0,44.0,117.02,62.0
2016,11,17,16,45,147.0,12.0,0.3,10.0,22.0,42.93,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,53.69,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,145.16,92.17
2016,11,18,7,45,464.0,33.5,3.25,5.5,95.5,208.68,160.27
2016,11,18,8,0,559.0,42.0,3.3,6.0,136.0,280.26,226.17
2016,11,18,8,15,618.0,48.0,3.3,6.5,178.5,339.25,280.95
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,405.83,340.51
2016,11,18,8,45,713.5,58.0,3.35,7.5,261.0,462.12,389.98
2016,11,18,9,0,750.0,62.0,3.4,8.0,301.0,519.71,438.88
2016,11,18,9,15,775.5,65.0,3.4,8.5,337.5,570.26,480.45
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,620.44,520.45
2016,11,18,9,45,821.5,69.5,3.45,9.5,405.5,664.67,554.23
2016,11,18,10,0,842.0,71.0,3.5,10.0,437.0,707.47,585.33
2016,11,18,10,15,853.0,72.5,3.5,10.5,461.5,741.44,609.0
2016,11,18,10,30,864.0,74.0,3.5,11.0,486.0,772.92,630.58
2016,11,18,10,45,870.0,75.5,3.55,11.5,503.5,797.73,647.24
2016,11,18,11,0,876.0,77.0,3.6,12.0,521.0,812.74,656.62
2016,11,18,11,15,880.0,78.0,3.65,12.0,531.5,828.84,668.17
2016,11,18,11,30,884.0,79.0,3.7,12.0,542.0,841.63,677.37
2016,11,18,11,45,885.0,79.0,3.75,12.5,545.0,847.27,680.22
2016,11,18,12,0,886.0,79.0,3.8,13.0,548.0,849.45,680.72
2016,11,18,12,15,884.0,79.0,3.8,13.0,544.0,845.62,677.99
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,838.34,672.93
2016,11,18,12,45,880.5,77.0,3.85,13.0,528.5,825.61,664.24
2016,11,18,13,0,879.0,75.0,3.9,13.0,517.0,809.51,653.2
2016,11,18,13,15,870.5,74.0,3.9,13.0,498.0,785.84,636.35
2016,11,18,13,30,862.0,73.0,3.9,13.0,479.0,765.45,622.01
2016,11,18,13,45,850.0,71.0,3.9,13.0,453.5,732.0,597.75
2016,11,18,14,0,838.0,69.0,3.9,13.0,428.0,696.18,571.57
2016,11,18,14,15,818.0,67.0,3.9,13.0,395.5,652.76,539.21
2016,11,18,14,30,798.0,65.0,3.9,13.0,363.0,607.97,503.98
2016,11,18,14,45,772.5,61.5,3.9,13.0,326.0,557.01,462.63
2016,11,18,15,0,747.0,58.0,3.9,13.0,289.0,505.79,419.9
2016,11,18,15,15,705.0,54.5,3.85,12.5,248.0,446.01,369.56
2016,11,18,15,30,663.0,51.0,3.8,12.0,207.0,388.12,319.11
2016,11,18,15,45,600.0,45.0,3.75,12.0,165.0,320.9,259.11
2016,11,18,16,0,537.0,39.0,3.7,12.0,123.0,261.67,204.54
2016,11,18,16,15,426.5,31.0,3.7,11.5,84.0,187.91,138.11
2016,11,18,16,30,316.0,23.0,3.7,11.0,45.0,121.43,61.42
2016,11,18,16,45,158.0,11.5,3.7,10.5,22.5,44.77,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,3.8,11.0,12.0,11.44,0.0
2016,11,19,7,30,0.0,24.0,3.8,11.0,24.0,23.23,10.61
2016,11,19,7,45,12.5,41.5,3.85,11.5,43.5,48.86,34.64
2016,11,19,8,0,25.0,59.0,3.9,12.0,63.0,73.19,56.06
2016,11,19,8,15,34.5,76.5,3.9,12.0,84.0,97.28,77.34
2016,11,19,8,30,44.0,94.0,3.9,12.0,105.0,122.25,99.24
2016,11,19,8,45,52.0,110.5,3.95,12.0,125.5,146.05,119.91
2016,11,19,9,0,60.0,127.0,4.0,12.0,146.0,170.59,140.95
2016,11,19,9,15,65.5,142.0,4.0,12.0,164.5,192.4,159.4
2016,11,19,9,30,71.0,157.0,4.0,12.0,183.0,214.67,178.0
2016,11,19,9,45,93.5,172.5,4.05,12.0,210.5,249.63,207.37
2016,11,19,10,0,116.0,188.0,4.1,12.0,238.0,296.74,246.36
2016,11,19,10,15,58.0,161.5,4.1,12.0,186.5,212.44,175.26
2016,11,19,10,30,0.0,135.0,4.1,12.0,135.0,130.44,104.99
2016,11,19,10,45,9.5,161.5,4.15,12.5,166.5,165.86,134.61
2016,11,19,11,0,19.0,188.0,4.2,13.0,198.0,202.23,164.52
2016,11,19,11,15,9.5,169.5,4.15,13.0,174.5,174.02,140.75
2016,11,19,11,30,0.0,151.0,4.1,13.0,151.0,146.25,117.35
2016,11,19,11,45,0.0,122.5,4.05,13.0,122.5,116.57,92.68
2016,11,19,12,0,0.0,94.0,4.0,13.0,94.0,87.92,68.74
2016,11,19,12,15,0.0,115.0,3.9,13.0,115.0,108.95,86.38
2016,11,19,12,30,0.0,136.0,3.8,13.0,136.0,130.56,104.4
2016,11,19,12,45,0.0,91.0,3.75,13.0,91.0,85.02,66.38
2016,11,19,13,0,0.0,46.0,3.7,13.0,46.0,42.76,30.78
2016,11,19,13,15,0.0,32.0,3.6,13.0,32.0,29.72,19.75
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,16.71,8.66
2016,11,19,13,45,0.0,21.5,3.45,13.0,21.5,19.95,11.47
2016,11,19,14,0,0.0,25.0,3.4,13.0,25.0,23.2,14.28
2016,11,19,14,15,0.0,71.5,3.3,13.0,71.5,66.53,51.35
