Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,14,30,0.0,118.0,3.2,13.0,118.0,115.21,92.64
2016,11,19,14,45,0.0,106.0,3.15,13.0,106.0,103.27,82.63
2016,11,19,15,0,0.0,94.0,3.1,13.0,94.0,91.41,72.67
2016,11,19,15,15,0.0,80.5,3.0,12.5,80.5,77.99,61.36
2016,11,19,15,30,0.0,67.0,2.9,12.0,67.0,64.62,49.92
2016,11,19,15,45,0.0,53.0,2.85,12.0,53.0,50.72,37.76
2016,11,19,16,0,0.0,39.0,2.8,12.0,39.0,36.8,25.5
2016,11,19,16,15,0.0,26.5,2.75,11.5,26.5,24.61,14.57
2016,11,19,16,30,0.0,14.0,2.7,11.0,14.0,12.98,1.92
2016,11,19,16,45,0.0,7.0,2.65,11.0,7.0,6.67,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,70.0,13.5,1.85,10.0,18.5,28.43,0.0
2016,11,20,7,30,140.0,27.0,1.8,10.0,37.0,80.42,44.83
2016,11,20,7,45,200.5,41.5,1.8,10.5,67.0,127.82,95.64
2016,11,20,8,0,261.0,56.0,1.8,11.0,97.0,178.12,140.76
2016,11,20,8,15,295.5,70.0,1.75,11.0,130.0,222.59,180.92
2016,11,20,8,30,330.0,84.0,1.7,11.0,163.0,270.03,222.79
2016,11,20,8,45,352.5,97.0,1.7,11.0,195.0,312.59,259.76
2016,11,20,9,0,375.0,110.0,1.7,11.0,227.0,356.34,296.75
2016,11,20,9,15,396.5,119.0,1.75,11.0,255.5,395.81,329.61
2016,11,20,9,30,418.0,128.0,1.8,11.0,284.0,435.84,362.24
2016,11,20,9,45,329.0,154.0,1.85,11.5,283.5,409.23,339.1
2016,11,20,10,0,240.0,180.0,1.9,12.0,283.0,386.94,318.99
2016,11,20,10,15,486.5,136.5,1.95,12.0,359.5,537.81,442.74
2016,11,20,10,30,733.0,93.0,2.0,12.0,436.0,694.48,563.23
2016,11,20,10,45,570.5,141.5,2.15,12.0,415.0,632.94,514.81
2016,11,20,11,0,408.0,190.0,2.3,12.0,394.0,568.35,462.64
2016,11,20,11,15,363.0,204.0,2.25,12.0,388.5,540.8,440.68
2016,11,20,11,30,318.0,218.0,2.2,12.0,383.0,523.79,426.17
2016,11,20,11,45,594.5,148.5,2.15,12.0,458.5,693.88,561.44
2016,11,20,12,0,871.0,79.0,2.1,12.0,534.0,833.34,661.8
2016,11,20,12,15,468.0,151.5,1.95,12.0,395.5,585.75,474.65
2016,11,20,12,30,65.0,224.0,1.8,12.0,257.0,294.77,238.66
2016,11,20,12,45,170.0,219.0,1.65,12.5,304.0,387.19,315.86
2016,11,20,13,0,275.0,214.0,1.5,13.0,351.0,476.47,386.13
2016,11,20,13,15,559.0,143.5,1.4,13.0,408.0,624.4,503.62
2016,11,20,13,30,843.0,73.0,1.3,13.0,465.0,748.28,594.0
2016,11,20,13,45,835.0,70.0,1.25,13.0,440.5,717.24,570.41
2016,11,20,14,0,827.0,67.0,1.2,13.0,416.0,683.68,546.65
2016,11,20,14,15,807.5,65.0,1.15,13.0,384.5,641.18,516.08
2016,11,20,14,30,788.0,63.0,1.1,13.0,353.0,597.34,482.72
2016,11,20,14,45,764.0,59.5,1.05,13.0,316.5,547.91,444.02
2016,11,20,15,0,740.0,56.0,1.0,13.0,280.0,498.13,403.94
2016,11,20,15,15,698.5,52.0,0.95,12.5,240.0,438.63,355.62
2016,11,20,15,30,657.0,48.0,0.9,12.0,200.0,381.03,307.1
2016,11,20,15,45,592.0,43.0,0.85,11.5,158.5,314.65,250.02
2016,11,20,16,0,527.0,38.0,0.8,11.0,117.0,256.4,197.96
2016,11,20,16,15,415.5,29.5,0.85,10.5,79.0,182.55,132.5
2016,11,20,16,30,304.0,21.0,0.9,10.0,41.0,115.35,51.36
2016,11,20,16,45,152.0,10.5,0.95,10.0,20.5,42.5,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,11.0,2.5,7.5,24.0,51.38,0.0
2016,11,21,7,30,371.0,22.0,2.5,8.0,48.0,135.14,71.06
2016,11,21,7,45,472.0,29.5,2.55,8.5,87.0,200.85,149.62
2016,11,21,8,0,573.0,37.0,2.6,9.0,126.0,273.36,216.07
2016,11,21,8,15,633.5,41.5,2.65,9.0,168.0,334.57,272.75
2016,11,21,8,30,694.0,46.0,2.7,9.0,210.0,400.26,331.83
2016,11,21,8,45,730.5,50.0,2.75,9.5,250.0,456.78,381.27
2016,11,21,9,0,767.0,54.0,2.8,10.0,290.0,514.66,430.09
2016,11,21,9,15,793.0,56.5,2.75,10.0,326.0,565.26,472.09
2016,11,21,9,30,819.0,59.0,2.7,10.0,362.0,615.52,512.57
2016,11,21,9,45,835.5,61.0,2.7,10.5,393.0,657.98,544.4
2016,11,21,10,0,852.0,63.0,2.7,11.0,424.0,693.23,569.17
2016,11,21,10,15,865.0,64.5,2.7,11.0,449.0,728.55,594.75
2016,11,21,10,30,878.0,66.0,2.7,11.0,474.0,761.53,618.34
2016,11,21,10,45,887.5,66.5,2.7,11.5,492.5,787.91,635.73
2016,11,21,11,0,897.0,67.0,2.7,12.0,511.0,811.36,650.92
2016,11,21,11,15,901.5,67.5,2.7,12.0,522.5,827.63,662.06
2016,11,21,11,30,906.0,68.0,2.7,12.0,534.0,840.53,670.93
2016,11,21,11,45,907.5,68.0,2.7,12.5,537.5,846.86,673.93
2016,11,21,12,0,909.0,68.0,2.7,13.0,541.0,849.66,674.58
2016,11,21,12,15,907.5,68.0,2.75,13.0,537.0,846.4,672.66
2016,11,21,12,30,906.0,68.0,2.8,13.0,533.0,839.61,668.38
2016,11,21,12,45,895.0,69.5,2.85,13.0,520.5,823.46,657.44
2016,11,21,13,0,884.0,71.0,2.9,13.0,508.0,804.14,644.31
2016,11,21,13,15,875.5,70.0,2.95,13.0,489.0,780.66,628.16
2016,11,21,13,30,867.0,69.0,3.0,13.0,470.0,754.28,609.82
2016,11,21,13,45,852.0,68.0,3.05,13.0,444.0,726.21,590.11
2016,11,21,14,0,837.0,67.0,3.1,13.0,418.0,689.76,563.88
2016,11,21,14,15,817.5,65.0,3.1,12.5,386.5,647.06,533.31
2016,11,21,14,30,798.0,63.0,3.1,12.0,355.0,602.97,499.6
2016,11,21,14,45,768.5,60.5,3.1,12.0,318.0,551.13,457.6
2016,11,21,15,0,739.0,58.0,3.1,12.0,281.0,499.31,414.44
2016,11,21,15,15,697.0,54.0,3.05,11.5,240.5,439.65,364.22
2016,11,21,15,30,655.0,50.0,3.0,11.0,200.0,381.89,313.88
2016,11,21,15,45,586.0,44.5,3.0,11.0,158.0,313.37,252.92
2016,11,21,16,0,517.0,39.0,3.0,11.0,116.0,253.68,198.07
2016,11,21,16,15,402.0,30.5,2.95,10.5,78.0,179.31,130.82
2016,11,21,16,30,287.0,22.0,2.9,10.0,40.0,111.43,46.2
2016,11,21,16,45,143.5,11.0,2.9,9.5,20.0,41.15,0.0
2016,11,21,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,97.0,12.0,0.95,6.0,18.5,32.63,0.0
2016,11,22,7,30,194.0,24.0,0.9,6.0,37.0,89.75,42.63
2016,11,22,7,45,266.0,37.0,0.9,6.5,69.5,143.13,106.96
2016,11,22,8,0,338.0,50.0,0.9,7.0,102.0,199.15,158.12
2016,11,22,8,15,384.0,61.5,1.0,7.5,137.5,249.32,203.58
2016,11,22,8,30,430.0,73.0,1.1,8.0,173.0,303.47,251.37
2016,11,22,8,45,455.0,83.5,1.2,8.5,206.5,348.94,290.88
2016,11,22,9,0,480.0,94.0,1.3,9.0,240.0,395.59,330.19
2016,11,22,9,15,513.0,98.0,1.35,9.0,271.5,440.23,367.47
2016,11,22,9,30,546.0,102.0,1.4,9.0,303.0,490.6,408.32
2016,11,22,9,45,508.5,120.5,1.5,9.5,320.0,501.9,416.33
2016,11,22,10,0,471.0,139.0,1.6,10.0,337.0,513.47,424.26
2016,11,22,10,15,425.5,158.0,1.65,10.0,345.0,515.65,424.97
2016,11,22,10,30,380.0,177.0,1.7,10.0,353.0,501.63,413.23
2016,11,22,10,45,373.0,188.5,1.75,10.0,366.5,517.85,425.58
2016,11,22,11,0,366.0,200.0,1.8,10.0,380.0,532.46,436.39
2016,11,22,11,15,349.0,206.0,1.85,10.0,380.5,530.69,434.5
2016,11,22,11,30,332.0,212.0,1.9,10.0,381.0,527.22,431.44
2016,11,22,11,45,313.5,217.0,1.95,10.5,377.5,519.77,424.54
2016,11,22,12,0,295.0,222.0,2.0,11.0,374.0,510.98,416.67
2016,11,22,12,15,276.0,223.0,2.05,11.0,364.5,495.8,404.73
2016,11,22,12,30,257.0,224.0,2.1,11.0,355.0,479.72,392.1
2016,11,22,12,45,284.0,214.5,2.15,11.0,356.0,487.7,399.55
2016,11,22,13,0,311.0,205.0,2.2,11.0,357.0,493.99,405.52
2016,11,22,13,15,325.0,194.0,2.25,11.0,348.0,486.3,400.34
2016,11,22,13,30,339.0,183.0,2.3,11.0,339.0,476.91,393.86
2016,11,22,13,45,265.5,181.0,2.4,11.0,299.0,412.18,341.56
2016,11,22,14,0,192.0,179.0,2.5,11.0,259.0,339.57,282.36
2016,11,22,14,15,245.5,159.5,2.55,10.5,254.0,357.44,298.99
2016,11,22,14,30,299.0,140.0,2.6,10.0,249.0,360.03,302.57
2016,11,22,14,45,279.0,129.0,2.7,10.0,222.0,323.94,272.39
2016,11,22,15,0,259.0,118.0,2.8,10.0,195.0,288.8,242.55
2016,11,22,15,15,240.5,102.5,2.8,10.0,166.5,250.01,209.03
2016,11,22,15,30,222.0,87.0,2.8,10.0,138.0,212.42,175.82
2016,11,22,15,45,193.5,70.5,2.85,10.0,108.5,170.7,138.55
2016,11,22,16,0,165.0,54.0,2.9,10.0,79.0,131.48,103.02
2016,11,22,16,15,113.0,38.0,2.95,9.5,52.5,88.09,63.87
2016,11,22,16,30,61.0,22.0,3.0,9.0,26.0,45.58,15.2
2016,11,22,16,45,30.5,11.0,3.15,9.0,13.0,17.01,0.0
2016,11,22,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,72.5,14.0,2.35,7.5,18.5,29.04,0.0
2016,11,23,7,30,145.0,28.0,2.3,8.0,37.0,80.64,33.0
2016,11,23,7,45,268.5,39.5,2.25,8.5,73.5,146.85,108.68
2016,11,23,8,0,392.0,51.0,2.2,9.0,110.0,219.93,173.68
2016,11,23,8,15,465.0,59.0,2.2,9.0,150.0,281.58,229.34
2016,11,23,8,30,538.0,67.0,2.2,9.0,190.0,349.21,289.12
2016,11,23,8,45,589.0,72.0,2.25,9.0,230.0,407.7,340.38
2016,11,23,9,0,640.0,77.0,2.3,9.0,270.0,469.04,392.66
2016,11,23,9,15,672.5,81.0,2.3,9.0,306.0,520.48,435.48
2016,11,23,9,30,705.0,85.0,2.3,9.0,342.0,572.4,477.58
2016,11,23,9,45,737.0,85.5,2.3,9.5,374.5,619.92,514.41
2016,11,23,10,0,769.0,86.0,2.3,10.0,407.0,667.01,549.63
2016,11,23,10,15,784.0,88.0,2.25,10.0,432.0,698.93,572.35
2016,11,23,10,30,799.0,90.0,2.2,10.0,457.0,732.51,596.18
2016,11,23,10,45,812.5,90.5,2.2,10.5,476.0,760.89,615.13
2016,11,23,11,0,826.0,91.0,2.2,11.0,495.0,786.67,632.07
2016,11,23,11,15,831.5,92.0,2.15,11.0,506.0,803.73,643.36
2016,11,23,11,30,837.0,93.0,2.1,11.0,517.0,817.65,652.49
2016,11,23,11,45,840.0,92.5,2.1,11.0,521.0,824.48,657.06
2016,11,23,12,0,843.0,92.0,2.1,11.0,525.0,827.97,659.44
2016,11,23,12,15,460.0,157.0,2.15,11.0,393.0,583.37,475.56
2016,11,23,12,30,77.0,222.0,2.2,11.0,261.0,302.87,247.26
2016,11,23,12,45,453.0,156.0,2.25,11.0,377.5,568.87,468.91
2016,11,23,13,0,829.0,90.0,2.3,11.0,494.0,787.21,635.13
2016,11,23,13,15,591.0,134.5,2.3,11.0,417.0,641.87,524.11
2016,11,23,13,30,353.0,179.0,2.3,11.0,340.0,482.46,397.65
2016,11,23,13,45,391.5,161.5,2.35,11.0,331.0,493.14,408.12
2016,11,23,14,0,430.0,144.0,2.4,11.0,322.0,488.51,405.55
2016,11,23,14,15,586.5,110.0,2.35,10.5,333.0,544.76,452.86
2016,11,23,14,30,743.0,76.0,2.3,10.0,344.0,584.66,485.73
2016,11,23,14,45,715.5,72.0,2.3,10.0,308.0,534.41,444.5
2016,11,23,15,0,688.0,68.0,2.3,10.0,272.0,484.21,402.78
2016,11,23,15,15,642.0,63.0,2.15,9.5,232.0,423.65,351.66
2016,11,23,15,30,596.0,58.0,2.0,9.0,192.0,365.53,301.04
2016,11,23,15,45,526.5,51.0,1.9,9.0,151.0,298.13,241.21
2016,11,23,16,0,457.0,44.0,1.8,9.0,110.0,236.45,185.15
2016,11,23,16,15,337.5,33.5,1.8,8.5,73.0,161.65,117.93
2016,11,23,16,30,218.0,23.0,1.8,8.0,36.0,93.25,32.0
2016,11,23,16,45,109.0,11.5,1.8,7.5,18.0,34.28,0.0
2016,11,23,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,96.0,12.5,1.5,4.5,18.5,32.52,0.0
2016,11,24,7,30,192.0,25.0,1.5,5.0,37.0,88.78,29.95
2016,11,24,7,45,316.5,36.0,1.55,5.5,74.0,157.32,116.37
2016,11,24,8,0,441.0,47.0,1.6,6.0,111.0,233.56,185.34
2016,11,24,8,15,512.5,54.5,1.6,6.0,152.5,296.05,242.36
2016,11,24,8,30,584.0,62.0,1.6,6.0,194.0,364.36,303.15
2016,11,24,8,45,633.0,66.5,1.6,6.5,234.0,423.01,354.06
2016,11,24,9,0,682.0,71.0,1.6,7.0,274.0,484.29,405.37
2016,11,24,9,15,713.0,75.0,1.6,7.5,310.5,536.31,447.61
2016,11,24,9,30,744.0,79.0,1.6,8.0,347.0,588.64,488.71
2016,11,24,9,45,700.5,86.5,1.6,8.5,356.5,594.78,492.49
2016,11,24,10,0,657.0,94.0,1.6,9.0,366.0,595.74,492.15
2016,11,24,10,15,606.5,114.5,1.55,9.0,377.5,601.57,495.25
2016,11,24,10,30,556.0,135.0,1.5,9.0,389.0,597.13,490.33
2016,11,24,10,45,575.5,135.5,1.5,9.5,407.0,630.18,514.55
2016,11,24,11,0,595.0,136.0,1.5,10.0,425.0,657.1,533.58
2016,11,24,11,15,606.5,136.0,1.45,10.0,436.5,675.13,546.33
2016,11,24,11,30,618.0,136.0,1.4,10.0,448.0,690.9,557.09
2016,11,24,11,45,612.0,141.0,1.4,10.5,452.0,695.36,559.0
2016,11,24,12,0,606.0,146.0,1.4,11.0,456.0,697.14,559.13
2016,11,24,12,15,620.0,138.5,1.4,11.0,453.5,699.18,560.73
2016,11,24,12,30,634.0,131.0,1.4,11.0,451.0,698.36,560.31
2016,11,24,12,45,621.0,131.5,1.45,11.0,439.0,681.8,548.88
2016,11,24,13,0,608.0,132.0,1.5,11.0,427.0,662.96,535.78
2016,11,24,13,15,523.0,147.0,1.5,11.0,394.0,597.58,485.64
2016,11,24,13,30,438.0,162.0,1.5,11.0,361.0,539.02,440.07
2016,11,24,13,45,530.0,132.0,1.55,11.0,359.5,560.22,459.34
2016,11,24,14,0,622.0,102.0,1.6,11.0,358.0,580.12,476.38
2016,11,24,14,15,562.5,104.5,1.6,10.5,322.5,522.05,431.18
2016,11,24,14,30,503.0,107.0,1.6,10.0,287.0,461.91,384.01
2016,11,24,14,45,465.5,103.0,1.6,10.0,256.5,415.19,345.99
2016,11,24,15,0,428.0,99.0,1.6,10.0,226.0,370.08,308.28
2016,11,24,15,15,397.5,88.0,1.5,9.5,192.5,322.43,268.03
2016,11,24,15,30,367.0,77.0,1.4,9.0,159.0,276.63,228.19
2016,11,24,15,45,319.5,64.0,1.35,8.5,124.5,223.46,181.41
2016,11,24,16,0,272.0,51.0,1.3,8.0,90.0,174.55,137.38
2016,11,24,16,15,194.5,36.5,1.3,7.5,59.5,118.95,86.88
2016,11,24,16,30,117.0,22.0,1.3,7.0,29.0,64.73,18.78
2016,11,24,16,45,58.5,11.0,1.3,7.0,14.5,23.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,5.5,2.95,7.0,5.5,5.24,0.0
2016,11,25,7,30,0.0,11.0,3.0,7.0,11.0,10.19,0.0
2016,11,25,7,45,0.0,22.5,3.05,7.0,22.5,20.89,11.44
2016,11,25,8,0,0.0,34.0,3.1,7.0,34.0,31.69,21.53
2016,11,25,8,15,0.0,47.0,3.1,7.0,47.0,44.59,33.13
2016,11,25,8,30,0.0,60.0,3.1,7.0,60.0,57.46,44.63
2016,11,25,8,45,0.0,73.0,3.15,7.5,73.0,70.35,55.93
2016,11,25,9,0,0.0,86.0,3.2,8.0,86.0,83.28,67.08
2016,11,25,9,15,0.0,98.0,3.2,8.0,98.0,95.18,77.33
2016,11,25,9,30,0.0,110.0,3.2,8.0,110.0,107.17,87.54
2016,11,25,9,45,0.5,124.0,3.2,8.5,124.5,121.77,99.73
2016,11,25,10,0,1.0,138.0,3.2,9.0,139.0,136.52,111.9
2016,11,25,10,15,14.0,157.0,3.2,9.0,163.5,166.16,137.17
2016,11,25,10,30,27.0,176.0,3.2,9.0,188.0,196.7,162.98
2016,11,25,10,45,68.5,196.0,3.25,9.0,228.5,263.71,219.76
2016,11,25,11,0,110.0,216.0,3.3,9.0,269.0,321.69,268.26
2016,11,25,11,15,111.5,221.0,3.3,9.0,276.0,329.79,274.53
2016,11,25,11,30,113.0,226.0,3.3,9.0,283.0,337.74,280.87
2016,11,25,11,45,91.5,223.5,3.3,9.0,270.0,317.2,263.36
2016,11,25,12,0,70.0,221.0,3.3,9.0,257.0,296.4,245.69
2016,11,25,12,15,40.0,198.5,3.3,9.0,219.5,244.16,201.9
2016,11,25,12,30,10.0,176.0,3.3,9.0,182.0,182.15,149.53
2016,11,25,12,45,10.0,173.0,3.3,9.5,178.5,179.06,146.88
2016,11,25,13,0,10.0,170.0,3.3,10.0,175.0,176.05,144.23
2016,11,25,13,15,25.0,176.5,3.25,10.0,188.0,195.4,161.05
2016,11,25,13,30,40.0,183.0,3.2,10.0,201.0,225.9,186.98
2016,11,25,13,45,27.0,166.5,3.2,10.0,178.5,196.54,162.31
2016,11,25,14,0,14.0,150.0,3.2,10.0,156.0,159.03,130.75
2016,11,25,14,15,157.0,143.5,3.2,10.0,200.0,267.53,225.46
2016,11,25,14,30,300.0,137.0,3.2,10.0,244.0,356.85,301.17
2016,11,25,14,45,284.0,125.5,3.25,10.0,218.5,322.65,272.0
2016,11,25,15,0,268.0,114.0,3.3,10.0,193.0,289.04,243.22
2016,11,25,15,15,248.5,99.5,3.3,9.5,164.0,250.67,210.21
2016,11,25,15,30,229.0,85.0,3.3,9.0,135.0,213.59,177.49
2016,11,25,15,45,202.5,68.5,3.3,9.0,106.0,172.42,140.37
2016,11,25,16,0,176.0,52.0,3.3,9.0,77.0,133.52,104.74
2016,11,25,16,15,118.0,36.5,3.3,9.0,50.5,88.33,63.44
2016,11,25,16,30,60.0,21.0,3.3,9.0,24.0,43.94,9.37
2016,11,25,16,45,30.0,10.5,3.3,9.0,12.0,16.44,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,2.65,8.0,1.5,1.43,0.0
2016,11,26,7,30,0.0,3.0,2.6,8.0,3.0,2.77,0.0
2016,11,26,7,45,0.0,7.5,2.6,8.5,7.5,6.94,0.0
2016,11,26,8,0,0.0,12.0,2.6,9.0,12.0,11.11,3.81
2016,11,26,8,15,0.0,17.0,2.65,9.0,17.0,15.75,7.98
2016,11,26,8,30,0.0,22.0,2.7,9.0,22.0,20.39,12.14
2016,11,26,8,45,0.0,26.5,2.75,9.0,26.5,24.58,15.86
2016,11,26,9,0,0.0,31.0,2.8,9.0,31.0,28.76,19.54
2016,11,26,9,15,0.0,36.0,2.9,9.0,36.0,33.42,23.59
2016,11,26,9,30,0.0,41.0,3.0,9.0,41.0,38.07,27.62
2016,11,26,9,45,0.0,50.5,3.1,9.0,50.5,46.93,35.26
2016,11,26,10,0,0.0,60.0,3.2,9.0,60.0,55.79,42.86
2016,11,26,10,15,7.5,112.5,3.25,9.0,116.0,113.31,92.36
2016,11,26,10,30,15.0,165.0,3.3,9.0,172.0,175.42,144.89
2016,11,26,10,45,7.5,151.5,3.4,9.0,155.0,154.33,126.65
2016,11,26,11,0,0.0,138.0,3.5,9.0,138.0,133.6,108.8
2016,11,26,11,15,0.0,79.5,3.55,9.0,79.5,74.02,58.13
2016,11,26,11,30,0.0,21.0,3.6,9.0,21.0,19.5,11.24
2016,11,26,11,45,177.0,113.5,3.65,9.5,203.0,280.73,238.27
2016,11,26,12,0,354.0,206.0,3.7,10.0,385.0,538.98,448.16
2016,11,26,12,15,177.0,108.5,3.65,10.0,198.0,274.79,231.52
2016,11,26,12,30,0.0,11.0,3.6,10.0,11.0,10.21,3.14
2016,11,26,12,45,0.0,29.0,3.6,10.0,29.0,26.93,17.62
2016,11,26,13,0,0.0,47.0,3.6,10.0,47.0,43.69,32.05
2016,11,26,13,15,7.0,105.5,3.65,10.0,108.5,105.41,85.1
2016,11,26,13,30,14.0,164.0,3.7,10.0,170.0,173.51,142.8
2016,11,26,13,45,7.0,150.0,3.75,10.0,153.0,153.37,125.71
2016,11,26,14,0,0.0,136.0,3.8,10.0,136.0,133.72,109.1
2016,11,26,14,15,0.0,88.0,3.9,9.5,88.0,83.19,66.37
2016,11,26,14,30,0.0,40.0,4.0,9.0,40.0,37.14,26.77
2016,11,26,14,45,0.0,35.5,4.15,9.0,35.5,32.95,23.17
2016,11,26,15,0,0.0,31.0,4.3,9.0,31.0,28.76,19.52
2016,11,26,15,15,0.0,26.0,4.35,9.0,26.0,24.11,15.43
2016,11,26,15,30,0.0,21.0,4.4,9.0,21.0,19.46,11.31
2016,11,26,15,45,0.0,16.0,4.5,9.0,16.0,14.82,7.17
2016,11,26,16,0,0.0,11.0,4.6,9.0,11.0,10.18,3.02
2016,11,26,16,15,0.0,7.0,4.6,8.5,7.0,6.48,0.0
2016,11,26,16,30,0.0,3.0,4.6,8.0,3.0,2.77,0.0
2016,11,26,16,45,0.0,1.5,4.6,8.0,1.5,1.43,0.0
2016,11,26,17,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,97.0,10.5,3.4,6.0,15.5,30.26,0.0
2016,11,27,7,30,194.0,21.0,3.4,6.0,31.0,81.73,0.0
2016,11,27,7,45,331.5,30.5,3.4,6.5,67.5,154.67,110.35
2016,11,27,8,0,469.0,40.0,3.4,7.0,104.0,233.66,183.78
2016,11,27,8,15,542.0,46.5,3.4,7.0,144.5,296.11,241.85
2016,11,27,8,30,615.0,53.0,3.4,7.0,185.0,364.62,304.04
2016,11,27,8,45,506.0,75.5,3.4,7.5,198.5,363.21,306.31
2016,11,27,9,0,397.0,98.0,3.4,8.0,212.0,349.18,296.0
2016,11,27,9,15,422.0,105.5,3.35,8.0,241.0,389.46,331.03
2016,11,27,9,30,447.0,113.0,3.3,8.0,270.0,430.54,365.72
2016,11,27,9,45,441.5,126.0,3.3,8.5,292.5,458.2,387.67
2016,11,27,10,0,436.0,139.0,3.3,9.0,315.0,484.04,407.62
2016,11,27,10,15,501.0,134.5,3.25,9.0,348.5,538.94,452.49
2016,11,27,10,30,566.0,130.0,3.2,9.0,382.0,595.32,497.65
2016,11,27,10,45,624.0,119.5,3.15,9.5,408.0,646.33,536.86
2016,11,27,11,0,682.0,109.0,3.1,10.0,434.0,691.54,569.71
2016,11,27,11,15,653.0,120.5,3.05,10.0,437.5,691.46,568.63
2016,11,27,11,30,624.0,132.0,3.0,10.0,441.0,687.78,565.25
2016,11,27,11,45,488.5,168.0,2.95,10.5,411.0,616.78,506.93
2016,11,27,12,0,353.0,204.0,2.9,11.0,381.0,535.32,439.96
2016,11,27,12,15,373.5,198.0,2.8,11.0,384.5,544.27,447.74
2016,11,27,12,30,394.0,192.0,2.7,11.0,388.0,551.65,453.74
2016,11,27,12,45,277.5,203.0,2.65,11.0,339.5,467.43,385.04
2016,11,27,13,0,161.0,214.0,2.6,11.0,291.0,372.33,307.0
2016,11,27,13,15,170.5,205.5,2.55,11.0,284.0,367.09,303.7
2016,11,27,13,30,180.0,197.0,2.5,11.0,277.0,361.03,299.29
2016,11,27,13,45,112.0,180.5,2.45,11.0,229.5,287.43,238.19
2016,11,27,14,0,44.0,164.0,2.4,11.0,182.0,206.6,170.35
2016,11,27,14,15,158.5,151.0,2.35,10.5,208.5,277.96,232.92
2016,11,27,14,30,273.0,138.0,2.3,10.0,235.0,340.86,286.54
2016,11,27,14,45,254.5,126.5,2.25,10.0,209.5,306.27,257.11
2016,11,27,15,0,236.0,115.0,2.2,10.0,184.0,272.56,228.35
2016,11,27,15,15,219.0,100.0,2.1,9.5,156.5,236.32,197.3
2016,11,27,15,30,202.0,85.0,2.0,9.0,129.0,201.2,166.46
2016,11,27,15,45,176.5,68.0,1.95,9.0,101.0,161.15,130.63
2016,11,27,16,0,151.0,51.0,1.9,9.0,73.0,123.27,96.22
2016,11,27,16,15,98.0,35.5,1.9,8.5,48.0,80.95,57.62
2016,11,27,16,30,45.0,20.0,1.9,8.0,23.0,35.45,3.82
2016,11,27,16,45,22.5,10.0,1.9,8.0,11.5,14.37,0.0
2016,11,27,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,8.0,11.0,10.48,0.0
2016,11,28,7,30,0.0,22.0,4.3,8.0,22.0,22.6,0.0
2016,11,28,7,45,99.5,36.5,4.4,8.0,49.5,83.28,57.76
2016,11,28,8,0,199.0,51.0,4.5,8.0,77.0,146.38,114.8
2016,11,28,8,15,242.5,65.5,4.5,8.0,109.0,191.1,155.99
2016,11,28,8,30,286.0,80.0,4.5,8.0,141.0,239.88,200.28
2016,11,28,8,45,332.5,90.5,4.5,8.5,175.0,289.17,244.1
2016,11,28,9,0,379.0,101.0,4.5,9.0,209.0,341.92,289.97
2016,11,28,9,15,412.5,106.5,4.45,9.0,238.0,384.12,326.67
2016,11,28,9,30,446.0,112.0,4.4,9.0,267.0,427.8,363.89
2016,11,28,9,45,560.0,99.5,4.4,9.5,312.0,509.86,432.28
2016,11,28,10,0,674.0,87.0,4.4,10.0,357.0,593.46,500.32
2016,11,28,10,15,668.5,95.0,4.35,10.0,377.0,618.76,519.76
2016,11,28,10,30,663.0,103.0,4.3,10.0,397.0,641.34,536.67
2016,11,28,10,45,592.5,128.0,4.3,10.5,399.0,630.21,525.37
2016,11,28,11,0,522.0,153.0,4.3,11.0,401.0,609.48,506.42
2016,11,28,11,15,497.5,163.0,4.25,11.0,404.0,609.08,505.2
2016,11,28,11,30,473.0,173.0,4.2,11.0,407.0,606.05,501.81
2016,11,28,11,45,654.0,133.0,4.2,11.5,458.5,716.46,589.31
2016,11,28,12,0,835.0,93.0,4.2,12.0,510.0,815.31,662.27
2016,11,28,12,15,833.0,92.5,4.15,12.0,506.0,811.7,658.59
2016,11,28,12,30,831.0,92.0,4.1,12.0,502.0,804.8,653.49
2016,11,28,12,45,651.5,128.5,4.1,12.0,446.0,699.52,574.01
2016,11,28,13,0,472.0,165.0,4.1,12.0,390.0,585.36,483.38
2016,11,28,13,15,633.5,126.5,4.1,12.0,416.0,662.44,547.44
2016,11,28,13,30,795.0,88.0,4.1,12.0,442.0,721.73,593.69
2016,11,28,13,45,789.0,83.5,4.15,12.0,418.5,692.36,571.71
2016,11,28,14,0,783.0,79.0,4.2,12.0,395.0,660.49,548.21
2016,11,28,14,15,761.0,76.5,4.15,11.5,364.0,617.81,515.67
2016,11,28,14,30,739.0,74.0,4.1,11.0,333.0,577.41,483.51
2016,11,28,14,45,720.5,68.0,4.1,11.0,298.5,527.59,442.5
2016,11,28,15,0,702.0,62.0,4.1,11.0,264.0,480.47,402.44
2016,11,28,15,15,655.5,57.5,4.0,10.5,225.0,423.32,353.22
2016,11,28,15,30,609.0,53.0,3.9,10.0,186.0,365.52,302.14
2016,11,28,15,45,550.0,46.0,3.85,9.5,146.0,302.47,245.45
2016,11,28,16,0,491.0,39.0,3.8,9.0,106.0,244.13,191.38
2016,11,28,16,15,367.0,30.0,3.75,8.5,70.0,168.14,121.03
2016,11,28,16,30,243.0,21.0,3.7,8.0,34.0,97.36,15.63
2016,11,28,16,45,121.5,10.5,3.7,8.0,17.0,36.21,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,15.5,2.35,4.5,15.5,14.77,0.0
2016,11,29,7,30,0.0,31.0,2.3,5.0,31.0,36.22,0.0
2016,11,29,7,45,284.5,31.0,2.25,5.5,68.0,138.87,96.29
2016,11,29,8,0,569.0,31.0,2.2,6.0,105.0,254.79,198.61
2016,11,29,8,15,635.0,35.5,2.1,6.5,146.0,316.6,256.36
2016,11,29,8,30,701.0,40.0,2.0,7.0,187.0,383.53,316.61
2016,11,29,8,45,740.0,43.5,1.95,7.5,226.5,440.19,366.78
2016,11,29,9,0,779.0,47.0,1.9,8.0,266.0,498.48,416.28
2016,11,29,9,15,806.5,49.0,1.8,8.5,302.5,544.93,454.43
2016,11,29,9,30,834.0,51.0,1.7,9.0,339.0,595.14,493.85
2016,11,29,9,45,850.5,53.5,1.65,9.5,370.0,638.2,526.18
2016,11,29,10,0,867.0,56.0,1.6,10.0,401.0,679.67,555.05
2016,11,29,10,15,879.5,57.5,1.55,10.0,426.0,715.08,579.82
2016,11,29,10,30,892.0,59.0,1.5,10.0,451.0,748.13,602.53
2016,11,29,10,45,898.0,60.5,1.45,10.5,469.5,773.59,618.33
2016,11,29,11,0,904.0,62.0,1.4,11.0,488.0,796.0,631.83
2016,11,29,11,15,909.0,62.5,1.4,11.0,499.5,813.16,643.3
2016,11,29,11,30,914.0,63.0,1.4,11.0,511.0,826.99,652.53
2016,11,29,11,45,913.5,64.0,1.45,11.5,515.0,833.54,656.19
2016,11,29,12,0,913.0,65.0,1.5,12.0,519.0,836.56,657.57
2016,11,29,12,15,912.0,65.0,1.5,12.0,515.5,834.37,656.04
2016,11,29,12,30,911.0,65.0,1.5,12.0,512.0,828.66,652.24
2016,11,29,12,45,902.0,66.0,1.55,12.0,500.5,814.3,643.05
2016,11,29,13,0,893.0,67.0,1.6,12.0,489.0,796.71,631.68
2016,11,29,13,15,884.5,66.0,1.6,12.0,471.0,773.91,616.07
2016,11,29,13,30,876.0,65.0,1.6,12.0,453.0,748.18,598.36
2016,11,29,13,45,861.5,64.0,1.65,12.0,428.0,715.32,575.77
2016,11,29,14,0,847.0,63.0,1.7,12.0,403.0,685.7,555.37
2016,11,29,14,15,828.0,61.0,1.75,12.0,372.0,643.96,525.45
2016,11,29,14,30,809.0,59.0,1.8,12.0,341.0,600.74,492.28
2016,11,29,14,45,780.0,56.5,1.85,12.0,305.0,549.73,451.88
2016,11,29,15,0,751.0,54.0,1.9,12.0,269.0,498.63,410.08
2016,11,29,15,15,709.5,50.0,1.85,11.5,229.5,439.6,360.85
2016,11,29,15,30,668.0,46.0,1.8,11.0,190.0,382.35,311.32
2016,11,29,15,45,602.0,40.5,1.75,11.0,149.5,315.29,251.92
2016,11,29,16,0,536.0,35.0,1.7,11.0,109.0,253.28,195.33
2016,11,29,16,15,418.5,27.0,1.55,10.5,71.5,178.02,125.82
2016,11,29,16,30,301.0,19.0,1.4,10.0,34.0,111.05,14.41
2016,11,29,16,45,150.5,9.5,1.3,9.5,17.0,41.58,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
