Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,13.0,2.35,7.0,13.0,12.39,0.0
2016,11,30,7,30,0.0,26.0,2.4,7.0,26.0,24.78,0.0
2016,11,30,7,45,229.5,31.5,2.45,7.5,60.5,121.8,82.08
2016,11,30,8,0,459.0,37.0,2.5,8.0,95.0,223.64,173.17
2016,11,30,8,15,535.0,43.5,2.55,8.0,135.5,286.14,231.06
2016,11,30,8,30,611.0,50.0,2.6,8.0,176.0,355.08,293.28
2016,11,30,8,45,669.0,52.5,2.7,8.5,217.0,413.12,345.0
2016,11,30,9,0,727.0,55.0,2.8,9.0,258.0,477.8,400.56
2016,11,30,9,15,758.0,58.0,2.8,9.0,294.5,529.94,444.88
2016,11,30,9,30,789.0,61.0,2.8,9.0,331.0,582.28,488.12
2016,11,30,9,45,809.0,64.0,2.8,9.0,362.5,627.15,524.31
2016,11,30,10,0,829.0,67.0,2.8,9.0,394.0,670.74,557.74
2016,11,30,10,15,843.5,68.5,2.8,9.0,419.5,706.93,584.45
2016,11,30,10,30,858.0,70.0,2.8,9.0,445.0,740.93,609.27
2016,11,30,10,45,870.5,70.0,2.8,9.5,464.5,769.09,628.37
2016,11,30,11,0,883.0,70.0,2.8,10.0,484.0,787.99,640.46
2016,11,30,11,15,888.5,70.5,2.85,10.0,495.5,805.32,652.96
2016,11,30,11,30,894.0,71.0,2.9,10.0,507.0,819.41,663.18
2016,11,30,11,45,895.0,71.5,2.95,10.5,511.0,826.5,667.16
2016,11,30,12,0,896.0,72.0,3.0,11.0,515.0,830.15,668.79
2016,11,30,12,15,894.5,71.5,3.05,11.0,511.5,827.04,666.84
2016,11,30,12,30,893.0,71.0,3.1,11.0,508.0,820.48,662.54
2016,11,30,12,45,882.0,72.5,3.15,11.0,496.0,805.4,652.08
2016,11,30,13,0,871.0,74.0,3.2,11.0,484.0,793.76,644.33
2016,11,30,13,15,676.5,110.5,3.2,11.0,422.0,676.29,556.09
2016,11,30,13,30,482.0,147.0,3.2,11.0,360.0,552.6,458.19
2016,11,30,13,45,653.0,108.0,3.2,11.0,379.0,624.81,518.57
2016,11,30,14,0,824.0,69.0,3.2,11.0,398.0,676.46,559.62
2016,11,30,14,15,803.5,67.0,3.2,10.5,367.5,634.45,528.14
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,591.11,494.2
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,538.05,450.59
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,485.29,406.06
2016,11,30,15,15,669.0,55.5,3.2,9.5,224.5,424.83,354.6
2016,11,30,15,30,623.0,51.0,3.2,9.0,185.0,369.93,305.98
2016,11,30,15,45,546.0,45.5,3.25,9.0,144.5,300.49,243.76
2016,11,30,16,0,469.0,40.0,3.3,9.0,104.0,237.34,185.77
2016,11,30,16,15,234.5,36.0,3.3,8.5,68.0,132.53,95.09
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,36.81,0.62
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,15.25,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,12.87,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,25.74,0.0
2016,12,1,7,45,281.0,29.0,3.35,4.5,64.0,133.17,88.49
2016,12,1,8,0,562.0,31.0,3.4,5.0,101.0,249.55,194.38
2016,12,1,8,15,631.5,36.0,3.45,5.5,142.5,312.79,254.47
2016,12,1,8,30,701.0,41.0,3.5,6.0,184.0,381.48,317.48
2016,12,1,8,45,744.0,44.5,3.6,6.5,224.0,440.06,370.69
2016,12,1,9,0,787.0,48.0,3.7,7.0,264.0,500.59,423.75
2016,12,1,9,15,815.0,50.5,3.75,7.5,301.0,548.36,464.79
2016,12,1,9,30,843.0,53.0,3.8,8.0,338.0,599.76,507.29
2016,12,1,9,45,856.5,56.5,3.85,8.5,369.5,642.43,541.48
2016,12,1,10,0,870.0,60.0,3.9,9.0,401.0,683.29,571.81
2016,12,1,10,15,883.0,61.5,3.85,9.0,426.5,719.18,598.5
2016,12,1,10,30,896.0,63.0,3.8,9.0,452.0,752.74,623.12
2016,12,1,10,45,904.0,64.0,3.8,9.5,471.0,779.27,641.25
2016,12,1,11,0,912.0,65.0,3.8,10.0,490.0,802.83,657.04
2016,12,1,11,15,916.5,65.5,3.75,10.0,501.5,819.82,668.86
2016,12,1,11,30,921.0,66.0,3.7,10.0,513.0,833.47,678.28
2016,12,1,11,45,922.5,66.5,3.65,10.5,517.5,841.23,682.19
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,845.44,683.63
2016,12,1,12,15,922.0,67.0,3.5,11.0,518.0,842.61,681.0
2016,12,1,12,30,920.0,67.0,3.4,11.0,514.0,836.23,675.94
2016,12,1,12,45,908.5,68.0,3.35,11.5,502.0,820.0,662.83
2016,12,1,13,0,897.0,69.0,3.3,12.0,490.0,800.58,647.56
2016,12,1,13,15,887.5,68.0,3.3,12.0,471.5,777.15,630.86
2016,12,1,13,30,878.0,67.0,3.3,12.0,453.0,750.83,612.0
2016,12,1,13,45,860.0,66.5,3.3,12.0,427.0,722.02,591.18
2016,12,1,14,0,842.0,66.0,3.3,12.0,401.0,684.98,563.9
2016,12,1,14,15,821.5,64.0,3.3,11.5,370.0,642.57,533.06
2016,12,1,14,30,801.0,62.0,3.3,11.0,339.0,598.78,498.89
2016,12,1,14,45,769.5,59.5,3.35,11.0,302.5,546.71,456.35
2016,12,1,15,0,738.0,57.0,3.4,11.0,266.0,494.73,412.63
2016,12,1,15,15,694.0,53.0,3.4,10.5,226.5,435.04,361.88
2016,12,1,15,30,650.0,49.0,3.4,10.0,187.0,377.31,311.03
2016,12,1,15,45,577.0,43.0,3.45,9.5,146.0,307.58,249.02
2016,12,1,16,0,504.0,37.0,3.5,9.0,105.0,247.4,193.5
2016,12,1,16,15,252.0,34.5,3.55,8.5,68.5,136.45,97.63
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,36.93,0.0
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,10.0,2.25,4.0,10.0,9.53,0.0
2016,12,2,7,30,0.0,20.0,2.2,4.0,20.0,19.06,0.0
2016,12,2,7,45,168.0,29.0,2.2,4.5,49.5,97.79,62.68
2016,12,2,8,0,336.0,38.0,2.2,5.0,79.0,178.85,139.06
2016,12,2,8,15,385.0,48.0,2.2,5.5,112.0,227.77,185.24
2016,12,2,8,30,434.0,58.0,2.2,6.0,145.0,280.92,233.79
2016,12,2,8,45,461.0,67.5,2.2,6.5,177.5,326.28,274.75
2016,12,2,9,0,488.0,77.0,2.2,7.0,210.0,372.94,315.49
2016,12,2,9,15,503.5,86.0,2.15,7.5,240.0,413.31,349.64
2016,12,2,9,30,519.0,95.0,2.1,8.0,270.0,453.42,382.47
2016,12,2,9,45,477.0,113.5,2.1,8.5,286.0,462.36,388.78
2016,12,2,10,0,435.0,132.0,2.1,9.0,302.0,470.91,394.3
2016,12,2,10,15,547.5,116.0,2.05,9.0,343.5,550.39,458.88
2016,12,2,10,30,660.0,100.0,2.0,9.0,385.0,630.36,521.75
2016,12,2,10,45,613.0,118.0,2.0,9.5,392.0,630.14,518.94
2016,12,2,11,0,566.0,136.0,2.0,10.0,399.0,620.1,509.21
2016,12,2,11,15,610.5,127.0,2.0,10.0,417.0,659.2,539.62
2016,12,2,11,30,655.0,118.0,2.0,10.0,435.0,691.52,563.34
2016,12,2,11,45,777.0,93.0,2.0,10.5,472.0,760.96,613.42
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,825.07,658.22
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,822.36,656.54
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,816.21,653.18
2016,12,2,12,45,573.0,134.5,2.3,11.0,410.5,640.36,522.75
2016,12,2,13,0,251.0,201.0,2.4,11.0,319.0,440.01,362.01
2016,12,2,13,15,208.0,196.5,2.45,11.0,292.0,385.11,318.93
2016,12,2,13,30,165.0,192.0,2.5,11.0,265.0,343.9,285.22
2016,12,2,13,45,248.0,172.5,2.65,11.0,274.5,388.6,323.89
2016,12,2,14,0,331.0,153.0,2.8,11.0,284.0,416.44,348.27
2016,12,2,14,15,320.0,143.0,2.8,11.0,262.0,387.23,324.35
2016,12,2,14,30,309.0,133.0,2.8,11.0,240.0,357.83,300.16
2016,12,2,14,45,510.5,95.0,2.85,11.0,249.5,431.96,362.28
2016,12,2,15,0,712.0,57.0,2.9,11.0,259.0,480.23,400.49
2016,12,2,15,15,668.0,53.0,2.9,10.5,220.5,421.73,350.33
2016,12,2,15,30,624.0,49.0,2.9,10.0,182.0,365.23,300.71
2016,12,2,15,45,552.0,43.0,2.95,9.5,142.0,300.57,243.07
2016,12,2,16,0,480.0,37.0,3.0,9.0,102.0,238.71,186.51
2016,12,2,16,15,357.5,28.0,3.05,8.5,66.5,163.91,116.76
2016,12,2,16,30,235.0,19.0,3.1,8.0,31.0,93.51,4.18
2016,12,2,16,45,117.5,9.5,3.15,7.5,15.5,34.69,0.0
2016,12,2,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.0,10.5,6.67,0.0
2016,12,3,7,30,215.0,14.0,2.1,5.0,21.0,66.63,0.0
2016,12,3,7,45,348.0,23.0,2.1,5.5,55.0,144.74,89.32
2016,12,3,8,0,481.0,32.0,2.1,6.0,89.0,219.14,168.32
2016,12,3,8,15,554.5,37.5,2.05,6.5,128.0,280.42,225.8
2016,12,3,8,30,628.0,43.0,2.0,7.0,167.0,347.59,286.37
2016,12,3,8,45,676.0,46.5,1.95,7.5,206.5,405.27,337.68
2016,12,3,9,0,724.0,50.0,1.9,8.0,246.0,465.46,389.2
2016,12,3,9,15,624.0,72.0,1.9,8.5,257.0,466.59,390.91
2016,12,3,9,30,524.0,94.0,1.9,9.0,268.0,454.3,380.84
2016,12,3,9,45,664.0,80.0,1.9,9.5,322.0,549.43,458.05
2016,12,3,10,0,804.0,66.0,1.9,10.0,376.0,647.28,533.81
2016,12,3,10,15,819.0,67.5,1.95,10.5,401.5,683.17,558.75
2016,12,3,10,30,834.0,69.0,2.0,11.0,427.0,717.01,582.38
2016,12,3,10,45,672.5,109.5,2.05,11.5,406.0,664.67,541.37
2016,12,3,11,0,511.0,150.0,2.1,12.0,385.0,592.95,483.93
2016,12,3,11,15,680.5,113.5,2.1,12.0,435.5,698.35,566.07
2016,12,3,11,30,850.0,77.0,2.1,12.0,486.0,794.13,635.39
2016,12,3,11,45,844.5,80.0,2.15,12.5,489.0,799.08,637.02
2016,12,3,12,0,839.0,83.0,2.2,13.0,492.0,800.65,637.24
2016,12,3,12,15,838.0,83.0,2.2,13.0,489.5,798.9,636.0
2016,12,3,12,30,837.0,83.0,2.2,13.0,487.0,793.85,632.54
2016,12,3,12,45,838.5,80.5,2.25,13.5,478.0,784.51,625.36
2016,12,3,13,0,840.0,78.0,2.3,14.0,469.0,771.89,615.94
2016,12,3,13,15,831.0,76.5,2.35,14.0,451.5,749.16,600.33
2016,12,3,13,30,822.0,75.0,2.4,14.0,434.0,723.65,582.67
2016,12,3,13,45,801.5,75.0,2.5,14.0,409.0,688.97,558.31
2016,12,3,14,0,781.0,75.0,2.6,14.0,384.0,652.41,532.21
2016,12,3,14,15,759.5,72.5,2.65,13.5,353.5,610.69,501.69
2016,12,3,14,30,738.0,70.0,2.7,13.0,323.0,567.8,468.76
2016,12,3,14,45,703.0,67.0,2.75,13.0,288.0,518.68,428.91
2016,12,3,15,0,668.0,64.0,2.8,13.0,253.0,466.99,385.97
2016,12,3,15,15,621.5,59.0,2.9,12.5,214.5,407.96,336.57
2016,12,3,15,30,575.0,54.0,3.0,12.0,176.0,351.39,287.51
2016,12,3,15,45,505.0,47.0,3.1,11.5,137.0,285.52,229.52
2016,12,3,16,0,435.0,40.0,3.2,11.0,98.0,225.38,175.05
2016,12,3,16,15,316.0,30.0,3.25,10.5,63.5,152.83,108.02
2016,12,3,16,30,197.0,20.0,3.3,10.0,29.0,84.26,1.54
2016,12,3,16,45,98.5,10.0,3.35,10.0,14.5,31.09,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,8.5,3.05,5.5,8.5,0.0,0.0
2016,12,4,7,30,0.0,17.0,3.0,6.0,17.0,16.2,0.0
2016,12,4,7,45,160.0,27.0,3.0,6.5,45.5,91.07,53.16
2016,12,4,8,0,320.0,37.0,3.0,7.0,74.0,170.61,130.68
2016,12,4,8,15,370.0,48.5,2.95,7.0,108.0,220.37,177.92
2016,12,4,8,30,420.0,60.0,2.9,7.0,142.0,274.57,227.71
2016,12,4,8,45,455.0,69.0,2.9,7.5,175.5,322.7,271.16
2016,12,4,9,0,490.0,78.0,2.9,8.0,209.0,372.81,315.02
2016,12,4,9,15,520.0,83.0,2.85,8.0,239.5,417.38,353.69
2016,12,4,9,30,550.0,88.0,2.8,8.0,270.0,462.67,391.98
2016,12,4,9,45,524.0,103.5,2.75,8.5,290.0,479.2,404.74
2016,12,4,10,0,498.0,119.0,2.7,9.0,310.0,497.09,417.97
2016,12,4,10,15,521.5,123.0,2.7,9.0,335.0,533.27,447.14
2016,12,4,10,30,545.0,127.0,2.7,9.0,360.0,568.91,475.34
2016,12,4,10,45,533.5,136.5,2.7,9.5,373.0,583.69,485.34
2016,12,4,11,0,522.0,146.0,2.7,10.0,386.0,595.99,493.38
2016,12,4,11,15,491.5,157.5,2.75,10.0,388.0,593.17,490.37
2016,12,4,11,30,461.0,169.0,2.8,10.0,390.0,587.56,485.26
2016,12,4,11,45,297.0,194.0,2.85,10.5,337.0,474.33,392.32
2016,12,4,12,0,133.0,219.0,2.9,11.0,284.0,359.51,296.22
2016,12,4,12,15,328.0,188.0,2.9,11.0,346.0,492.7,408.3
2016,12,4,12,30,523.0,157.0,2.9,11.0,408.0,625.38,515.09
2016,12,4,12,45,492.0,160.0,2.95,11.0,392.0,599.41,493.82
2016,12,4,13,0,461.0,163.0,3.0,11.0,376.0,572.09,472.45
2016,12,4,13,15,347.5,174.5,2.95,11.0,331.5,477.77,396.46
2016,12,4,13,30,234.0,186.0,2.9,11.0,287.0,400.21,332.4
2016,12,4,13,45,243.5,174.0,2.9,11.0,274.5,387.25,322.83
2016,12,4,14,0,253.0,162.0,2.9,11.0,262.0,373.05,311.8
2016,12,4,14,15,484.0,117.0,2.85,11.0,290.0,477.23,399.74
2016,12,4,14,30,715.0,72.0,2.8,11.0,318.0,558.82,466.08
2016,12,4,14,45,691.5,67.5,2.75,11.0,284.5,512.49,427.15
2016,12,4,15,0,668.0,63.0,2.7,11.0,251.0,465.94,387.8
2016,12,4,15,15,622.0,58.0,2.6,10.5,213.0,407.25,337.97
2016,12,4,15,30,576.0,53.0,2.5,10.0,175.0,350.99,288.66
2016,12,4,15,45,515.5,45.5,2.45,10.0,137.0,288.59,232.7
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,231.08,179.66
2016,12,4,16,15,334.0,28.5,2.4,9.5,64.5,157.43,111.38
2016,12,4,16,30,213.0,19.0,2.4,9.0,30.0,87.84,0.74
2016,12,4,16,45,106.5,9.5,2.45,9.0,15.0,32.46,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,14.3,0.0
2016,12,5,7,45,149.5,26.0,2.9,5.5,43.0,85.86,47.46
2016,12,5,8,0,299.0,37.0,2.9,6.0,71.0,162.5,124.31
2016,12,5,8,15,348.5,48.0,2.85,6.0,103.5,210.41,170.13
2016,12,5,8,30,398.0,59.0,2.8,6.0,136.0,262.74,218.45
2016,12,5,8,45,428.0,69.0,2.8,6.0,168.0,305.97,258.42
2016,12,5,9,0,458.0,79.0,2.8,6.0,200.0,352.82,300.37
2016,12,5,9,15,472.0,89.0,2.75,6.0,229.5,391.86,334.61
2016,12,5,9,30,486.0,99.0,2.7,6.0,259.0,430.74,367.78
2016,12,5,9,45,481.0,110.5,2.65,6.5,281.5,458.67,390.23
2016,12,5,10,0,476.0,122.0,2.6,7.0,304.0,484.74,410.53
2016,12,5,10,15,343.0,152.5,2.55,7.0,288.0,428.35,362.39
2016,12,5,10,30,210.0,183.0,2.5,7.0,272.0,364.54,307.46
2016,12,5,10,45,172.0,193.0,2.5,7.0,268.0,351.83,296.16
2016,12,5,11,0,134.0,203.0,2.5,7.0,264.0,337.17,282.89
2016,12,5,11,15,156.5,208.0,2.5,7.0,281.5,362.53,304.13
2016,12,5,11,30,179.0,213.0,2.5,7.0,299.0,388.04,325.2
2016,12,5,11,45,231.5,209.5,2.5,7.5,321.5,427.06,357.36
2016,12,5,12,0,284.0,206.0,2.5,8.0,344.0,479.12,399.13
2016,12,5,12,15,254.5,208.5,2.45,8.0,331.5,458.03,381.18
2016,12,5,12,30,225.0,211.0,2.4,8.0,319.0,423.19,352.84
2016,12,5,12,45,214.5,207.5,2.4,8.0,308.5,408.87,341.41
2016,12,5,13,0,204.0,204.0,2.4,8.0,298.0,394.13,329.5
2016,12,5,13,15,196.5,196.5,2.45,8.0,284.5,376.39,315.36
2016,12,5,13,30,189.0,189.0,2.5,8.0,271.0,358.38,300.92
2016,12,5,13,45,164.5,179.0,2.55,8.0,247.5,324.71,273.15
2016,12,5,14,0,140.0,169.0,2.6,8.0,224.0,291.91,245.86
2016,12,5,14,15,134.5,157.0,2.65,7.5,206.5,270.41,228.57
2016,12,5,14,30,129.0,145.0,2.7,7.0,189.0,249.03,211.03
2016,12,5,14,45,125.5,130.0,2.8,7.0,169.0,225.21,190.83
2016,12,5,15,0,122.0,115.0,2.9,7.0,149.0,201.48,170.31
2016,12,5,15,15,113.0,98.5,2.9,6.5,126.5,173.08,145.57
2016,12,5,15,30,104.0,82.0,2.9,6.0,104.0,145.29,120.85
2016,12,5,15,45,91.5,65.0,2.95,6.0,81.5,116.0,94.2
2016,12,5,16,0,79.0,48.0,3.0,6.0,59.0,87.64,68.09
2016,12,5,16,15,39.5,33.0,3.0,6.0,38.5,54.28,37.18
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,17.31,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,71.5,6.5,2.7,3.5,8.5,0.0,0.0
2016,12,6,7,30,143.0,13.0,2.7,4.0,17.0,46.95,0.0
2016,12,6,7,45,277.5,24.0,2.7,4.5,49.0,120.72,63.52
2016,12,6,8,0,412.0,35.0,2.7,5.0,81.0,198.93,151.79
2016,12,6,8,15,496.0,42.0,2.7,5.0,120.5,261.82,211.5
2016,12,6,8,30,580.0,49.0,2.7,5.0,160.0,332.04,275.66
2016,12,6,8,45,402.0,76.0,2.75,5.5,161.0,300.94,254.02
2016,12,6,9,0,224.0,103.0,2.8,6.0,162.0,247.32,210.06
2016,12,6,9,15,234.0,117.5,2.85,6.5,187.0,279.06,237.85
2016,12,6,9,30,244.0,132.0,2.9,7.0,212.0,311.07,264.93
2016,12,6,9,45,259.0,142.0,3.0,7.5,234.0,340.85,289.79
2016,12,6,10,0,274.0,152.0,3.1,8.0,256.0,370.99,314.51
2016,12,6,10,15,557.0,112.5,3.15,8.0,342.0,549.06,464.05
2016,12,6,10,30,840.0,73.0,3.2,8.0,428.0,721.92,600.77
2016,12,6,10,45,666.0,112.0,3.25,8.0,401.5,659.21,550.3
2016,12,6,11,0,492.0,151.0,3.3,8.0,375.0,577.1,483.11
2016,12,6,11,15,254.5,164.0,3.25,8.0,280.0,398.44,335.57
2016,12,6,11,30,17.0,177.0,3.2,8.0,185.0,190.24,157.07
2016,12,6,11,45,249.5,172.0,3.2,8.5,292.0,408.54,344.39
2016,12,6,12,0,482.0,167.0,3.2,9.0,399.0,605.99,504.35
2016,12,6,12,15,335.0,190.5,3.2,9.0,351.5,500.99,417.33
2016,12,6,12,30,188.0,214.0,3.2,9.0,304.0,397.14,330.87
2016,12,6,12,45,149.5,209.0,3.25,9.0,280.0,358.97,299.52
2016,12,6,13,0,111.0,204.0,3.3,9.0,256.0,321.21,267.92
2016,12,6,13,15,133.5,197.0,3.3,8.5,256.5,328.66,275.54
2016,12,6,13,30,156.0,190.0,3.3,8.0,257.0,335.01,282.07
2016,12,6,13,45,342.5,153.0,3.35,8.0,290.5,433.27,367.34
2016,12,6,14,0,529.0,116.0,3.4,8.0,324.0,522.45,442.52
2016,12,6,14,15,514.5,110.0,3.35,8.0,299.0,489.3,414.73
2016,12,6,14,30,500.0,104.0,3.3,8.0,274.0,455.43,386.52
2016,12,6,14,45,623.5,79.5,3.25,8.0,269.0,486.26,411.78
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,498.15,419.89
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,438.77,368.38
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,381.24,317.12
2016,12,6,15,45,588.5,41.5,2.95,7.0,145.5,312.48,254.81
2016,12,6,16,0,517.0,36.0,2.9,7.0,105.0,249.09,195.81
2016,12,6,16,15,393.5,27.5,2.9,6.5,68.5,176.38,126.25
2016,12,6,16,30,270.0,19.0,2.9,6.0,32.0,103.85,1.12
2016,12,6,16,45,135.0,9.5,2.9,6.0,16.0,38.99,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,3.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,3.0,5.0,4.77,0.0
2016,12,7,7,45,0.0,16.0,2.05,3.5,16.0,14.85,2.96
2016,12,7,8,0,0.0,27.0,2.1,4.0,27.0,25.15,15.48
2016,12,7,8,15,0.0,40.5,2.15,4.0,40.5,38.81,28.08
2016,12,7,8,30,0.0,54.0,2.2,4.0,54.0,52.34,40.38
2016,12,7,8,45,0.0,67.5,2.3,4.5,67.5,65.85,52.45
2016,12,7,9,0,0.0,81.0,2.4,5.0,81.0,79.38,64.37
2016,12,7,9,15,0.0,93.0,2.45,5.0,93.0,91.29,74.82
2016,12,7,9,30,0.0,105.0,2.5,5.0,105.0,103.28,85.23
2016,12,7,9,45,0.0,116.0,2.6,5.5,116.0,114.26,94.48
2016,12,7,10,0,0.0,127.0,2.7,6.0,127.0,125.35,103.71
2016,12,7,10,15,0.0,114.0,2.75,6.0,114.0,110.26,90.57
2016,12,7,10,30,0.0,101.0,2.8,6.0,101.0,96.08,78.23
2016,12,7,10,45,47.5,149.5,2.9,6.5,171.0,192.66,162.12
2016,12,7,11,0,95.0,198.0,3.0,7.0,241.0,288.72,243.1
2016,12,7,11,15,47.5,152.5,3.1,7.0,174.0,196.62,164.57
2016,12,7,11,30,0.0,107.0,3.2,7.0,107.0,101.48,82.18
2016,12,7,11,45,4.0,137.0,3.35,7.0,139.0,135.96,111.85
2016,12,7,12,0,8.0,167.0,3.5,7.0,171.0,171.69,142.22
2016,12,7,12,15,20.5,179.0,3.55,7.0,189.0,195.19,162.46
2016,12,7,12,30,33.0,191.0,3.6,7.0,207.0,231.25,193.14
2016,12,7,12,45,18.5,173.5,3.7,7.0,182.5,187.67,156.08
2016,12,7,13,0,4.0,156.0,3.8,7.0,158.0,157.04,129.82
2016,12,7,13,15,8.0,156.5,3.85,6.5,160.5,161.14,133.88
2016,12,7,13,30,12.0,157.0,3.9,6.0,163.0,165.28,137.95
2016,12,7,13,45,48.5,161.5,4.0,6.0,181.0,207.87,175.58
2016,12,7,14,0,85.0,166.0,4.1,6.0,199.0,239.38,203.43
2016,12,7,14,15,82.5,153.5,4.1,5.5,183.5,221.46,188.55
2016,12,7,14,30,80.0,141.0,4.1,5.0,168.0,203.67,173.68
2016,12,7,14,45,74.5,126.5,4.1,5.0,149.5,181.68,154.6
2016,12,7,15,0,69.0,112.0,4.1,5.0,131.0,160.1,135.63
2016,12,7,15,15,62.0,96.0,4.1,4.5,111.5,136.24,114.61
2016,12,7,15,30,55.0,80.0,4.1,4.0,92.0,112.96,93.74
2016,12,7,15,45,41.5,63.5,4.1,4.0,71.5,86.81,69.97
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,61.79,47.16
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,38.23,25.07
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,13.92,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,7.15,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,17.0,1.95,8.0,17.0,15.78,2.56
2016,12,8,8,0,0.0,29.0,2.0,8.0,29.0,27.65,17.16
2016,12,8,8,15,0.0,43.5,2.0,8.0,43.5,42.49,30.71
2016,12,8,8,30,0.0,58.0,2.0,8.0,58.0,57.15,43.85
2016,12,8,8,45,0.0,73.0,2.0,8.5,73.0,72.35,57.23
2016,12,8,9,0,0.0,88.0,2.0,9.0,88.0,87.58,70.42
2016,12,8,9,15,2.0,101.0,2.0,9.0,101.5,101.7,82.64
2016,12,8,9,30,4.0,114.0,2.0,9.0,115.0,116.08,94.95
2016,12,8,9,45,6.5,124.5,2.05,9.0,127.0,128.18,105.23
2016,12,8,10,0,9.0,135.0,2.1,9.0,139.0,140.59,115.68
2016,12,8,10,15,4.5,125.0,2.1,9.0,127.0,125.45,102.55
2016,12,8,10,30,0.0,115.0,2.1,9.0,115.0,110.84,89.88
2016,12,8,10,45,13.5,145.5,2.15,9.5,152.0,153.51,126.12
2016,12,8,11,0,27.0,176.0,2.2,10.0,189.0,197.69,162.95
2016,12,8,11,15,13.5,162.5,2.2,10.0,169.0,171.66,140.61
2016,12,8,11,30,0.0,149.0,2.2,10.0,149.0,145.87,118.54
2016,12,8,11,45,0.0,150.5,2.2,10.0,150.5,147.31,119.74
2016,12,8,12,0,0.0,152.0,2.2,10.0,152.0,148.85,121.0
2016,12,8,12,15,3.0,158.0,2.15,10.0,159.5,157.83,128.61
2016,12,8,12,30,6.0,164.0,2.1,10.0,167.0,166.97,136.34
2016,12,8,12,45,3.0,143.0,2.1,10.0,144.5,141.83,115.29
2016,12,8,13,0,0.0,122.0,2.1,10.0,122.0,117.3,94.69
2016,12,8,13,15,0.0,126.5,2.1,10.0,126.5,122.36,99.09
2016,12,8,13,30,0.0,131.0,2.1,10.0,131.0,127.65,103.66
2016,12,8,13,45,0.0,129.0,2.1,10.0,129.0,126.1,102.48
2016,12,8,14,0,0.0,127.0,2.1,10.0,127.0,124.72,101.46
2016,12,8,14,15,0.0,117.0,2.05,10.0,117.0,114.66,93.07
2016,12,8,14,30,0.0,107.0,2.0,10.0,107.0,104.7,84.73
2016,12,8,14,45,0.0,95.5,1.95,10.0,95.5,93.18,74.97
2016,12,8,15,0,0.0,84.0,1.9,10.0,84.0,81.75,65.19
2016,12,8,15,15,0.0,71.5,1.8,10.0,71.5,69.27,54.39
2016,12,8,15,30,0.0,59.0,1.7,10.0,59.0,56.85,43.5
2016,12,8,15,45,0.0,46.0,1.65,10.0,46.0,43.88,32.02
2016,12,8,16,0,0.0,33.0,1.6,10.0,33.0,30.86,20.44
2016,12,8,16,15,0.0,21.5,1.55,10.0,21.5,19.96,10.21
2016,12,8,16,30,0.0,10.0,1.5,10.0,10.0,9.27,0.0
2016,12,8,16,45,0.0,5.0,1.5,10.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,5.0,1.2,9.0,6.5,0.0,0.0
2016,12,9,7,30,152.0,10.0,1.2,9.0,13.0,45.33,0.0
2016,12,9,7,45,303.5,19.0,1.3,9.5,44.0,119.65,44.49
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,199.77,146.05
2016,12,9,8,15,533.5,33.5,1.45,10.0,113.0,260.54,204.08
2016,12,9,8,30,612.0,39.0,1.5,10.0,151.0,327.87,264.68
2016,12,9,8,45,660.0,43.0,1.55,10.5,189.5,384.79,315.23
2016,12,9,9,0,708.0,47.0,1.6,11.0,228.0,444.38,366.28
2016,12,9,9,15,387.5,88.0,1.6,11.0,189.5,339.03,282.23
2016,12,9,9,30,67.0,129.0,1.6,11.0,151.0,180.5,148.93
2016,12,9,9,45,68.0,142.0,1.65,11.0,166.0,197.46,163.66
2016,12,9,10,0,69.0,155.0,1.7,11.0,181.0,214.51,177.72
2016,12,9,10,15,87.5,167.5,1.7,11.0,203.0,243.33,201.74
2016,12,9,10,30,106.0,180.0,1.7,11.0,225.0,284.25,235.26
2016,12,9,10,45,64.0,176.0,1.75,11.0,203.5,237.4,195.68
2016,12,9,11,0,22.0,172.0,1.8,11.0,182.0,189.37,154.89
2016,12,9,11,15,14.5,167.5,1.8,11.0,174.5,178.11,145.35
2016,12,9,11,30,7.0,163.0,1.8,11.0,167.0,166.88,135.71
2016,12,9,11,45,107.5,187.5,1.8,11.0,239.5,299.62,247.71
2016,12,9,12,0,208.0,212.0,1.8,11.0,312.0,411.49,338.87
2016,12,9,12,15,192.0,212.0,1.8,11.0,303.5,398.51,327.5
2016,12,9,12,30,176.0,212.0,1.8,11.0,295.0,385.04,316.51
2016,12,9,12,45,137.0,206.5,1.8,11.0,270.5,346.07,284.64
2016,12,9,13,0,98.0,201.0,1.8,11.0,246.0,295.34,243.2
2016,12,9,13,15,80.5,191.0,1.75,11.0,227.0,268.83,221.56
2016,12,9,13,30,63.0,181.0,1.7,11.0,208.0,242.89,200.14
2016,12,9,13,45,31.5,129.5,1.65,11.0,143.0,157.23,128.87
2016,12,9,14,0,0.0,78.0,1.6,11.0,78.0,72.91,57.08
2016,12,9,14,15,0.0,72.0,1.5,11.0,72.0,67.1,52.3
2016,12,9,14,30,0.0,66.0,1.4,11.0,66.0,61.4,47.49
2016,12,9,14,45,0.0,59.0,1.35,11.0,59.0,54.86,41.92
2016,12,9,15,0,0.0,52.0,1.3,11.0,52.0,48.33,36.29
2016,12,9,15,15,0.0,44.0,1.25,11.0,44.0,40.87,29.81
2016,12,9,15,30,0.0,36.0,1.2,11.0,36.0,33.42,23.25
2016,12,9,15,45,0.0,28.0,1.15,11.0,28.0,25.98,16.65
2016,12,9,16,0,0.0,20.0,1.1,11.0,20.0,18.54,10.01
2016,12,9,16,15,0.0,13.0,1.1,10.5,13.0,12.04,3.92
2016,12,9,16,30,0.0,6.0,1.1,10.0,6.0,5.55,0.0
2016,12,9,16,45,0.0,3.0,1.15,10.0,3.0,2.86,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
