Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,15,673.5,50.5,0.65,11.5,219.5,432.08,350.54
2016,12,20,15,30,632.0,47.0,0.6,11.0,183.0,377.8,304.85
2016,12,20,15,45,564.0,41.5,0.6,10.5,144.5,311.68,248.57
2016,12,20,16,0,496.0,36.0,0.6,10.0,106.0,254.03,197.47
2016,12,20,16,15,386.5,28.0,0.75,10.0,71.0,182.15,132.84
2016,12,20,16,30,277.0,20.0,0.9,10.0,36.0,114.76,44.0
2016,12,20,16,45,138.5,10.0,1.05,10.0,18.0,42.84,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.5,11.5,1.15,6.5,28.5,66.87,0.0
2016,12,21,8,0,423.0,23.0,1.2,7.0,57.0,172.6,113.33
2016,12,21,8,15,517.0,29.5,1.2,7.0,95.5,237.87,183.4
2016,12,21,8,30,611.0,36.0,1.2,7.0,134.0,310.47,249.45
2016,12,21,8,45,667.5,40.5,1.3,7.5,174.0,371.29,304.36
2016,12,21,9,0,724.0,45.0,1.4,8.0,214.0,435.68,360.54
2016,12,21,9,15,760.5,48.0,1.3,8.5,251.5,490.33,406.29
2016,12,21,9,30,797.0,51.0,1.2,9.0,289.0,545.85,450.74
2016,12,21,9,45,822.0,53.0,1.15,9.5,322.5,588.63,484.08
2016,12,21,10,0,847.0,55.0,1.1,10.0,356.0,634.94,518.76
2016,12,21,10,15,864.5,56.5,1.05,10.0,383.5,674.36,546.53
2016,12,21,10,30,882.0,58.0,1.0,10.0,411.0,711.92,572.43
2016,12,21,10,45,894.5,59.0,1.0,10.5,433.0,742.99,592.78
2016,12,21,11,0,907.0,60.0,1.0,11.0,455.0,771.45,611.07
2016,12,21,11,15,914.5,60.5,1.0,11.0,469.5,792.54,625.13
2016,12,21,11,30,922.0,61.0,1.0,11.0,484.0,810.47,637.06
2016,12,21,11,45,926.0,61.5,1.0,11.5,491.0,822.31,643.65
2016,12,21,12,0,930.0,62.0,1.0,12.0,498.0,830.69,647.98
2016,12,21,12,15,930.5,62.0,0.95,12.0,497.5,832.1,648.01
2016,12,21,12,30,931.0,62.0,0.9,12.0,497.0,829.95,645.79
2016,12,21,12,45,921.5,63.5,0.9,12.5,488.0,818.24,636.76
2016,12,21,13,0,912.0,65.0,0.9,13.0,479.0,803.2,625.67
2016,12,21,13,15,904.5,64.5,0.85,13.0,463.0,783.97,612.14
2016,12,21,13,30,897.0,64.0,0.8,13.0,447.0,761.66,596.55
2016,12,21,13,45,884.0,62.5,0.8,13.0,424.0,731.13,575.87
2016,12,21,14,0,871.0,61.0,0.8,13.0,401.0,698.12,553.31
2016,12,21,14,15,852.5,59.5,0.75,12.5,372.0,664.4,530.3
2016,12,21,14,30,834.0,58.0,0.7,12.0,343.0,623.33,500.41
2016,12,21,14,45,806.5,55.5,0.7,12.0,308.5,574.09,462.72
2016,12,21,15,0,779.0,53.0,0.7,12.0,274.0,524.39,423.5
2016,12,21,15,15,738.5,49.5,0.7,11.5,235.5,466.48,377.23
2016,12,21,15,30,698.0,46.0,0.7,11.0,197.0,409.93,330.2
2016,12,21,15,45,633.5,41.0,0.7,10.5,156.5,342.87,273.11
2016,12,21,16,0,569.0,36.0,0.7,10.0,116.0,280.27,217.78
2016,12,21,16,15,456.0,28.5,0.7,9.5,78.5,203.61,148.95
2016,12,21,16,30,343.0,21.0,0.7,9.0,41.0,132.93,55.98
2016,12,21,16,45,171.5,10.5,0.75,8.5,20.5,51.55,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,196.0,12.5,1.1,6.5,28.0,63.41,0.0
2016,12,22,8,0,392.0,25.0,1.1,7.0,56.0,163.25,105.85
2016,12,22,8,15,489.5,32.5,1.05,7.5,95.0,229.76,176.52
2016,12,22,8,30,587.0,40.0,1.0,8.0,134.0,303.65,242.63
2016,12,22,8,45,644.5,45.0,0.95,8.5,173.5,364.66,296.74
2016,12,22,9,0,702.0,50.0,0.9,9.0,213.0,429.27,351.81
2016,12,22,9,15,739.5,53.5,0.95,9.0,251.0,484.36,398.67
2016,12,22,9,30,777.0,57.0,1.0,9.0,289.0,540.41,444.85
2016,12,22,9,45,803.5,59.0,1.1,9.5,322.0,588.33,483.02
2016,12,22,10,0,830.0,61.0,1.2,10.0,355.0,635.58,519.65
2016,12,22,10,15,847.0,63.0,1.2,10.0,383.0,675.27,548.76
2016,12,22,10,30,864.0,65.0,1.2,10.0,411.0,713.07,575.58
2016,12,22,10,45,877.0,65.5,1.25,10.5,432.5,737.87,592.08
2016,12,22,11,0,890.0,66.0,1.3,11.0,454.0,765.82,610.9
2016,12,22,11,15,897.0,67.0,1.25,11.0,468.0,786.99,624.62
2016,12,22,11,30,904.0,68.0,1.2,11.0,482.0,805.06,636.13
2016,12,22,11,45,907.5,68.0,1.15,11.0,488.5,815.82,642.51
2016,12,22,12,0,911.0,68.0,1.1,11.0,495.0,823.18,646.65
2016,12,22,12,15,909.5,68.0,1.05,11.0,494.0,823.08,645.69
2016,12,22,12,30,908.0,68.0,1.0,11.0,493.0,819.5,642.52
2016,12,22,12,45,905.5,67.0,1.0,11.0,484.5,810.41,636.42
2016,12,22,13,0,903.0,66.0,1.0,11.0,476.0,797.93,628.12
2016,12,22,13,15,893.5,65.5,0.9,11.0,460.0,777.39,612.76
2016,12,22,13,30,884.0,65.0,0.8,11.0,444.0,753.87,595.42
2016,12,22,13,45,869.0,64.0,0.75,11.0,420.5,722.89,573.5
2016,12,22,14,0,854.0,63.0,0.7,11.0,397.0,695.15,553.9
2016,12,22,14,15,834.5,61.0,0.75,10.5,368.0,655.05,527.28
2016,12,22,14,30,815.0,59.0,0.8,10.0,339.0,613.33,497.78
2016,12,22,14,45,786.0,56.5,0.85,10.0,304.5,563.87,459.92
2016,12,22,15,0,757.0,54.0,0.9,10.0,270.0,514.1,420.51
2016,12,22,15,15,716.0,50.5,0.9,9.5,232.0,456.8,374.04
2016,12,22,15,30,675.0,47.0,0.9,9.0,194.0,400.94,326.93
2016,12,22,15,45,610.5,41.5,0.95,8.5,154.0,334.3,269.69
2016,12,22,16,0,546.0,36.0,1.0,8.0,114.0,272.22,214.32
2016,12,22,16,15,436.5,28.5,1.0,7.5,77.5,197.78,146.81
2016,12,22,16,30,327.0,21.0,1.0,7.0,41.0,132.34,60.77
2016,12,22,16,45,163.5,10.5,1.0,7.0,20.5,49.9,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.5,3.35,6.0,5.5,5.24,0.0
2016,12,23,8,0,0.0,11.0,3.1,6.0,11.0,10.19,1.83
2016,12,23,8,15,0.0,19.0,2.7,6.0,19.0,17.62,9.29
2016,12,23,8,30,0.0,27.0,2.3,6.0,27.0,25.05,16.11
2016,12,23,8,45,0.0,36.0,1.95,6.0,36.0,33.43,23.68
2016,12,23,9,0,0.0,45.0,1.6,6.0,45.0,41.81,31.22
2016,12,23,9,15,0.0,53.0,1.6,6.0,53.0,49.27,37.86
2016,12,23,9,30,0.0,61.0,1.6,6.0,61.0,56.74,44.43
2016,12,23,9,45,0.0,68.5,1.6,6.5,68.5,64.01,50.66
2016,12,23,10,0,0.0,76.0,1.6,7.0,76.0,71.31,56.84
2016,12,23,10,15,0.0,76.5,1.95,7.0,76.5,71.52,56.93
2016,12,23,10,30,0.0,77.0,2.3,7.0,77.0,71.8,57.1
2016,12,23,10,45,0.0,73.0,2.7,7.0,73.0,67.93,53.67
2016,12,23,11,0,0.0,69.0,3.1,7.0,69.0,64.2,50.38
2016,12,23,11,15,0.0,74.0,3.3,7.0,74.0,68.87,54.37
2016,12,23,11,30,0.0,79.0,3.5,7.0,79.0,73.55,58.36
2016,12,23,11,45,0.0,80.5,3.75,7.5,80.5,74.95,59.42
2016,12,23,12,0,0.0,82.0,4.0,8.0,82.0,76.35,60.49
2016,12,23,12,15,112.5,144.0,4.05,8.0,197.0,251.21,212.83
2016,12,23,12,30,225.0,206.0,4.1,8.0,312.0,417.04,351.79
2016,12,23,12,45,112.5,167.0,4.2,8.0,220.0,278.13,234.35
2016,12,23,13,0,0.0,128.0,4.3,8.0,128.0,123.75,100.95
2016,12,23,13,15,402.5,105.0,4.3,7.5,277.5,450.6,386.99
2016,12,23,13,30,805.0,82.0,4.3,7.0,427.0,722.1,608.04
2016,12,23,13,45,592.5,113.5,4.3,7.0,360.5,589.89,500.49
2016,12,23,14,0,380.0,145.0,4.3,7.0,294.0,456.52,388.91
2016,12,23,14,15,359.0,139.5,4.2,7.0,272.5,413.47,353.55
2016,12,23,14,30,338.0,134.0,4.1,7.0,251.0,382.51,327.2
2016,12,23,14,45,325.5,122.0,4.1,7.0,225.0,349.11,298.78
2016,12,23,15,0,313.0,110.0,4.1,7.0,199.0,315.79,269.86
2016,12,23,15,15,290.0,97.0,4.05,6.5,170.5,275.84,235.02
2016,12,23,15,30,267.0,84.0,4.0,6.0,142.0,237.23,200.54
2016,12,23,15,45,234.5,69.0,3.95,6.0,112.5,193.33,160.54
2016,12,23,16,0,202.0,54.0,3.9,6.0,83.0,152.06,122.39
2016,12,23,16,15,142.0,39.0,3.85,5.5,56.0,104.08,78.41
2016,12,23,16,30,82.0,24.0,3.8,5.0,29.0,57.83,26.79
2016,12,23,16,45,41.0,12.0,3.75,5.0,14.5,21.52,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,3.65,3.0,27.5,64.46,0.0
2016,12,24,8,0,412.0,23.0,3.7,3.0,55.0,166.21,107.02
2016,12,24,8,15,508.5,29.5,3.75,3.0,93.5,232.3,182.1
2016,12,24,8,30,605.0,36.0,3.8,3.0,132.0,305.25,250.9
2016,12,24,8,45,663.0,40.5,3.85,3.5,171.5,366.43,308.28
2016,12,24,9,0,721.0,45.0,3.9,4.0,211.0,431.35,367.25
2016,12,24,9,15,757.5,48.0,3.9,4.0,248.5,485.97,416.61
2016,12,24,9,30,794.0,51.0,3.9,4.0,286.0,541.48,465.25
2016,12,24,9,45,817.5,53.0,3.95,4.5,319.5,588.13,504.57
2016,12,24,10,0,841.0,55.0,4.0,5.0,353.0,628.83,538.15
2016,12,24,10,15,858.0,56.5,3.95,5.0,380.5,667.96,568.52
2016,12,24,10,30,875.0,58.0,3.9,5.0,408.0,705.26,596.98
2016,12,24,10,45,887.5,59.0,3.9,5.5,429.5,736.47,619.43
2016,12,24,11,0,900.0,60.0,3.9,6.0,451.0,765.1,639.67
2016,12,24,11,15,907.0,60.5,3.9,6.0,465.5,786.02,655.02
2016,12,24,11,30,914.0,61.0,3.9,6.0,480.0,803.81,668.04
2016,12,24,11,45,918.5,61.0,3.9,6.5,487.0,815.68,675.43
2016,12,24,12,0,923.0,61.0,3.9,7.0,494.0,824.13,680.34
2016,12,24,12,15,923.5,61.0,3.9,7.0,494.0,825.89,681.55
2016,12,24,12,30,924.0,61.0,3.9,7.0,494.0,824.11,680.28
2016,12,24,12,45,915.0,62.5,3.9,7.0,485.5,813.18,672.23
2016,12,24,13,0,906.0,64.0,3.9,7.0,477.0,798.93,661.83
2016,12,24,13,15,899.0,63.5,3.85,7.0,461.5,780.48,648.09
2016,12,24,13,30,892.0,63.0,3.8,7.0,446.0,758.95,632.05
2016,12,24,13,45,883.0,61.0,3.8,7.0,424.5,731.08,611.32
2016,12,24,14,0,874.0,59.0,3.8,7.0,403.0,700.53,588.4
2016,12,24,14,15,857.0,57.5,3.75,7.0,374.5,662.69,559.35
2016,12,24,14,30,840.0,56.0,3.7,7.0,346.0,623.07,527.94
2016,12,24,14,45,817.0,53.0,3.65,7.0,312.5,580.89,492.52
2016,12,24,15,0,794.0,50.0,3.6,7.0,279.0,532.94,451.57
2016,12,24,15,15,756.0,47.0,3.5,6.5,240.5,476.45,403.01
2016,12,24,15,30,718.0,44.0,3.4,6.0,202.0,421.07,353.75
2016,12,24,15,45,660.5,39.0,3.35,5.5,162.0,356.15,295.1
2016,12,24,16,0,603.0,34.0,3.3,5.0,122.0,295.09,238.06
2016,12,24,16,15,496.0,27.5,3.25,4.5,84.0,219.51,167.37
2016,12,24,16,30,389.0,21.0,3.2,4.0,46.0,150.03,79.22
2016,12,24,16,45,194.5,10.5,3.2,3.5,23.0,58.19,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,11.0,2.45,1.5,27.0,64.71,0.0
2016,12,25,8,0,420.0,22.0,2.6,2.0,54.0,167.03,106.47
2016,12,25,8,15,516.0,28.5,2.7,2.0,92.5,233.25,182.76
2016,12,25,8,30,612.0,35.0,2.8,2.0,131.0,306.21,251.63
2016,12,25,8,45,668.0,39.5,2.95,2.5,171.0,366.72,308.48
2016,12,25,9,0,724.0,44.0,3.1,3.0,211.0,430.82,366.8
2016,12,25,9,15,760.0,47.0,3.15,3.5,248.5,485.3,415.29
2016,12,25,9,30,796.0,50.0,3.2,4.0,286.0,540.65,462.88
2016,12,25,9,45,811.0,54.5,3.3,4.5,318.0,585.27,500.3
2016,12,25,10,0,826.0,59.0,3.4,5.0,350.0,628.48,535.5
2016,12,25,10,15,634.5,98.0,3.45,5.0,332.0,572.76,488.53
2016,12,25,10,30,443.0,137.0,3.5,5.0,314.0,494.86,422.74
2016,12,25,10,45,507.0,131.5,3.55,5.5,344.0,546.57,465.65
2016,12,25,11,0,571.0,126.0,3.6,6.0,374.0,604.07,511.67
2016,12,25,11,15,397.0,163.5,3.6,6.0,338.5,518.54,438.95
2016,12,25,11,30,223.0,201.0,3.6,6.0,303.0,406.74,344.23
2016,12,25,11,45,311.0,190.0,3.6,6.0,335.0,477.92,404.79
2016,12,25,12,0,399.0,179.0,3.6,6.0,367.0,549.83,464.16
2016,12,25,12,15,233.0,190.5,3.6,6.0,300.5,417.89,353.38
2016,12,25,12,30,67.0,202.0,3.6,6.0,234.0,272.77,229.22
2016,12,25,12,45,100.0,203.0,3.6,6.5,249.0,300.28,253.27
2016,12,25,13,0,133.0,204.0,3.6,7.0,264.0,339.43,286.08
2016,12,25,13,15,206.5,191.5,3.6,7.0,282.0,379.27,321.09
2016,12,25,13,30,280.0,179.0,3.6,7.0,300.0,428.48,363.11
2016,12,25,13,45,277.0,170.5,3.6,7.0,285.0,410.27,348.16
2016,12,25,14,0,274.0,162.0,3.6,7.0,270.0,391.33,332.76
2016,12,25,14,15,270.5,150.5,3.55,6.5,250.5,367.65,313.8
2016,12,25,14,30,267.0,139.0,3.5,6.0,231.0,343.39,294.02
2016,12,25,14,45,513.5,96.0,3.45,6.0,252.0,444.86,381.33
2016,12,25,15,0,760.0,53.0,3.4,6.0,273.0,518.22,441.45
2016,12,25,15,15,720.5,49.5,3.35,5.5,235.5,461.64,392.17
2016,12,25,15,30,681.0,46.0,3.3,5.0,198.0,406.35,343.05
2016,12,25,15,45,617.5,41.5,3.25,5.0,158.0,340.85,283.41
2016,12,25,16,0,554.0,37.0,3.2,5.0,118.0,279.67,226.17
2016,12,25,16,15,448.5,29.5,3.2,4.5,81.0,205.67,157.54
2016,12,25,16,30,343.0,22.0,3.2,4.0,44.0,141.43,78.56
2016,12,25,16,45,171.5,11.0,3.25,3.5,22.0,53.29,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,11.5,2.4,1.5,27.0,63.86,0.0
2016,12,26,8,0,412.0,23.0,2.4,2.0,54.0,164.49,103.63
2016,12,26,8,15,510.0,30.0,2.4,2.5,92.5,231.81,180.94
2016,12,26,8,30,608.0,37.0,2.4,3.0,131.0,305.86,249.93
2016,12,26,8,45,666.0,41.5,2.4,3.5,171.5,367.25,306.91
2016,12,26,9,0,724.0,46.0,2.4,4.0,212.0,432.36,365.26
2016,12,26,9,15,760.5,49.0,2.35,4.5,250.0,487.22,413.24
2016,12,26,9,30,797.0,52.0,2.3,5.0,288.0,542.98,460.16
2016,12,26,9,45,819.5,55.0,2.3,5.5,321.5,590.53,499.03
2016,12,26,10,0,842.0,58.0,2.3,6.0,355.0,637.17,535.94
2016,12,26,10,15,859.0,59.5,2.25,6.0,383.0,671.53,561.92
2016,12,26,10,30,876.0,61.0,2.2,6.0,411.0,709.04,589.49
2016,12,26,10,45,888.0,62.5,2.15,6.5,433.0,740.75,611.12
2016,12,26,11,0,900.0,64.0,2.1,7.0,455.0,769.86,630.53
2016,12,26,11,15,907.0,64.5,2.0,7.0,469.5,791.02,644.53
2016,12,26,11,30,914.0,65.0,1.9,7.0,484.0,809.03,656.18
2016,12,26,11,45,917.0,65.5,1.85,7.5,491.0,820.59,662.41
2016,12,26,12,0,920.0,66.0,1.8,8.0,498.0,828.71,666.27
2016,12,26,12,15,919.5,66.0,1.65,8.0,498.0,829.89,665.32
2016,12,26,12,30,919.0,66.0,1.5,8.0,498.0,827.55,661.93
2016,12,26,12,45,915.5,65.5,1.4,8.0,490.0,818.67,654.56
2016,12,26,13,0,912.0,65.0,1.3,8.0,482.0,806.39,644.92
2016,12,26,13,15,904.5,64.0,1.2,8.0,466.5,787.03,630.3
2016,12,26,13,30,897.0,63.0,1.1,8.0,451.0,764.58,613.57
2016,12,26,13,45,886.5,61.5,1.0,8.5,429.0,736.32,591.61
2016,12,26,14,0,876.0,60.0,0.9,9.0,407.0,705.43,567.78
2016,12,26,14,15,858.0,58.5,0.8,8.5,378.0,666.98,540.28
2016,12,26,14,30,840.0,57.0,0.7,8.0,349.0,631.75,514.25
2016,12,26,14,45,814.5,54.5,0.6,8.0,315.0,583.77,475.99
2016,12,26,15,0,789.0,52.0,0.5,8.0,281.0,535.11,436.38
2016,12,26,15,15,750.0,48.5,0.5,7.5,242.5,477.64,390.43
2016,12,26,15,30,711.0,45.0,0.5,7.0,204.0,421.37,343.6
2016,12,26,15,45,645.5,41.0,0.55,6.5,163.5,354.13,286.5
2016,12,26,16,0,580.0,37.0,0.6,6.0,123.0,291.31,230.96
2016,12,26,16,15,476.0,29.5,0.6,5.5,85.0,216.39,163.65
2016,12,26,16,30,372.0,22.0,0.6,5.0,47.0,148.18,84.8
2016,12,26,16,45,186.0,11.0,0.65,5.0,23.5,57.26,0.0
2016,12,26,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,70.0,13.0,1.65,3.5,18.0,30.27,0.0
2016,12,27,8,0,140.0,26.0,1.6,4.0,36.0,85.88,52.39
2016,12,27,8,15,183.5,40.5,1.55,4.5,63.5,128.47,99.56
2016,12,27,8,30,227.0,55.0,1.5,5.0,91.0,172.16,140.0
2016,12,27,8,45,253.5,69.0,1.5,5.5,119.5,211.46,175.95
2016,12,27,9,0,280.0,83.0,1.5,6.0,148.0,252.78,212.8
2016,12,27,9,15,294.5,96.5,1.5,6.5,175.0,279.59,236.67
2016,12,27,9,30,309.0,110.0,1.5,7.0,202.0,315.53,267.28
2016,12,27,9,45,321.0,121.0,1.55,7.5,225.5,347.15,293.61
2016,12,27,10,0,333.0,132.0,1.6,8.0,249.0,378.79,319.35
2016,12,27,10,15,374.0,136.5,1.65,8.0,278.0,433.78,364.28
2016,12,27,10,30,415.0,141.0,1.7,8.0,307.0,479.15,400.92
2016,12,27,10,45,448.5,143.0,1.75,8.5,331.0,516.72,430.18
2016,12,27,11,0,482.0,145.0,1.8,9.0,355.0,554.14,458.93
2016,12,27,11,15,555.5,132.0,1.75,9.0,381.0,604.05,498.27
2016,12,27,11,30,629.0,119.0,1.7,9.0,407.0,660.42,541.17
2016,12,27,11,45,531.5,145.5,1.65,9.0,392.0,614.15,503.43
2016,12,27,12,0,434.0,172.0,1.6,9.0,377.0,570.14,467.49
2016,12,27,12,15,470.0,164.0,1.6,9.0,385.5,590.68,484.43
2016,12,27,12,30,506.0,156.0,1.6,9.0,394.0,609.2,499.2
2016,12,27,12,45,561.5,138.5,1.6,9.5,399.0,629.51,514.98
2016,12,27,13,0,617.0,121.0,1.6,10.0,404.0,652.95,532.61
2016,12,27,13,15,498.5,142.5,1.7,10.0,366.5,572.17,469.76
2016,12,27,13,30,380.0,164.0,1.8,10.0,329.0,486.18,402.07
2016,12,27,13,45,573.0,121.5,1.9,10.0,356.0,587.16,485.36
2016,12,27,14,0,766.0,79.0,2.0,10.0,383.0,657.02,541.06
2016,12,27,14,15,745.5,76.5,2.05,9.5,355.5,618.23,512.28
2016,12,27,14,30,725.0,74.0,2.1,9.0,328.0,581.63,484.39
2016,12,27,14,45,700.0,70.0,2.15,9.0,295.5,535.92,447.7
2016,12,27,15,0,675.0,66.0,2.2,9.0,263.0,489.87,409.7
2016,12,27,15,15,633.5,61.5,2.2,8.5,226.5,434.26,363.26
2016,12,27,15,30,592.0,57.0,2.2,8.0,190.0,380.35,316.71
2016,12,27,15,45,539.0,49.5,2.25,7.5,153.0,319.94,263.44
2016,12,27,16,0,486.0,42.0,2.3,7.0,116.0,263.33,211.83
2016,12,27,16,15,381.0,33.5,2.35,6.5,80.0,191.45,146.75
2016,12,27,16,30,276.0,25.0,2.4,6.0,44.0,126.4,75.48
2016,12,27,16,45,138.0,12.5,2.45,6.0,22.0,46.89,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,10.5,1.75,3.5,26.0,63.24,0.0
2016,12,28,8,0,419.0,21.0,1.7,4.0,52.0,163.51,99.86
2016,12,28,8,15,513.5,27.5,1.65,4.5,90.0,229.2,176.6
2016,12,28,8,30,608.0,34.0,1.6,5.0,128.0,301.16,243.08
2016,12,28,8,45,664.5,38.0,1.55,5.5,167.5,361.05,297.92
2016,12,28,9,0,721.0,42.0,1.5,6.0,207.0,424.63,353.92
2016,12,28,9,15,756.5,45.0,1.4,6.5,244.5,478.78,400.09
2016,12,28,9,30,792.0,48.0,1.3,7.0,282.0,529.52,441.73
2016,12,28,9,45,818.0,49.0,1.2,7.5,315.0,576.13,478.33
2016,12,28,10,0,844.0,50.0,1.1,8.0,348.0,622.19,512.97
2016,12,28,10,15,860.5,51.5,1.0,8.5,376.0,661.45,539.5
2016,12,28,10,30,877.0,53.0,0.9,9.0,404.0,698.86,563.87
2016,12,28,10,45,888.0,54.0,0.85,9.5,425.5,729.44,583.27
2016,12,28,11,0,899.0,55.0,0.8,10.0,447.0,757.39,600.5
2016,12,28,11,15,906.5,56.0,0.75,10.5,461.5,779.8,613.56
2016,12,28,11,30,914.0,57.0,0.7,11.0,476.0,799.09,624.37
2016,12,28,11,45,917.0,57.0,0.65,11.5,483.5,810.23,629.48
2016,12,28,12,0,920.0,57.0,0.6,12.0,491.0,817.95,632.38
2016,12,28,12,15,920.5,57.0,0.6,12.0,491.0,820.16,633.71
2016,12,28,12,30,921.0,57.0,0.6,12.0,491.0,818.85,632.84
2016,12,28,12,45,914.5,58.5,0.6,12.0,484.0,810.38,627.23
2016,12,28,13,0,908.0,60.0,0.6,12.0,477.0,798.53,619.51
2016,12,28,13,15,901.5,59.0,0.6,12.0,462.0,780.19,607.4
2016,12,28,13,30,895.0,58.0,0.6,12.0,447.0,758.72,593.21
2016,12,28,13,45,883.5,57.5,0.6,12.0,425.5,731.22,574.75
2016,12,28,14,0,872.0,57.0,0.6,12.0,404.0,701.12,554.36
2016,12,28,14,15,855.5,55.0,0.6,12.0,376.0,663.27,528.15
2016,12,28,14,30,839.0,53.0,0.6,12.0,348.0,623.58,500.11
2016,12,28,14,45,814.0,51.0,0.6,12.0,315.0,577.06,464.72
2016,12,28,15,0,789.0,49.0,0.6,12.0,282.0,534.17,430.87
2016,12,28,15,15,753.0,46.0,0.65,11.5,244.0,478.98,387.57
2016,12,28,15,30,717.0,43.0,0.7,11.0,206.0,424.71,343.13
2016,12,28,15,45,659.5,39.0,0.75,10.5,166.5,360.79,289.14
2016,12,28,16,0,602.0,35.0,0.8,10.0,127.0,300.62,236.14
2016,12,28,16,15,504.5,28.0,0.8,9.5,89.0,227.21,170.81
2016,12,28,16,30,407.0,21.0,0.8,9.0,51.0,160.71,97.42
2016,12,28,16,45,203.5,10.5,0.85,9.0,25.5,61.97,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.5,2.1,4.5,26.0,61.9,0.0
2016,12,29,8,0,403.0,23.0,2.1,5.0,52.0,159.5,96.3
2016,12,29,8,15,502.0,29.5,2.1,5.5,90.5,226.44,174.0
2016,12,29,8,30,601.0,36.0,2.1,6.0,129.0,299.77,241.62
2016,12,29,8,45,660.0,40.5,2.1,6.5,169.5,361.21,297.95
2016,12,29,9,0,719.0,45.0,2.1,7.0,210.0,426.55,355.77
2016,12,29,9,15,756.0,48.5,2.0,7.5,248.0,482.18,403.55
2016,12,29,9,30,793.0,52.0,1.9,8.0,286.0,538.82,450.21
2016,12,29,9,45,813.5,55.0,1.8,8.5,319.0,585.22,486.99
2016,12,29,10,0,834.0,58.0,1.7,9.0,352.0,630.6,521.57
2016,12,29,10,15,851.0,59.5,1.6,9.5,380.0,665.02,545.63
2016,12,29,10,30,868.0,61.0,1.5,10.0,408.0,702.62,570.92
2016,12,29,10,45,879.0,62.5,1.45,10.5,430.0,733.72,591.25
2016,12,29,11,0,890.0,64.0,1.4,11.0,452.0,762.22,609.41
2016,12,29,11,15,897.5,65.0,1.3,11.0,467.0,784.58,623.45
2016,12,29,11,30,905.0,66.0,1.2,11.0,482.0,803.85,635.17
2016,12,29,11,45,907.5,66.5,1.2,11.5,489.5,815.27,641.49
2016,12,29,12,0,910.0,67.0,1.2,12.0,497.0,823.29,645.6
2016,12,29,12,15,910.5,67.0,1.15,12.0,497.5,825.6,646.33
2016,12,29,12,30,911.0,67.0,1.1,12.0,498.0,824.42,644.82
2016,12,29,12,45,911.0,66.0,1.1,12.0,491.0,818.08,640.6
2016,12,29,13,0,911.0,65.0,1.1,12.0,484.0,808.27,634.14
2016,12,29,13,15,904.5,64.0,1.05,12.0,469.0,790.0,621.14
2016,12,29,13,30,898.0,63.0,1.0,12.0,454.0,768.57,606.07
2016,12,29,13,45,885.5,62.0,1.0,12.0,432.5,739.7,586.38
2016,12,29,14,0,873.0,61.0,1.0,12.0,411.0,708.26,564.76
2016,12,29,14,15,856.5,59.5,0.95,12.0,383.0,671.1,538.14
2016,12,29,14,30,840.0,58.0,0.9,12.0,355.0,637.08,513.18
2016,12,29,14,45,815.0,55.5,0.85,12.0,321.0,589.48,476.24
2016,12,29,15,0,790.0,53.0,0.8,12.0,287.0,541.15,437.86
2016,12,29,15,15,753.0,50.0,0.75,11.0,249.0,485.27,393.87
2016,12,29,15,30,716.0,47.0,0.7,10.0,211.0,430.34,348.84
2016,12,29,15,45,658.0,42.0,0.65,9.5,170.5,364.88,293.14
2016,12,29,16,0,600.0,37.0,0.6,9.0,130.0,303.22,238.74
2016,12,29,16,15,500.0,30.0,0.6,8.5,91.5,228.7,172.83
2016,12,29,16,30,400.0,23.0,0.6,8.0,53.0,161.64,101.23
2016,12,29,16,45,200.0,11.5,0.6,8.0,26.5,62.44,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,182.5,11.5,1.0,7.0,25.0,56.86,0.0
2016,12,30,8,0,365.0,23.0,1.1,7.0,50.0,147.33,87.32
2016,12,30,8,15,466.5,30.5,1.15,7.0,88.0,214.15,163.02
2016,12,30,8,30,568.0,38.0,1.2,7.0,126.0,287.79,230.09
2016,12,30,8,45,625.5,43.5,1.3,7.5,165.5,348.26,284.87
2016,12,30,9,0,683.0,49.0,1.4,8.0,205.0,412.56,341.24
2016,12,30,9,15,721.5,52.5,1.45,8.0,242.5,467.66,389.1
2016,12,30,9,30,760.0,56.0,1.5,8.0,280.0,523.94,436.45
2016,12,30,9,45,789.5,58.0,1.55,8.5,314.0,573.62,476.43
2016,12,30,10,0,819.0,60.0,1.6,9.0,348.0,622.95,514.96
2016,12,30,10,15,836.5,61.5,1.65,9.0,376.5,662.74,545.33
2016,12,30,10,30,854.0,63.0,1.7,9.0,405.0,700.75,573.31
2016,12,30,10,45,864.0,65.0,1.75,9.5,426.5,725.84,590.31
2016,12,30,11,0,874.0,67.0,1.8,10.0,448.0,754.02,609.59
2016,12,30,11,15,881.0,68.0,1.85,10.0,463.0,775.82,625.17
2016,12,30,11,30,888.0,69.0,1.9,10.0,478.0,794.59,638.63
2016,12,30,11,45,889.5,70.0,1.95,10.0,485.5,805.79,646.69
2016,12,30,12,0,891.0,71.0,2.0,10.0,493.0,813.64,652.51
2016,12,30,12,15,891.0,71.0,2.1,10.0,493.0,815.62,654.68
2016,12,30,12,30,891.0,71.0,2.2,10.0,493.0,814.18,654.54
2016,12,30,12,45,886.5,71.0,2.3,10.5,485.5,805.72,648.22
2016,12,30,13,0,882.0,71.0,2.4,11.0,478.0,793.96,639.62
2016,12,30,13,15,874.0,70.0,2.5,10.5,463.0,775.0,628.06
2016,12,30,13,30,866.0,69.0,2.6,10.0,448.0,759.29,618.91
2016,12,30,13,45,847.0,69.0,2.75,10.0,425.0,727.3,596.53
2016,12,30,14,0,828.0,69.0,2.9,10.0,402.0,693.06,572.19
2016,12,30,14,15,809.5,67.0,2.95,10.0,374.0,654.78,543.87
2016,12,30,14,30,791.0,65.0,3.0,10.0,346.0,614.82,513.01
2016,12,30,14,45,751.5,64.5,3.15,10.0,311.0,562.09,470.73
2016,12,30,15,0,712.0,64.0,3.3,10.0,276.0,509.63,427.48
2016,12,30,15,15,670.5,60.0,3.3,9.5,239.0,456.32,382.64
2016,12,30,15,30,629.0,56.0,3.3,9.0,202.0,401.37,335.04
2016,12,30,15,45,549.0,51.5,3.35,8.5,161.5,330.13,272.72
2016,12,30,16,0,469.0,47.0,3.4,8.0,121.0,264.82,214.11
2016,12,30,16,15,363.0,38.0,3.45,7.5,84.5,192.04,148.73
2016,12,30,16,30,257.0,29.0,3.5,7.0,48.0,127.79,83.43
2016,12,30,16,45,128.5,14.5,3.55,7.0,24.0,47.17,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
